Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,56.8178397369,1.45572867834,0.0,0.0,15.863942322,29.242365,19.2566559205,16.0309759205,3.20568,0.02
 01/01  02:00:00,57.1003409272,1.72375945222,0.0,0.0,15.863942322,29.242365,18.1640381534,14.9383581534,3.20568,0.02
 01/01  03:00:00,57.2872209558,1.90769287833,0.0,0.0,15.863942322,29.242365,24.6080292595,18.5192876397,3.20568,2.88306161976
 01/01  04:00:00,56.8709587045,1.49575351043,0.0,0.0,15.863942322,29.242365,17.782917832,14.557237832,3.20568,0.02
 01/01  05:00:00,57.6536114083,2.05969683953,0.0,0.0,15.863942322,29.242365,25.0990096147,19.0102181571,3.20568,2.88311145757
 01/01  06:00:00,57.2239183543,1.64775747162,0.0,0.0,15.863942322,29.242365,18.1730493625,14.9473693625,3.20568,0.02
 01/01  07:00:00,57.4251085901,1.83169089774,0.0,0.0,15.863942322,29.242365,23.6632966414,17.5744560629,3.20568,2.88316057848
 01/01  08:00:00,52.5740839248,1.34374954924,0.0,0.0,15.863942322,29.242365,12.3403095952,9.11462959522,3.20568,0.02
 01/01  09:00:00,47.9405864879,1.00781216193,0.0,0.0,15.863942322,29.242365,12.8854434823,6.79489766958,3.20568,2.88486581276
 01/01  10:00:00,47.9456823378,1.00781216193,0.0,0.0,15.863942322,29.242365,9.90130299595,6.67562299595,3.20568,0.02
 01/01  11:00:00,47.9311087658,1.00781216193,0.0,0.0,15.863942322,29.242365,11.5293593134,5.4388029803,3.20568,2.88487633313
 01/01  12:00:00,47.6384052691,0.0,0.0,0.0,15.863942322,29.242365,6.09056426078,0.0,3.20568,2.88488426078
 01/01  13:00:00,46.9041639538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,46.9448840108,0.0,0.0,0.0,15.863942322,29.242365,6.09057339055,0.0,3.20568,2.88489339055
 01/01  15:00:00,46.9561811886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,46.940591818,0.0,0.0,0.0,15.863942322,29.242365,6.08875747356,0.0,3.20568,2.88307747356
 01/01  17:00:00,51.124831392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,55.4097814889,0.0,0.0,0.0,15.863942322,29.242365,6.08880737373,0.0,3.20568,2.88312737373
 01/01  19:00:00,56.4206317315,1.00781216193,0.0,0.0,15.863942322,29.242365,7.12978489118,3.90410489118,3.20568,0.02
 01/01  20:00:00,56.6340889871,1.00781216193,0.0,0.0,15.863942322,29.242365,10.318937443,4.2300802353,3.20568,2.88317720773
 01/01  21:00:00,56.619139847,1.00781216193,0.0,0.0,15.863942322,29.242365,7.76202622802,4.53634622802,3.20568,0.02
 01/01  22:00:00,57.1878584703,1.67968693655,0.0,0.0,15.863942322,29.242365,21.807676099,15.7189380746,3.20568,2.88305802433
 01/01  23:00:00,57.102350499,1.74909344575,0.0,0.0,15.863942322,29.242365,20.2298455882,17.0041655882,3.20568,0.02
 01/01  24:00:00,59.4749275796,3.37487978372,0.0,0.0,15.863942322,29.242365,45.2029179032,41.9772379032,3.20568,0.02
 01/02  01:00:00,58.067967583,2.71290086188,0.0,0.0,15.863942322,29.242365,40.7928598297,34.702303673,3.20568,2.88487615671
 01/02  02:00:00,58.5305740224,3.16834962312,0.0,0.0,15.863942322,29.242365,49.8813208653,43.7907075536,3.20568,2.88493331175
 01/02  03:00:00,58.4812230748,3.12210297074,0.0,0.0,15.863942322,29.242365,47.5299463896,44.3042663896,3.20568,0.02
 01/02  04:00:00,59.2700207853,3.90359326651,0.0,0.0,15.863942322,29.242365,63.8450330534,57.7544064305,3.20568,2.88494662292
 01/02  05:00:00,58.6626323216,3.08961038348,0.0,0.0,15.863942322,29.242365,53.1586591845,47.0681939629,3.20568,2.88478522156
 01/02  06:00:00,59.4715652005,3.90359326651,0.0,0.0,15.863942322,29.242365,64.0985978108,60.8729178108,3.20568,0.02
 01/02  07:00:00,66.2769789347,7.42588202516,0.00338125109544,0.0,15.863942322,29.818365,845.569613355,839.478977332,3.20568,2.88495602342
 01/02  08:00:00,125.808007228,7.42588202516,0.0,0.0,80.527626,29.818365,439.672768959,433.578406279,3.20568,2.88868268026
 01/02  09:00:00,166.397602145,7.42588202516,0.0061797363382,0.0,80.527626,75.0917375,346.967915926,311.341898617,24.0426,11.5834173095
 01/02  10:00:00,166.370708697,7.42588202516,0.0026535610879,0.0,80.527626,75.0917375,303.375906166,258.910792509,24.0426,20.4225136569
 01/02  11:00:00,170.359083429,7.42588202516,0.00148188354339,0.0,80.527626,79.0911225,290.410706303,234.9925605,32.0568,23.3613458027
 01/02  12:00:00,171.11773446,7.42588202516,0.0,0.0,80.527626,79.0911225,263.680213365,208.196858445,32.0568,23.42655492
 01/02  13:00:00,170.35600164,7.42588202516,0.0,0.0,80.527626,79.0911225,259.047295743,200.576785566,32.0568,26.4137101779
 01/02  14:00:00,166.371315925,7.42588202516,0.0,0.0,80.527626,75.0917375,249.103992382,206.630178456,16.0284,26.4454139258
 01/02  15:00:00,166.369214752,7.42588202516,0.0,0.0,80.527626,75.0917375,240.323344337,203.867792298,16.0284,20.4271520391
 01/02  16:00:00,164.343718613,7.42588202516,0.0,0.0,80.527626,73.092045,233.035995374,206.455846987,3.20568,23.3744683865
 01/02  17:00:00,168.518604027,7.42588202516,0.0,0.0,80.527626,73.092045,217.3324862,211.237286861,3.20568,2.88951933859
 01/02  18:00:00,129.556405424,7.42588202516,0.0,0.0,80.527626,29.818365,247.512135153,241.417326215,3.20568,2.8891289378
 01/02  19:00:00,129.572188443,7.42588202516,0.0,0.0,80.527626,29.818365,274.762959935,262.905860454,3.20568,8.65141948077
 01/02  20:00:00,129.796344684,7.42588202516,0.0,0.0,80.527626,29.818365,287.300903582,275.428201299,3.20568,8.66702228335
 01/02  21:00:00,129.788719587,7.42588202516,0.0,0.0,80.527626,29.818365,291.394068051,282.408790722,3.20568,5.77959732972
 01/02  22:00:00,55.4553739485,0.0,0.0,0.0,15.863942322,29.242365,11.8664456019,0.0,3.20568,8.66076560189
 01/02  23:00:00,55.3487919907,0.0,0.0,0.0,15.863942322,29.242365,6.0967449107,0.0,3.20568,2.8910649107
 01/02  24:00:00,56.1429852192,0.0,0.0,0.0,15.863942322,29.242365,8.71776958076,0.0,3.20568,5.51208958076
 01/03  01:00:00,55.3778339923,0.0,0.0,0.0,15.863942322,29.242365,3.46962932822,0.0,3.20568,0.26394932822
 01/03  02:00:00,55.3755090186,0.0,0.0,0.0,15.863942322,29.242365,6.09044190532,0.0,3.20568,2.88476190532
 01/03  03:00:00,55.3703576004,0.0,0.0,0.0,15.863942322,29.242365,6.09045906172,0.0,3.20568,2.88477906172
 01/03  04:00:00,56.7159390866,1.34374954924,0.0,0.0,15.863942322,29.242365,4.12727301248,0.901593012482,3.20568,0.02
 01/03  05:00:00,58.1136986069,1.67968693655,0.0,0.0,15.863942322,29.242365,7.43682214028,1.34621489199,3.20568,2.8849272483
 01/03  06:00:00,57.6030021368,1.34374954924,0.0,0.0,15.863942322,29.242365,7.48979028619,1.39916613394,3.20568,2.88494415225
 01/03  07:00:00,66.3235915744,7.42588202516,0.00312134018406,0.0,15.863942322,29.818365,550.574589951,547.348909951,3.20568,0.02
 01/03  08:00:00,125.639288934,7.42588202516,0.0,0.0,80.527626,29.818365,437.983852521,431.888842184,3.20568,2.88933033682
 01/03  09:00:00,166.370291417,7.42588202516,0.00533670912589,0.0,80.527626,75.0917375,353.807264289,318.17988602,24.0426,11.5847782689
 01/03  10:00:00,166.357730537,7.42588202516,0.00244236604354,0.0,80.527626,75.0917375,306.573861329,262.108616809,24.0426,20.4226445191
 01/03  11:00:00,170.361382904,7.42588202516,0.00125308137767,0.0,80.527626,79.0911225,308.617419616,253.199624165,32.0568,23.3609954517
 01/03  12:00:00,171.121395824,7.42588202516,0.0,0.0,80.527626,79.0911225,282.14348197,226.65947155,32.0568,23.4272104199
 01/03  13:00:00,170.359518512,7.42588202516,0.0,0.0,80.527626,79.0911225,276.172674627,217.702554068,32.0568,26.4133205591
 01/03  14:00:00,166.375450743,7.42588202516,0.0,0.0,80.527626,75.0917375,276.191405827,230.780436931,16.0284,29.3825688954
 01/03  15:00:00,166.371882413,7.42588202516,0.0,0.0,80.527626,75.0917375,266.727181203,230.270245599,16.0284,20.4285356044
 01/03  16:00:00,164.345584407,7.42588202516,0.0,0.0,80.527626,73.092045,259.121152688,235.462197449,3.20568,20.4532752385
 01/03  17:00:00,168.533662793,7.42588202516,0.0,0.0,80.527626,73.092045,258.244433201,252.149417885,3.20568,2.88933531568
 01/03  18:00:00,129.587617097,7.42588202516,0.0,0.0,80.527626,29.818365,305.028523172,296.064371449,3.20568,5.75847172284
 01/03  19:00:00,129.595439109,7.42588202516,0.0,0.0,80.527626,29.818365,319.939591908,310.95963252,3.20568,5.77427938754
 01/03  20:00:00,129.602810798,7.42588202516,0.0,0.0,80.527626,29.818365,328.303845213,316.429345447,3.20568,8.66881976598
 01/03  21:00:00,129.605850505,7.42588202516,0.0,0.0,80.527626,29.818365,331.803515559,320.906956017,3.20568,7.69087954144
 01/03  22:00:00,55.2867792287,0.0,0.0,0.0,15.863942322,29.242365,9.95397292836,0.0,3.20568,6.74829292836
 01/03  23:00:00,55.3376325485,0.0,0.0,0.0,15.863942322,29.242365,8.96783603047,0.0,3.20568,5.76215603047
 01/03  24:00:00,56.1364224309,0.0,0.0,0.0,15.863942322,29.242365,6.09402718679,0.0,3.20568,2.88834718679
 01/04  01:00:00,55.3707858275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.7091807294,0.335937387309,0.0,0.0,15.863942322,29.242365,6.36233072522,0.271812077188,3.20568,2.88483864803
 01/04  03:00:00,56.7168249058,1.34374954924,0.0,0.0,15.863942322,29.242365,7.1705544705,1.08001498518,3.20568,2.88485948533
 01/04  04:00:00,56.7129087639,1.34374954924,0.0,0.0,15.863942322,29.242365,4.51824036416,1.29256036416,3.20568,0.02
 01/04  05:00:00,57.2628263964,1.67968693655,0.0,0.0,15.863942322,29.242365,8.31215696751,2.22146552515,3.20568,2.88501144236
 01/04  06:00:00,56.9104561525,1.34374954924,0.0,0.0,15.863942322,29.242365,8.92832860738,2.83774787933,3.20568,2.88490072805
 01/04  07:00:00,66.1942522768,7.42588202516,0.00305730717241,0.0,15.863942322,29.818365,620.096698533,616.871018533,3.20568,0.02
 01/04  08:00:00,125.769808561,7.42588202516,0.0,0.0,80.527626,29.818365,502.636360588,493.672129142,3.20568,5.75855144608
 01/04  09:00:00,166.40425979,7.42588202516,0.00428844014045,0.0,80.527626,75.0917375,415.377307938,379.751109532,24.0426,11.583598406
 01/04  10:00:00,166.39542842,7.42588202516,0.00187527460594,0.0,80.527626,75.0917375,378.871169055,334.405987857,24.0426,20.4225811978
 01/04  11:00:00,170.383960662,7.42588202516,0.00116305282405,0.0,80.527626,79.0911225,358.033809037,305.53442057,32.0568,20.4425884664
 01/04  12:00:00,171.140154309,7.42588202516,0.0,0.0,80.527626,79.0911225,330.511754958,275.027307276,32.0568,23.4276476818
 01/04  13:00:00,170.365435781,7.42588202516,0.0,0.0,80.527626,79.0911225,313.594505891,255.121595803,32.0568,26.4161100875
 01/04  14:00:00,166.37621339,7.42588202516,0.0,0.0,80.527626,75.0917375,301.139179743,255.726141146,16.0284,29.3846385973
 01/04  15:00:00,166.371468833,7.42588202516,0.0,0.0,80.527626,75.0917375,291.757351982,255.299285308,16.0284,20.4296666734
 01/04  16:00:00,164.347233217,7.42588202516,0.0,0.0,80.527626,73.092045,287.212081733,263.548940492,3.20568,20.4574612415
 01/04  17:00:00,168.566225032,7.42588202516,0.0,0.0,80.527626,73.092045,310.771410124,301.807074233,3.20568,5.7586558916
 01/04  18:00:00,129.624894368,7.42588202516,0.0,0.0,80.527626,29.818365,354.131682994,348.036765925,3.20568,2.88923706951
 01/04  19:00:00,129.636598772,7.42588202516,0.0,0.0,80.527626,29.818365,374.085980274,365.105914298,3.20568,5.77438597587
 01/04  20:00:00,129.860875148,7.42588202516,0.0,0.0,80.527626,29.818365,388.195946231,376.3220447,3.20568,8.66822153071
 01/04  21:00:00,129.854626731,7.42588202516,0.0,0.0,80.527626,29.818365,398.40382661,386.538049455,3.20568,8.66009715477
 01/04  22:00:00,55.4243540148,0.0,0.0,0.0,15.863942322,29.242365,11.8661120508,0.0,3.20568,8.66043205084
 01/04  23:00:00,55.3249796794,0.0,0.0,0.0,15.863942322,29.242365,6.09656205567,0.0,3.20568,2.89088205567
 01/04  24:00:00,57.0344662708,0.905036183083,0.0,0.0,15.863942322,29.242365,6.94793974411,0.853986995942,3.20568,2.88827274817
 01/05  01:00:00,57.0490015441,1.67968693655,0.0,0.0,15.863942322,29.242365,8.26849788738,2.1780559891,3.20568,2.88476189828
 01/05  02:00:00,56.7131181051,1.34374954924,0.0,0.0,15.863942322,29.242365,9.03379879852,2.94313491274,3.20568,2.88498388578
 01/05  03:00:00,58.2407683924,2.85855438222,0.0,0.0,15.863942322,29.242365,27.3393913456,24.1137113456,3.20568,0.02
 01/05  04:00:00,58.6783088269,3.29421143791,0.0,0.0,15.863942322,29.242365,48.2793163135,42.1886280251,3.20568,2.8850082884
 01/05  05:00:00,60.0198535592,4.40174326821,0.0,0.0,15.863942322,29.242365,75.9578840642,69.8673687944,3.20568,2.88483526986
 01/05  06:00:00,59.2012887724,3.60400667881,0.0,0.0,15.863942322,29.242365,69.8671754947,66.6414954947,3.20568,0.02
 01/05  07:00:00,66.3618326875,7.42588202516,0.0,0.0,15.863942322,29.818365,795.177872731,789.087201701,3.20568,2.88499103007
 01/05  08:00:00,126.261040158,7.42588202516,0.0,0.0,80.527626,29.818365,598.015676417,591.920890957,3.20568,2.88910545976
 01/05  09:00:00,166.524522078,7.42588202516,0.0,0.0,80.527626,75.0917375,498.819843167,463.192021154,24.0426,11.5852220128
 01/05  10:00:00,166.508381599,7.42588202516,0.0,0.0,80.527626,75.0917375,481.102890036,436.635539403,24.0426,20.4247506333
 01/05  11:00:00,170.45169717,7.42588202516,0.000520759092817,0.0,80.527626,79.0911225,460.918215545,408.417895676,32.0568,20.4435198686
 01/05  12:00:00,171.176645989,7.42588202516,0.0,0.0,80.527626,79.0911225,418.69231353,360.277974625,32.0568,26.357538905
 01/05  13:00:00,170.396060167,7.42588202516,0.0,0.0,80.527626,79.0911225,393.876422941,335.4029628,32.0568,26.4166601402
 01/05  14:00:00,166.393899804,7.42588202516,0.0,0.0,80.527626,75.0917375,371.415928935,328.937916036,16.0284,26.4496128985
 01/05  15:00:00,166.371931317,7.42588202516,0.0,0.0,80.527626,75.0917375,344.929734225,308.47100362,16.0284,20.4303306053
 01/05  16:00:00,164.353602409,7.42588202516,0.0,0.0,80.527626,73.092045,329.392981776,302.808355999,3.20568,23.3789457773
 01/05  17:00:00,168.57775268,7.42588202516,0.0,0.0,80.527626,73.092045,335.005677439,328.910626,3.20568,2.88937143884
 01/05  18:00:00,129.637431156,7.42588202516,0.0,0.0,80.527626,29.818365,372.084056123,363.119798246,3.20568,5.75857787657
 01/05  19:00:00,129.637730157,7.42588202516,0.0,0.0,80.527626,29.818365,371.749155307,362.768594336,3.20568,5.77488097078
 01/05  20:00:00,129.850705148,7.42588202516,0.0,0.0,80.527626,29.818365,364.214220939,352.340039879,3.20568,8.66850106
 01/05  21:00:00,129.833339875,7.42588202516,0.0,0.0,80.527626,29.818365,353.240819194,344.255559416,3.20568,5.77957977817
 01/05  22:00:00,55.4363992432,0.0,0.0,0.0,15.863942322,29.242365,11.8661031306,0.0,3.20568,8.66042313064
 01/05  23:00:00,55.3311089633,0.0,0.0,0.0,15.863942322,29.242365,8.96766459207,0.0,3.20568,5.76198459207
 01/05  24:00:00,56.1310217562,0.0,0.0,0.0,15.863942322,29.242365,6.09394385244,0.0,3.20568,2.88826385244
 01/06  01:00:00,55.3642412389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,56.0391491777,0.671874774618,0.0,0.0,15.863942322,29.242365,6.60748042286,0.516789369615,3.20568,2.88501105324
 01/06  03:00:00,56.7101326986,1.34374954924,0.0,0.0,15.863942322,29.242365,7.23292461119,1.14233484874,3.20568,2.88490976244
 01/06  04:00:00,56.7072304455,1.34374954924,0.0,0.0,15.863942322,29.242365,4.57349198742,1.34781198742,3.20568,0.02
 01/06  05:00:00,58.1067256639,1.67968693655,0.0,0.0,15.863942322,29.242365,7.98235607556,1.89187016183,3.20568,2.88480591372
 01/06  06:00:00,57.5976735417,1.34374954924,0.0,0.0,15.863942322,29.242365,8.40485259414,2.31433878456,3.20568,2.88483380958
 01/06  07:00:00,66.379363089,7.42588202516,0.00460932217944,0.0,15.863942322,29.818365,556.13072287,552.90504287,3.20568,0.02
 01/06  08:00:00,125.64629725,7.42588202516,0.0,0.0,80.527626,29.818365,415.964527196,406.999725502,3.20568,5.75912169384
 01/06  09:00:00,166.373595187,7.42588202516,0.00604211190193,0.0,80.527626,75.0917375,330.070230758,294.443788417,24.0426,11.583842341
 01/06  10:00:00,166.362226625,7.42588202516,0.0028513059815,0.0,80.527626,75.0917375,285.868754967,241.402233231,24.0426,20.4239217363
 01/06  11:00:00,170.360664281,7.42588202516,0.00144772281051,0.0,80.527626,79.0911225,279.334752066,226.833541941,32.0568,20.4444101248
 01/06  12:00:00,171.112697733,7.42588202516,0.0,0.0,80.527626,79.0911225,253.373043348,197.885762113,32.0568,23.4304812354
 01/06  13:00:00,170.353720906,7.42588202516,0.0,0.0,80.527626,79.0911225,250.390677339,191.91369144,32.0568,26.4201858995
 01/06  14:00:00,166.372913566,7.42588202516,0.0,0.0,80.527626,75.0917375,253.162905103,207.744481054,16.0284,29.3900240487
 01/06  15:00:00,166.369897979,7.42588202516,0.0,0.0,80.527626,75.0917375,246.194456858,209.735558552,16.0284,20.4304983059
 01/06  16:00:00,164.34256425,7.42588202516,0.0,0.0,80.527626,73.092045,241.107142557,214.522265145,3.20568,23.3791974126
 01/06  17:00:00,168.517627015,7.42588202516,0.0,0.0,80.527626,73.092045,225.39180705,219.296579687,3.20568,2.88954736255
 01/06  18:00:00,129.556114966,7.42588202516,0.0,0.0,80.527626,29.818365,254.823005726,248.728155318,3.20568,2.88917040791
 01/06  19:00:00,129.570759567,7.42588202516,0.0,0.0,80.527626,29.818365,279.417650321,270.43755969,3.20568,5.77441063138
 01/06  20:00:00,129.58074393,7.42588202516,0.0,0.0,80.527626,29.818365,297.129945901,285.254515131,3.20568,8.66975077018
 01/06  21:00:00,129.586094641,7.42588202516,0.0,0.0,80.527626,29.818365,306.629259307,294.762981518,3.20568,8.66059778897
 01/06  22:00:00,55.2962209659,0.0,0.0,0.0,15.863942322,29.242365,11.8667511418,0.0,3.20568,8.66107114185
 01/06  23:00:00,55.3466392998,0.0,0.0,0.0,15.863942322,29.242365,6.09708430279,0.0,3.20568,2.89140430279
 01/06  24:00:00,56.1392674651,0.0,0.0,0.0,15.863942322,29.242365,6.09419117038,0.0,3.20568,2.88851117038
 01/07  01:00:00,57.0591677549,1.67968693655,0.0,0.0,15.863942322,29.242365,7.49056432339,1.40178372567,3.20568,2.88310059772
 01/07  02:00:00,56.7173308231,1.34374954924,0.0,0.0,15.863942322,29.242365,4.89207279036,1.66639279036,3.20568,0.02
 01/07  03:00:00,57.9470734624,2.56528435043,0.0,0.0,15.863942322,29.242365,26.1737682516,20.0848827698,3.20568,2.88320548175
 01/07  04:00:00,58.9114391038,3.52139461457,0.0,0.0,15.863942322,29.242365,53.8883066989,50.6626266989,3.20568,0.02
 01/07  05:00:00,60.1547103916,4.50500834851,0.0,0.0,15.863942322,29.242365,96.249313971,90.1604264044,3.20568,2.88320756658
 01/07  06:00:00,59.2295123332,3.60400667881,0.0,0.0,15.863942322,29.242365,91.7440398072,88.5183598072,3.20568,0.02
 01/07  07:00:00,60.7222761807,4.98977142121,0.0,0.0,15.863942322,29.242365,159.555442242,156.329762242,3.20568,0.02
 01/07  08:00:00,55.3811377225,4.08876975151,0.0,0.0,15.863942322,29.242365,115.575667005,109.486845692,3.20568,2.8831413124
 01/07  09:00:00,52.1437924527,5.0779101617,0.0,0.0,15.863942322,29.242365,162.434945056,159.209265056,3.20568,0.02
 01/07  10:00:00,51.0592901775,4.04470038126,0.0,0.0,15.863942322,29.242365,121.595079333,115.504389737,3.20568,2.88500959559
 01/07  11:00:00,52.4297902955,5.38639575342,0.0,0.0,15.863942322,29.242365,160.308707791,154.218286182,3.20568,2.88474160962
 01/07  12:00:00,51.9671292543,4.26504723249,0.0,0.0,15.863942322,29.242365,112.129988139,108.904308139,3.20568,0.02
 01/07  13:00:00,52.1524055513,5.1660489022,0.0,0.0,15.863942322,29.242365,146.133427557,140.042729722,3.20568,2.88501783548
 01/07  14:00:00,51.2368586824,4.26504723249,0.0,0.0,15.863942322,29.242365,101.636238381,98.4105583813,3.20568,0.02
 01/07  15:00:00,52.5986877306,5.56267323441,0.0,0.0,15.863942322,29.242365,151.585341116,145.496457319,3.20568,2.88320379698
 01/07  16:00:00,51.4294464443,4.44132471348,0.0,0.0,15.863942322,29.242365,116.005546396,112.779866396,3.20568,0.02
 01/07  17:00:00,56.8543712086,5.60674260465,0.0,0.0,15.863942322,29.242365,175.96331502,169.874531971,3.20568,2.88310304913
 01/07  18:00:00,60.407407176,4.95058801677,0.0,0.0,15.863942322,29.242365,144.206147844,140.980467844,3.20568,0.02
 01/07  19:00:00,61.6295275892,6.11845593101,0.0,0.0,15.863942322,29.242365,214.084154689,207.995266287,3.20568,2.88320840184
 01/07  20:00:00,60.5681479858,4.92732832012,0.0,0.0,15.863942322,29.242365,159.059613494,155.833933494,3.20568,0.02
 01/07  21:00:00,61.9048210747,6.18823502096,0.0,0.0,15.863942322,29.242365,228.208488488,222.119597764,3.20568,2.88321072445
 01/07  22:00:00,60.5362743888,4.95058801677,0.0,0.0,15.863942322,29.242365,194.056034054,190.830354054,3.20568,0.02
 01/07  23:00:00,61.7739403642,6.18823502096,0.0,0.0,15.863942322,29.242365,271.12431293,267.89863293,3.20568,0.02
 01/07  24:00:00,61.1702008729,4.95058801677,0.0,0.0,15.863942322,29.242365,198.031224297,191.942342736,3.20568,2.8832015612
 01/08  01:00:00,61.8187690739,6.18823502096,0.0,0.0,15.863942322,29.242365,274.338336799,271.112656799,3.20568,0.02
 01/08  02:00:00,60.4324158236,4.95058801677,0.0,0.0,15.863942322,29.242365,198.708812656,192.62040531,3.20568,2.88272734621
 01/08  03:00:00,61.8567321686,6.18823502096,0.0,0.0,15.863942322,29.242365,281.478371383,278.252691383,3.20568,0.02
 01/08  04:00:00,60.455722118,4.95058801677,0.0,0.0,15.863942322,29.242365,205.596945628,199.508145758,3.20568,2.88311987028
 01/08  05:00:00,62.0915037382,6.18823502096,0.0,0.0,15.863942322,29.242365,286.39808538,283.17240538,3.20568,0.02
 01/08  06:00:00,60.6664448283,4.95058801677,0.0,0.0,15.863942322,29.242365,208.160379304,202.071505232,3.20568,2.88319407239
 01/08  07:00:00,62.1024231457,6.18823502096,0.0,0.0,15.863942322,29.242365,287.628797752,284.403117752,3.20568,0.02
 01/08  08:00:00,56.2444132764,4.95058801677,0.0,0.0,15.863942322,29.242365,178.62033771,175.39465771,3.20568,0.02
 01/08  09:00:00,53.3317374452,6.18823502096,0.0,0.0,15.863942322,29.242365,255.453799729,249.363090358,3.20568,2.88502937097
 01/08  10:00:00,51.9565586726,4.95058801677,0.0,0.0,15.863942322,29.242365,180.021451178,173.930813801,3.20568,2.88495737697
 01/08  11:00:00,53.2632544847,6.18823502096,0.0,0.0,15.863942322,29.242365,225.484977692,222.259297692,3.20568,0.02
 01/08  12:00:00,52.655286557,4.95058801677,0.0,0.0,15.863942322,29.242365,159.905887142,153.815213423,3.20568,2.8849937187
 01/08  13:00:00,53.1710880101,6.18823502096,0.0,0.0,15.863942322,29.242365,199.394455818,193.303747078,3.20568,2.88502873939
 01/08  14:00:00,51.8556345839,4.95058801677,0.0,0.0,15.863942322,29.242365,134.634897629,128.544206521,3.20568,2.88501110769
 01/08  15:00:00,53.1472094896,6.18823502096,0.0,0.0,15.863942322,29.242365,168.69481419,165.46913419,3.20568,0.02
 01/08  16:00:00,51.7582896619,4.88080892681,0.0,0.0,15.863942322,29.242365,123.469358142,120.243678142,3.20568,0.02
 01/08  17:00:00,57.2871492368,6.14171562766,0.0,0.0,15.863942322,29.242365,183.797470919,177.708654952,3.20568,2.88313596679
 01/08  18:00:00,60.2621536816,4.88080892681,0.0,0.0,15.863942322,29.242365,141.018472767,137.792792767,3.20568,0.02
 01/08  19:00:00,61.6428774232,6.16497532431,0.0,0.0,15.863942322,29.242365,210.359103823,204.270213401,3.20568,2.88321042176
 01/08  20:00:00,60.5698935905,4.95058801677,0.0,0.0,15.863942322,29.242365,155.981754917,152.756074917,3.20568,0.02
 01/08  21:00:00,61.8981686066,6.18823502096,0.0,0.0,15.863942322,29.242365,226.129677093,220.040781231,3.20568,2.88321586178
 01/08  22:00:00,60.5398805351,4.95058801677,0.0,0.0,15.863942322,29.242365,195.153712453,191.928032453,3.20568,0.02
 01/08  23:00:00,61.7896161382,6.18823502096,0.0,0.0,15.863942322,29.242365,274.27264038,271.04696038,3.20568,0.02
 01/08  24:00:00,61.2013513893,4.95058801677,0.0,0.0,15.863942322,29.242365,201.069626276,194.980759229,3.20568,2.88318704753
 01/09  01:00:00,61.8564514168,6.18823502096,0.0,0.0,15.863942322,29.242365,289.964501612,283.873788302,3.20568,2.88503330993
 01/09  02:00:00,60.4694677754,4.95058801677,0.0,0.0,15.863942322,29.242365,209.085262859,205.859582859,3.20568,0.02
 01/09  03:00:00,61.9117091067,6.18823502096,0.0,0.0,15.863942322,29.242365,301.825928932,295.735439719,3.20568,2.884809213
 01/09  04:00:00,60.498952944,4.95058801677,0.0,0.0,15.863942322,29.242365,217.506425407,211.415721552,3.20568,2.88502385533
 01/09  05:00:00,62.1498298002,6.18823502096,0.0,0.0,15.863942322,29.242365,299.437891201,296.212211201,3.20568,0.02
 01/09  06:00:00,60.7204374845,4.95058801677,0.0,0.0,15.863942322,29.242365,221.631674899,215.540950108,3.20568,2.88504479143
 01/09  07:00:00,66.4892071332,7.42588202516,0.0,0.0,15.863942322,29.818365,933.624305149,927.533701641,3.20568,2.88492350794
 01/09  08:00:00,126.965136844,7.42588202516,0.0,0.0,80.527626,29.818365,820.881235969,814.78637855,3.20568,2.88917741852
 01/09  09:00:00,167.31523992,7.42588202516,0.0,0.0,80.527626,75.0917375,739.637206657,704.00954913,24.0426,11.5850575269
 01/09  10:00:00,166.787448015,7.42588202516,0.0,0.0,80.527626,75.0917375,649.331000846,604.860734524,24.0426,20.4276663216
 01/09  11:00:00,170.63109045,7.42588202516,0.0,0.0,80.527626,79.0911225,587.467506463,534.963248461,32.0568,20.4474580013
 01/09  12:00:00,171.264811694,7.42588202516,0.0,0.0,80.527626,79.0911225,502.107561348,443.690201617,32.0568,26.3605597307
 01/09  13:00:00,170.408931652,7.42588202516,0.0,0.0,80.527626,79.0911225,446.599260433,388.121087346,32.0568,26.421373087
 01/09  14:00:00,166.389181138,7.42588202516,0.0,0.0,80.527626,75.0917375,401.535129948,359.050866978,16.0284,26.4558629695
 01/09  15:00:00,166.379720243,7.42588202516,0.0,0.0,80.527626,75.0917375,378.386367237,339.005844217,16.0284,23.3521230197
 01/09  16:00:00,164.361243106,7.42588202516,0.0,0.0,80.527626,73.092045,372.459762361,348.795398588,3.20568,20.458683773
 01/09  17:00:00,167.184897963,7.42588202516,0.0,0.0,80.527626,73.092045,415.731120217,409.636014697,3.20568,2.88942552071
 01/09  18:00:00,129.717083332,7.42588202516,0.0,0.0,80.527626,29.818365,481.142443469,472.178045717,3.20568,5.75871775193
 01/09  19:00:00,129.73488372,7.42588202516,0.0,0.0,80.527626,29.818365,489.152949026,480.17199302,3.20568,5.77527600563
 01/09  20:00:00,129.9512613,7.42588202516,0.0,0.0,80.527626,29.818365,480.914959412,469.042136145,3.20568,8.66714326678
 01/09  21:00:00,129.925930768,7.42588202516,0.0,0.0,80.527626,29.818365,463.187953257,451.321082995,3.20568,8.66119026157
 01/09  22:00:00,55.4043963422,0.0,0.0,0.0,15.863942322,29.242365,8.98700525823,0.0,3.20568,5.78132525823
 01/09  23:00:00,55.9800635715,0.671874774618,0.0,0.0,15.863942322,29.242365,9.6540927083,0.685786705536,3.20568,5.76262600276
 01/09  24:00:00,57.4628440841,1.34374954924,0.0,0.0,15.863942322,29.242365,7.68561842832,1.59136309075,3.20568,2.88857533757
 01/10  01:00:00,57.0383740652,1.67968693655,0.0,0.0,15.863942322,29.242365,9.51316233636,3.4224777761,3.20568,2.88500456026
 01/10  02:00:00,57.2153898599,1.85428763222,0.0,0.0,15.863942322,29.242365,12.3269632023,9.10128320232,3.20568,0.02
 01/10  03:00:00,58.8987364083,3.52688374492,0.0,0.0,15.863942322,29.242365,38.9190132005,32.8283211545,3.20568,2.885012046
 01/10  04:00:00,58.9335150098,3.56600568851,0.0,0.0,15.863942322,29.242365,47.7932044542,41.7024710584,3.20568,2.88505339588
 01/10  05:00:00,60.5369367161,4.09194802731,0.0,0.0,15.863942322,29.242365,53.4117305797,50.1860505797,3.20568,0.02
 01/10  06:00:00,59.557357014,3.29421143791,0.0,0.0,15.863942322,29.242365,49.9288118191,43.8381241271,3.20568,2.88500769201
 01/10  07:00:00,66.6337354947,7.42588202516,0.00204063293525,0.0,15.863942322,29.818365,725.863782777,719.773230523,3.20568,2.88487225453
 01/10  08:00:00,125.892137757,7.42588202516,0.0003963975078,0.0,80.527626,29.818365,483.045557234,476.950477847,3.20568,2.88939938704
 01/10  09:00:00,166.397734545,7.42588202516,0.00569301788311,0.0,80.527626,75.0917375,370.991980448,335.363483584,24.0426,11.5858968632
 01/10  10:00:00,166.359878452,7.42588202516,0.0024873966924,0.0,80.527626,75.0917375,309.29184224,264.822038894,24.0426,20.4272033455
 01/10  11:00:00,170.359601561,7.42588202516,0.00125299718279,0.0,80.527626,79.0911225,299.714496188,247.210616237,32.0568,20.4470799508
 01/10  12:00:00,171.120257805,7.42588202516,0.0,0.0,80.527626,79.0911225,284.827480947,226.4065289,32.0568,26.3641520471
 01/10  13:00:00,170.348311366,7.42588202516,0.0,0.0,80.527626,79.0911225,268.069523859,209.588086123,32.0568,26.424637736
 01/10  14:00:00,166.374411752,7.42588202516,0.0,0.0,80.527626,75.0917375,264.640152273,219.218725023,16.0284,29.3930272498
 01/10  15:00:00,166.374248899,7.42588202516,0.0,0.0,80.527626,75.0917375,254.859750809,218.398459979,16.0284,20.4328908298
 01/10  16:00:00,164.347580098,7.42588202516,0.0,0.0,80.527626,73.092045,244.324904586,220.66003485,3.20568,20.4591897362
 01/10  17:00:00,167.097216817,7.42588202516,0.0,0.0,80.527626,73.092045,232.360340501,223.395651601,3.20568,5.75900889963
 01/10  18:00:00,129.572226068,7.42588202516,0.0,0.0,80.527626,29.818365,260.21912398,254.123835062,3.20568,2.88960891779
 01/10  19:00:00,129.571330596,7.42588202516,0.0,0.0,80.527626,29.818365,270.550379091,261.569418906,3.20568,5.77528018549
 01/10  20:00:00,129.541181594,7.42588202516,0.0,0.0,80.527626,29.818365,273.836932011,261.962702654,3.20568,8.6685493573
 01/10  21:00:00,129.411357204,7.42588202516,0.0,0.0,80.527626,29.818365,267.064553957,255.198325164,3.20568,8.66054879262
 01/10  22:00:00,55.3128678874,0.0,0.0,0.0,15.863942322,29.242365,11.86631909,0.0,3.20568,8.66063909005
 01/10  23:00:00,55.3592009116,0.0,0.0,0.0,15.863942322,29.242365,6.09673290683,0.0,3.20568,2.89105290683
 01/10  24:00:00,56.1510575675,0.0,0.0,0.0,15.863942322,29.242365,6.09428212272,0.0,3.20568,2.88860212272
 01/11  01:00:00,55.3890344239,0.0,0.0,0.0,15.863942322,29.242365,6.09059237496,0.0,3.20568,2.88491237496
 01/11  02:00:00,55.3869125375,0.0,0.0,0.0,15.863942322,29.242365,6.09063712654,0.0,3.20568,2.88495712654
 01/11  03:00:00,55.3827669018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.3747606021,0.0,0.0,0.0,15.863942322,29.242365,6.09068169154,0.0,3.20568,2.88500169154
 01/11  05:00:00,55.5844570923,0.0,0.0,0.0,15.863942322,29.242365,6.09072612681,0.0,3.20568,2.88504612681
 01/11  06:00:00,56.2420788142,0.671874774618,0.0,0.0,15.863942322,29.242365,3.7141063599,0.488426359896,3.20568,0.02
 01/11  07:00:00,65.7307436404,7.42588202516,0.00284133578827,0.0,15.863942322,29.818365,505.799398915,499.70871431,3.20568,2.88500460562
 01/11  08:00:00,125.562223378,7.42588202516,0.0,0.0,80.527626,29.818365,411.345621457,405.250541307,3.20568,2.88940014944
 01/11  09:00:00,166.358124695,7.42588202516,0.00356470567949,0.0,80.527626,75.0917375,339.676953238,304.049224857,24.0426,11.585128381
 01/11  10:00:00,166.360088882,7.42588202516,0.00231162171332,0.0,80.527626,75.0917375,305.591649104,261.120447407,24.0426,20.4286016973
 01/11  11:00:00,170.359834311,7.42588202516,0.00129680486281,0.0,80.527626,79.0911225,302.621958906,247.198289368,32.0568,23.3668695375
 01/11  12:00:00,171.11870275,7.42588202516,0.0,0.0,80.527626,79.0911225,281.676050818,226.185731274,32.0568,23.4335195435
 01/11  13:00:00,170.348901559,7.42588202516,0.0,0.0,80.527626,79.0911225,277.034756796,218.557113544,32.0568,26.420843252
 01/11  14:00:00,166.369356926,7.42588202516,0.0,0.0,80.527626,75.0917375,276.078207811,230.6534736,16.0284,29.3963342116
 01/11  15:00:00,166.367759385,7.42588202516,0.0,0.0,80.527626,75.0917375,267.638478648,231.174718652,16.0284,20.4353599955
 01/11  16:00:00,164.34125503,7.42588202516,0.0,0.0,80.527626,73.092045,271.855492692,245.266979072,3.20568,23.3828336196
 01/11  17:00:00,167.110815444,7.42588202516,0.0,0.0,80.527626,73.092045,285.359469857,279.26498345,3.20568,2.88880640769
 01/11  18:00:00,129.619646509,7.42588202516,0.0,0.0,80.527626,29.818365,367.814594478,361.719606726,3.20568,2.88930775201
 01/11  19:00:00,129.628293494,7.42588202516,0.0,0.0,80.527626,29.818365,400.680966653,388.823318636,3.20568,8.6519680174
 01/11  20:00:00,129.842566898,7.42588202516,0.0,0.0,80.527626,29.818365,383.279239596,371.406330591,3.20568,8.66722900497
 01/11  21:00:00,129.833619482,7.42588202516,0.0,0.0,80.527626,29.818365,378.585633174,369.599088949,3.20568,5.78086422539
 01/11  22:00:00,55.4254905517,0.0,0.0,0.0,15.863942322,29.242365,11.8672824328,0.0,3.20568,8.66160243283
 01/11  23:00:00,55.3230847978,0.0,0.0,0.0,15.863942322,29.242365,6.09688015301,0.0,3.20568,2.89120015301
 01/11  24:00:00,56.1259694975,0.0,0.0,0.0,15.863942322,29.242365,8.96246357185,0.0,3.20568,5.75678357185
 01/12  01:00:00,56.3727218238,1.00781216193,0.0,0.0,15.863942322,29.242365,4.01530973841,0.789629738407,3.20568,0.02
 01/12  02:00:00,56.3771081512,1.00781216193,0.0,0.0,15.863942322,29.242365,7.04064543567,0.949937043326,3.20568,2.88502839235
 01/12  03:00:00,57.0486498574,1.67968693655,0.0,0.0,15.863942322,29.242365,7.97066407986,1.8800408351,3.20568,2.88494324476
 01/12  04:00:00,56.7075851865,1.34374954924,0.0,0.0,15.863942322,29.242365,5.05530889787,1.82962889787,3.20568,0.02
 01/12  05:00:00,57.2606046446,1.67968693655,0.0,0.0,15.863942322,29.242365,9.7703909486,3.67972013081,3.20568,2.88499081779
 01/12  06:00:00,57.0595262024,1.49575351043,0.0,0.0,15.863942322,29.242365,10.2543601634,4.16364015154,3.20568,2.88504001182
 01/12  07:00:00,66.1348586816,7.42588202516,0.00392370609233,0.0,15.863942322,29.818365,594.217655254,590.991975254,3.20568,0.02
 01/12  08:00:00,125.684228817,7.42588202516,0.000504713149015,0.0,80.527626,29.818365,423.072118966,414.107486915,3.20568,5.75895205091
 01/12  09:00:00,166.384423096,7.42588202516,0.00639057729925,0.0,80.527626,75.0917375,328.820695378,293.194137261,24.0426,11.5839581177
 01/12  10:00:00,166.373641839,7.42588202516,0.00270303288242,0.0,80.527626,75.0917375,289.057119942,244.585812767,24.0426,20.4287071749
 01/12  11:00:00,170.36638621,7.42588202516,0.00154759514311,0.0,80.527626,79.0911225,281.084198439,228.578987756,32.0568,20.4484106823
 01/12  12:00:00,171.117697033,7.42588202516,0.0,0.0,80.527626,79.0911225,257.280837714,201.786913961,32.0568,23.4371237528
 01/12  13:00:00,170.356814753,7.42588202516,0.0,0.0,80.527626,79.0911225,265.173444958,203.760311942,32.0568,29.3563330165
 01/12  14:00:00,166.375646758,7.42588202516,0.0,0.0,80.527626,75.0917375,271.533541335,229.044516824,16.0284,26.4606245113
 01/12  15:00:00,166.369135727,7.42588202516,0.0,0.0,80.527626,75.0917375,266.323753589,229.859791298,16.0284,20.4355622908
 01/12  16:00:00,164.341832913,7.42588202516,0.0,0.0,80.527626,73.092045,258.187956918,231.600095289,3.20568,23.3821816289
 01/12  17:00:00,167.097405847,7.42588202516,0.0,0.0,80.527626,73.092045,249.739414103,243.644284655,3.20568,2.88944944864
 01/12  18:00:00,129.579898056,7.42588202516,0.0,0.0,80.527626,29.818365,297.598295641,288.633819875,3.20568,5.75879576589
 01/12  19:00:00,129.588884548,7.42588202516,0.0,0.0,80.527626,29.818365,314.992322759,306.011663823,3.20568,5.77497893593
 01/12  20:00:00,129.813689082,7.42588202516,0.0,0.0,80.527626,29.818365,327.577603625,315.701516917,3.20568,8.67040670856
 01/12  21:00:00,129.808616862,7.42588202516,0.0,0.0,80.527626,29.818365,340.14099336,328.274364902,3.20568,8.66094845812
 01/12  22:00:00,55.4386858276,0.0,0.0,0.0,15.863942322,29.242365,8.98689847105,0.0,3.20568,5.78121847105
 01/12  23:00:00,55.3347279525,0.0,0.0,0.0,15.863942322,29.242365,8.96785861701,0.0,3.20568,5.76217861701
 01/12  24:00:00,56.1321697269,0.0,0.0,0.0,15.863942322,29.242365,6.09418343301,0.0,3.20568,2.88850343301
 01/13  01:00:00,56.3791203107,1.00781216193,0.0,0.0,15.863942322,29.242365,6.88584121475,0.795271037636,3.20568,2.88489017712
 01/13  02:00:00,56.7176347892,1.34374954924,0.0,0.0,15.863942322,29.242365,4.7575784206,1.5318984206,3.20568,0.02
 01/13  03:00:00,57.053121093,1.67968693655,0.0,0.0,15.863942322,29.242365,9.31838194049,3.2277609514,3.20568,2.88494098909
 01/13  04:00:00,58.5361456969,3.15294536731,0.0,0.0,15.863942322,29.242365,42.3706536767,36.279927267,3.20568,2.88504640971
 01/13  05:00:00,60.5560863804,4.09194802731,0.0,0.0,15.863942322,29.242365,60.2359609903,57.0102809903,3.20568,0.02
 01/13  06:00:00,60.3164033304,4.01706700001,0.0,0.0,15.863942322,29.242365,83.1282088982,77.03748456,3.20568,2.88504433824
 01/13  07:00:00,66.7119848928,7.42588202516,0.0,0.0,15.863942322,29.818365,788.94968897,782.859179723,3.20568,2.88482924657
 01/13  08:00:00,126.246087944,7.42588202516,0.0,0.0,80.527626,29.818365,601.453733612,595.35866725,3.20568,2.88938636159
 01/13  09:00:00,166.506085462,7.42588202516,0.0,0.0,80.527626,75.0917375,483.346298137,447.717357268,24.0426,11.5863408689
 01/13  10:00:00,166.423983135,7.42588202516,0.00166762006264,0.0,80.527626,75.0917375,435.527657895,391.055887647,24.0426,20.4291702483
 01/13  11:00:00,170.376783735,7.42588202516,0.000934412149725,0.0,80.527626,79.0911225,404.437417673,349.011884395,32.0568,23.3687332781
 01/13  12:00:00,171.145232898,7.42588202516,0.0,0.0,80.527626,79.0911225,382.01192962,326.520535585,32.0568,23.4345940353
 01/13  13:00:00,170.363956795,7.42588202516,0.0,0.0,80.527626,79.0911225,370.293954201,311.813701054,32.0568,26.4234531462
 01/13  14:00:00,166.379814142,7.42588202516,0.0,0.0,80.527626,75.0917375,364.398307148,318.97324177,16.0284,29.3966653779
 01/13  15:00:00,166.377120879,7.42588202516,0.0,0.0,80.527626,75.0917375,355.71258106,319.248976487,16.0284,20.435204573
 01/13  16:00:00,164.351536326,7.42588202516,0.0,0.0,80.527626,73.092045,349.551749676,322.96291713,3.20568,23.3831525464
 01/13  17:00:00,167.154436797,7.42588202516,0.0,0.0,80.527626,73.092045,370.776374825,364.68110343,3.20568,2.88959139518
 01/13  18:00:00,129.67074827,7.42588202516,0.0,0.0,80.527626,29.818365,432.308276358,426.213361481,3.20568,2.88923487648
 01/13  19:00:00,129.706684428,7.42588202516,0.0,0.0,80.527626,29.818365,468.406168959,459.425694454,3.20568,5.77479450563
 01/13  20:00:00,129.743217515,7.42588202516,0.0,0.0,80.527626,29.818365,498.303160637,484.842423563,3.20568,10.2550570747
 01/13  21:00:00,129.781000417,7.42588202516,0.0,0.0,80.527626,29.818365,519.727465415,509.444154031,3.20568,7.0776313845
 01/13  22:00:00,55.2480227612,0.0,0.0,0.0,15.863942322,29.242365,11.8675249675,0.0,3.20568,8.66184496749
 01/13  23:00:00,57.0026380061,1.67968693655,0.0,0.0,15.863942322,29.242365,9.8023410311,3.70545519097,3.20568,2.89120584012
 01/13  24:00:00,59.5394748903,3.37798096585,0.0,0.0,15.863942322,29.242365,64.0329515405,55.0701107683,3.20568,5.75716077218
 01/14  01:00:00,59.9429308124,4.50500834851,0.0,0.0,15.863942322,29.242365,98.7451233556,95.5194433556,3.20568,0.02
 01/14  02:00:00,59.0357613926,3.60400667881,0.0,0.0,15.863942322,29.242365,98.0482602181,94.8225802181,3.20568,0.02
 01/14  03:00:00,60.0095330153,4.50500834851,0.0,0.0,15.863942322,29.242365,157.916181766,151.827316189,3.20568,2.8831855769
 01/14  04:00:00,60.1054260119,4.61760219446,0.0,0.0,15.863942322,29.242365,144.789348059,141.563668059,3.20568,0.02
 01/14  05:00:00,61.1602483838,5.38639575342,0.0,0.0,15.863942322,29.242365,199.29244492,193.203522061,3.20568,2.88324285887
 01/14  06:00:00,60.4242548997,4.70574093495,0.0,0.0,15.863942322,29.242365,168.788346399,165.562666399,3.20568,0.02
 01/14  07:00:00,61.6283197572,5.85158968647,0.0,0.0,15.863942322,29.242365,229.174650382,223.085739608,3.20568,2.88323077438
 01/14  08:00:00,55.0200264653,5.170934868,0.0,0.0,15.863942322,29.242365,168.703378893,165.477698893,3.20568,0.02
 01/14  09:00:00,52.8062794,5.7740573643,0.0,0.0,15.863942322,29.242365,215.594696866,209.505786806,3.20568,2.88323006073
 01/14  10:00:00,52.2310520919,5.24846719017,0.0,0.0,15.863942322,29.242365,178.000665936,174.774985936,3.20568,0.02
 01/14  11:00:00,52.7958555254,5.7740573643,0.0,0.0,15.863942322,29.242365,214.085579812,207.994818064,3.20568,2.88508174821
 01/14  12:00:00,52.9472270873,5.24846719017,0.0,0.0,15.863942322,29.242365,171.977459675,165.886697252,3.20568,2.88508242247
 01/14  13:00:00,52.7122880538,5.7740573643,0.0,0.0,15.863942322,29.242365,183.160084124,179.934404124,3.20568,0.02
 01/14  14:00:00,52.1967101773,5.24846719017,0.0,0.0,15.863942322,29.242365,167.392163004,161.303252201,3.20568,2.88323080342
 01/14  15:00:00,52.8308951478,5.81282352538,0.0,0.0,15.863942322,29.242365,205.583911815,202.358231815,3.20568,0.02
 01/14  16:00:00,52.2417719065,5.28723335126,0.0,0.0,15.863942322,29.242365,176.264394115,170.17548372,3.20568,2.88323039487
 01/14  17:00:00,55.6362614479,5.85158968647,0.0,0.0,15.863942322,29.242365,220.007589408,216.781909408,3.20568,0.02
 01/14  18:00:00,60.7468076869,5.28723335126,0.0,0.0,15.863942322,29.242365,190.103808892,186.878128892,3.20568,0.02
 01/14  19:00:00,61.3936334567,5.85158968647,0.0,0.0,15.863942322,29.242365,241.334874966,235.245976541,3.20568,2.88321842487
 01/14  20:00:00,61.0024212742,5.28723335126,0.0,0.0,15.863942322,29.242365,206.094128276,202.868448276,3.20568,0.02
 01/14  21:00:00,61.6475135352,5.85158968647,0.0,0.0,15.863942322,29.242365,255.666696865,249.577784677,3.20568,2.88323218813
 01/14  22:00:00,61.0164372812,5.28723335126,0.0,0.0,15.863942322,29.242365,247.547752737,244.322072737,3.20568,0.02
 01/14  23:00:00,61.564615534,5.85158968647,0.0,0.0,15.863942322,29.242365,297.89334339,291.804434533,3.20568,2.8832288566
 01/14  24:00:00,61.6774872103,5.28723335126,0.0,0.0,15.863942322,29.242365,244.238834093,241.013154093,3.20568,0.02
 01/15  01:00:00,61.6032673658,5.85158968647,0.0,0.0,15.863942322,29.242365,301.478201749,295.389303246,3.20568,2.88321850253
 01/15  02:00:00,60.9301945337,5.28723335126,0.0,0.0,15.863942322,29.242365,252.759224712,249.533544712,3.20568,0.02
 01/15  03:00:00,61.6578648091,5.85158968647,0.0,0.0,15.863942322,29.242365,312.827047754,309.601367754,3.20568,0.02
 01/15  04:00:00,60.9730124238,5.28723335126,0.0,0.0,15.863942322,29.242365,264.632045918,258.543122777,3.20568,2.88324314178
 01/15  05:00:00,61.9270131167,5.85158968647,0.0,0.0,15.863942322,29.242365,322.908716158,319.683036158,3.20568,0.02
 01/15  06:00:00,61.2162572429,5.28723335126,0.0,0.0,15.863942322,29.242365,274.350615394,268.261701897,3.20568,2.88323349698
 01/15  07:00:00,61.9654373627,5.85158968647,0.0,0.0,15.863942322,29.242365,329.076525806,325.850845806,3.20568,0.02
 01/15  08:00:00,55.3356427233,5.28723335126,0.0,0.0,15.863942322,29.242365,244.888753475,238.799849535,3.20568,2.88322394059
 01/15  09:00:00,53.1669165559,5.85158968647,0.0,0.0,15.863942322,29.242365,297.302690433,294.077010433,3.20568,0.02
 01/15  10:00:00,52.4747027007,5.28723335126,0.0,0.0,15.863942322,29.242365,244.154767677,238.064021916,3.20568,2.8850657607
 01/15  11:00:00,53.1106936627,5.85158968647,0.0,0.0,15.863942322,29.242365,283.526136167,277.435386957,3.20568,2.88506920996
 01/15  12:00:00,53.1717892028,5.28723335126,0.0,0.0,15.863942322,29.242365,227.699423926,224.473743926,3.20568,0.02
 01/15  13:00:00,53.0257354835,5.85158968647,0.0,0.0,15.863942322,29.242365,267.705760127,261.615007487,3.20568,2.88507264002
 01/15  14:00:00,52.3856462981,5.28723335126,0.0,0.0,15.863942322,29.242365,219.367692208,213.276923109,3.20568,2.88508909897
 01/15  15:00:00,53.0338845654,5.85158968647,0.0,0.0,15.863942322,29.242365,257.43172892,254.20604892,3.20568,0.02
 01/15  16:00:00,52.3683691713,5.28723335126,0.0,0.0,15.863942322,29.242365,219.978640232,213.889719505,3.20568,2.88324072717
 01/15  17:00:00,55.7871690147,5.85158968647,0.0,0.0,15.863942322,29.242365,265.866668735,262.640988735,3.20568,0.02
 01/15  18:00:00,60.8646216851,5.28723335126,0.0,0.0,15.863942322,29.242365,229.665319021,223.576416306,3.20568,2.88322271437
 01/15  19:00:00,61.5378836565,5.85158968647,0.0,0.0,15.863942322,29.242365,278.172270208,274.946590208,3.20568,0.02
 01/15  20:00:00,61.1122290506,5.28723335126,0.0,0.0,15.863942322,29.242365,239.199722405,235.974042405,3.20568,0.02
 01/15  21:00:00,61.7901871669,5.85158968647,0.0,0.0,15.863942322,29.242365,297.173734686,291.084807007,3.20568,2.88324767917
 01/15  22:00:00,61.1692488,5.28723335126,0.0,0.0,15.863942322,29.242365,287.657082088,284.431402088,3.20568,0.02
 01/15  23:00:00,61.7496565055,5.85158968647,0.0,0.0,15.863942322,29.242365,335.472302147,329.383383919,3.20568,2.88323822786
 01/15  24:00:00,61.8150328654,5.28723335126,0.0,0.0,15.863942322,29.242365,274.012678495,270.786998495,3.20568,0.02
 01/16  01:00:00,61.7683243219,5.85158968647,0.0,0.0,15.863942322,29.242365,332.796413017,326.707502914,3.20568,2.88323010298
 01/16  02:00:00,61.0412686768,5.28723335126,0.0,0.0,15.863942322,29.242365,271.696720992,268.471040992,3.20568,0.02
 01/16  03:00:00,61.7535347165,5.85158968647,0.0,0.0,15.863942322,29.242365,323.258933389,317.170030608,3.20568,2.88322278092
 01/16  04:00:00,61.0301249075,5.28723335126,0.0,0.0,15.863942322,29.242365,265.526150876,262.300470876,3.20568,0.02
 01/16  05:00:00,61.9523065838,5.85158968647,0.0,0.0,15.863942322,29.242365,314.204521127,310.978841127,3.20568,0.02
 01/16  06:00:00,61.2018302988,5.28723335126,0.0,0.0,15.863942322,29.242365,259.274997656,253.186067622,3.20568,2.88325003456
 01/16  07:00:00,61.8953526036,5.85158968647,0.0,0.0,15.863942322,29.242365,299.530209652,296.304529652,3.20568,0.02
 01/16  08:00:00,55.2719671657,5.28723335126,0.0,0.0,15.863942322,29.242365,215.567160243,209.478237329,3.20568,2.88324291378
 01/16  09:00:00,53.0209525429,5.85158968647,0.0,0.0,15.863942322,29.242365,246.512834202,240.42206579,3.20568,2.88508841233
 01/16  10:00:00,52.3593286583,5.28723335126,0.0,0.0,15.863942322,29.242365,197.574202138,194.348522138,3.20568,0.02
 01/16  11:00:00,52.9484305318,5.85158968647,0.0,0.0,15.863942322,29.242365,224.623524372,218.53278932,3.20568,2.88505505206
 01/16  12:00:00,53.0437249627,5.28723335126,0.0,0.0,15.863942322,29.242365,179.130764242,173.040023061,3.20568,2.88506118141
 01/16  13:00:00,52.8636161048,5.85158968647,0.0,0.0,15.863942322,29.242365,200.315963157,197.090283157,3.20568,0.02
 01/16  14:00:00,52.2479732133,5.28723335126,0.0,0.0,15.863942322,29.242365,149.274343434,143.183596133,3.20568,2.88506730027
 01/16  15:00:00,52.7089223666,5.75467428375,0.0,0.0,15.863942322,29.242365,135.839182285,132.613502285,3.20568,0.02
 01/16  16:00:00,52.1491616163,5.24846719017,0.0,0.0,15.863942322,29.242365,126.365489935,120.276579851,3.20568,2.88323008473
 01/16  17:00:00,55.5063480524,5.7740573643,0.0,0.0,15.863942322,29.242365,175.57806228,172.35238228,3.20568,0.02
 01/16  18:00:00,60.6433434152,5.24846719017,0.0,0.0,15.863942322,29.242365,142.208833968,136.119930879,3.20568,2.88322308964
 01/16  19:00:00,61.213695806,5.7740573643,0.0,0.0,15.863942322,29.242365,171.561564639,168.335884639,3.20568,0.02
 01/16  20:00:00,60.8606452935,5.24846719017,0.0,0.0,15.863942322,29.242365,143.151361091,137.062456422,3.20568,2.88322466859
 01/16  21:00:00,61.423345885,5.7740573643,0.0,0.0,15.863942322,29.242365,174.33591098,171.11023098,3.20568,0.02
 01/16  22:00:00,60.8317983812,5.28723335126,0.0,0.0,15.863942322,29.242365,167.997931909,161.909008343,3.20568,2.88324356601
 01/16  23:00:00,61.2962524572,5.85158968647,0.0,0.0,15.863942322,29.242365,199.651596151,196.425916151,3.20568,0.02
 01/16  24:00:00,61.4498494167,5.28723335126,0.0,0.0,15.863942322,29.242365,163.230096891,160.004416891,3.20568,0.02
 01/17  01:00:00,61.296008635,5.85158968647,0.0,0.0,15.863942322,29.242365,201.414952133,195.324179121,3.20568,2.88509301209
 01/17  02:00:00,60.6851527532,5.28723335126,0.0,0.0,15.863942322,29.242365,170.233776411,164.143065227,3.20568,2.88503118357
 01/17  03:00:00,61.3134837637,5.85158968647,0.0,0.0,15.863942322,29.242365,204.833168936,201.607488936,3.20568,0.02
 01/17  04:00:00,60.7046525348,5.28723335126,0.0,0.0,15.863942322,29.242365,179.208217139,173.117755963,3.20568,2.88478117613
 01/17  05:00:00,62.4313168365,5.85158968647,0.0,0.0,15.863942322,29.242365,225.798721199,219.707974248,3.20568,2.88506695094
 01/17  06:00:00,61.6193281245,5.28723335126,0.0,0.0,15.863942322,29.242365,195.703447225,189.612691496,3.20568,2.8850757292
 01/17  07:00:00,66.7704374442,7.42588202516,0.0,0.0,15.863942322,29.818365,912.109845288,908.884165288,3.20568,0.02
 01/17  08:00:00,125.502056876,7.42588202516,0.0,0.0,80.527626,29.818365,797.873955574,791.778750548,3.20568,2.88952502547
