Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,167.165336733,7.42588202516,0.0,0.0,80.527626,75.0917375,736.019202131,697.499461047,24.0426,14.4771410845
 01/17  10:00:00,166.865380088,7.42588202516,0.0,0.0,80.527626,75.0917375,698.483469979,654.006401301,24.0426,20.4344686782
 01/17  11:00:00,170.73584842,7.42588202516,0.0,0.0,80.527626,79.0911225,664.752353204,612.244036108,32.0568,20.4515170967
 01/17  12:00:00,171.439938839,7.42588202516,0.0,0.0,80.527626,79.0911225,623.957894505,565.534337145,32.0568,26.3667573602
 01/17  13:00:00,170.613678038,7.42588202516,0.0,0.0,80.527626,79.0911225,597.763604627,539.280133236,32.0568,26.4266713913
 01/17  14:00:00,166.605810619,7.42588202516,0.0,0.0,80.527626,75.0917375,580.032859714,534.60282045,16.0284,29.4016392643
 01/17  15:00:00,166.602761381,7.42588202516,0.0,0.0,80.527626,75.0917375,572.337946173,535.873929338,16.0284,20.4356168348
 01/17  16:00:00,164.587129453,7.42588202516,0.0,0.0,80.527626,73.092045,575.481402036,551.812373036,3.20568,20.4633489994
 01/17  17:00:00,167.477509197,7.42588202516,0.0,0.0,80.527626,73.092045,618.861512988,609.896620612,3.20568,5.75921237646
 01/17  18:00:00,130.116700557,7.42588202516,0.0,0.0,80.527626,29.818365,678.198028955,672.103017687,3.20568,2.88933126893
 01/17  19:00:00,130.17904459,7.42588202516,0.0,0.0,80.527626,29.818365,700.893294621,691.912097823,3.20568,5.77551679817
 01/17  20:00:00,130.230097009,7.42588202516,0.0,0.0,80.527626,29.818365,721.26321423,709.387610264,3.20568,8.66992396541
 01/17  21:00:00,130.277923756,7.42588202516,0.0,0.0,80.527626,29.818365,738.059434728,726.192813258,3.20568,8.66094146991
 01/17  22:00:00,57.3355153425,2.07135182372,0.0,0.0,15.863942322,29.242365,40.929023108,29.0609237235,3.20568,8.66241938449
 01/17  23:00:00,59.5540002026,4.09194802731,0.0,0.0,15.863942322,29.242365,123.19117398,117.093928274,3.20568,2.89156570651
 01/17  24:00:00,60.9492501384,4.63403818345,0.0,0.0,15.863942322,29.242365,173.795990066,167.701562515,3.20568,2.88874755151
 01/18  01:00:00,60.663924548,5.01985482553,0.0,0.0,15.863942322,29.242365,217.433224982,211.342466652,3.20568,2.88507832967
 01/18  02:00:00,61.2386387916,5.65377427916,0.0,0.0,15.863942322,29.242365,240.540053531,234.449283681,3.20568,2.88508984958
 01/18  03:00:00,61.118939287,5.43852936527,0.0,0.0,15.863942322,29.242365,266.752326982,263.526646982,3.20568,0.02
 01/18  04:00:00,61.2923861703,5.70029367246,0.0,0.0,15.863942322,29.242365,260.371700411,254.280919183,3.20568,2.88510122855
 01/18  05:00:00,61.3988036672,5.43852936527,0.0,0.0,15.863942322,29.242365,290.315213655,284.224421134,3.20568,2.8851125205
 01/18  06:00:00,61.5517455183,5.70029367246,0.0,0.0,15.863942322,29.242365,276.427687935,270.336937094,3.20568,2.88507084055
 01/18  07:00:00,66.5056486551,7.42588202516,0.0,0.0,15.863942322,29.818365,982.340289722,979.114609722,3.20568,0.02
 01/18  08:00:00,125.560631596,7.42588202516,0.0,0.0,80.527626,29.818365,901.025829914,894.93062163,3.20568,2.8895282847
 01/18  09:00:00,167.712976139,7.42588202516,0.0,0.0,80.527626,75.0917375,876.644313982,838.124376466,24.0426,14.4773375163
 01/18  10:00:00,167.200534147,7.42588202516,0.0,0.0,80.527626,75.0917375,828.802202582,784.327376848,24.0426,20.4322257338
 01/18  11:00:00,170.982092466,7.42588202516,0.0,0.0,80.527626,79.0911225,798.090085076,745.579340796,32.0568,20.4539442805
 01/18  12:00:00,171.625958161,7.42588202516,0.0,0.0,80.527626,79.0911225,749.151276294,690.724922906,32.0568,26.3695533878
 01/18  13:00:00,170.716237418,7.42588202516,0.0,0.0,80.527626,79.0911225,702.734725191,644.24591672,32.0568,26.4320084716
 01/18  14:00:00,166.719091509,7.42588202516,0.0,0.0,80.527626,75.0917375,692.121297054,646.689195053,16.0284,29.4037020015
 01/18  15:00:00,166.682803568,7.42588202516,0.0,0.0,80.527626,75.0917375,669.748740741,633.283281601,16.0284,20.4370591393
 01/18  16:00:00,164.664474049,7.42588202516,0.0,0.0,80.527626,73.092045,661.012987776,637.342299334,3.20568,20.465008442
 01/18  17:00:00,166.165490214,7.42588202516,0.0,0.0,80.527626,73.092045,702.98730324,694.022557297,3.20568,5.75906594306
 01/18  18:00:00,130.329708482,7.42588202516,0.0,0.0,80.527626,29.818365,766.697725919,760.602535075,3.20568,2.88951084404
 01/18  19:00:00,130.40491982,7.42588202516,0.0,0.0,80.527626,29.818365,778.125317057,769.143732675,3.20568,5.77590438211
 01/18  20:00:00,130.702444603,7.42588202516,0.0,0.0,80.527626,29.818365,796.996288565,785.120057588,3.20568,8.67055097737
 01/18  21:00:00,130.749395421,7.42588202516,0.0,0.0,80.527626,29.818365,807.633775867,795.765939269,3.20568,8.66215659822
 01/18  22:00:00,58.1013588779,2.6428019991,0.0,0.0,15.863942322,29.242365,68.6148599825,56.7465082374,3.20568,8.66267174508
 01/18  23:00:00,59.4312110016,3.93994406612,0.0,0.0,15.863942322,29.242365,140.234053179,134.136828415,3.20568,2.89154476384
 01/18  24:00:00,61.6553197729,5.2267358471,0.0,0.0,15.863942322,29.242365,224.344966943,218.250505747,3.20568,2.88878119589
 01/19  01:00:00,60.8364577627,5.24000601077,0.0,0.0,15.863942322,29.242365,216.72331527,210.632557507,3.20568,2.88507776293
 01/19  02:00:00,61.545421839,5.85229763365,0.0,0.0,15.863942322,29.242365,291.985722563,285.894950858,3.20568,2.88509170503
 01/19  03:00:00,60.8874103551,5.28652540408,0.0,0.0,15.863942322,29.242365,243.004497122,236.913711614,3.20568,2.88510550797
 01/19  04:00:00,61.5989286007,5.85229763365,0.0,0.0,15.863942322,29.242365,306.010397026,302.784717026,3.20568,0.02
 01/19  05:00:00,61.144241676,5.28652540408,0.0,0.0,15.863942322,29.242365,250.93905386,244.848254636,3.20568,2.88511922384
 01/19  06:00:00,61.8220239133,5.85229763365,0.0,0.0,15.863942322,29.242365,305.465673484,299.374913573,3.20568,2.88507991073
 01/19  07:00:00,66.4835096477,7.42588202516,0.0,0.0,15.863942322,29.818365,932.893827748,929.668147748,3.20568,0.02
 01/19  08:00:00,125.547975638,7.42588202516,0.0,0.0,80.527626,29.818365,845.96214974,836.9972965,3.20568,5.75917323955
 01/19  09:00:00,167.353910627,7.42588202516,0.0,0.0,80.527626,75.0917375,770.503503024,734.874598601,24.0426,11.5863044233
 01/19  10:00:00,166.894444194,7.42588202516,0.0,0.0,80.527626,75.0917375,710.751476864,666.275754376,24.0426,20.4331224885
 01/19  11:00:00,170.740227103,7.42588202516,0.0,0.0,80.527626,79.0911225,666.88770864,614.37905054,32.0568,20.4518581006
 01/19  12:00:00,171.432774852,7.42588202516,0.0,0.0,80.527626,79.0911225,621.122065636,562.694053252,32.0568,26.371212384
 01/19  13:00:00,170.592179118,7.42588202516,0.0,0.0,80.527626,79.0911225,589.429691451,530.940706147,32.0568,26.4321853035
 01/19  14:00:00,166.446872959,7.42588202516,0.0,0.0,80.527626,75.0917375,457.779580865,412.345461307,16.0284,29.4057195581
 01/19  15:00:00,166.413013275,7.42588202516,0.00105184626419,0.0,80.527626,75.0917375,401.949123875,365.483427275,16.0284,20.4372965999
 01/19  16:00:00,164.436903024,7.42588202516,0.0,0.0,80.527626,73.092045,465.395224333,438.80266047,3.20568,23.3868838639
 01/19  17:00:00,165.834876985,7.42588202516,0.0,0.0,80.527626,73.092045,485.299917496,479.204502851,3.20568,2.88973464572
 01/19  18:00:00,129.801174316,7.42588202516,0.0,0.0,80.527626,29.818365,526.522142149,520.427070213,3.20568,2.88939193568
 01/19  19:00:00,129.828059877,7.42588202516,0.0,0.0,80.527626,29.818365,544.150115038,532.291806931,3.20568,8.6526281063
 01/19  20:00:00,130.06161341,7.42588202516,0.0,0.0,80.527626,29.818365,549.712225646,537.83826978,3.20568,8.66827586556
 01/19  21:00:00,130.061301758,7.42588202516,0.0,0.0,80.527626,29.818365,550.940241766,541.952911949,3.20568,5.7816498172
 01/19  22:00:00,55.7325982762,0.335937387309,0.0,0.0,15.863942322,29.242365,12.3317962464,0.464247556227,3.20568,8.66186869012
 01/19  23:00:00,57.343240019,2.02169584923,0.0,0.0,15.863942322,29.242365,11.9008767253,5.80359008614,3.20568,2.89160663918
 01/19  24:00:00,59.9167442568,3.74742032752,0.0,0.0,15.863942322,29.242365,73.4141665631,64.4508880141,3.20568,5.75759854904
 01/20  01:00:00,59.3681048055,3.93994406612,0.0,0.0,15.863942322,29.242365,88.9719465084,85.7462665084,3.20568,0.02
 01/20  02:00:00,59.6558253755,4.1690709612,0.0,0.0,15.863942322,29.242365,145.665945334,139.575185904,3.20568,2.88507943004
 01/20  03:00:00,60.0447780145,4.55691524956,0.0,0.0,15.863942322,29.242365,144.595977975,138.505203159,3.20568,2.88509481555
 01/20  04:00:00,60.8327343358,5.27080521734,0.0,0.0,15.863942322,29.242365,198.039073304,194.813393304,3.20568,0.02
 01/20  05:00:00,61.7028933059,5.10044783086,0.0,0.0,15.863942322,29.242365,188.62219263,182.531436694,3.20568,2.88507593567
 01/20  06:00:00,62.1246727565,5.64296036378,0.0,0.0,15.863942322,29.242365,250.419319396,244.32910027,3.20568,2.8845391266
 01/20  07:00:00,66.780715553,7.42588202516,0.0,0.0,15.863942322,29.818365,930.284829046,927.059149046,3.20568,0.02
 01/20  08:00:00,125.488680275,7.42588202516,0.0,0.0,80.527626,29.818365,804.965886718,796.001164042,3.20568,5.75904267577
 01/20  09:00:00,166.974745978,7.42588202516,0.0,0.0,80.527626,75.0917375,699.844900775,664.214912069,24.0426,11.5873887056
 01/20  10:00:00,166.731340758,7.42588202516,0.0,0.0,80.527626,75.0917375,664.109956213,619.634986766,24.0426,20.4323694468
 01/20  11:00:00,170.627125688,7.42588202516,0.0,0.0,80.527626,79.0911225,621.340392765,568.829414061,32.0568,20.4541787037
 01/20  12:00:00,171.320531208,7.42588202516,0.0,0.0,80.527626,79.0911225,564.948291376,506.522053416,32.0568,26.3694379601
 01/20  13:00:00,170.451673767,7.42588202516,0.0,0.0,80.527626,79.0911225,507.279595004,448.792772864,32.0568,26.43002214
 01/20  14:00:00,166.428708263,7.42588202516,0.0,0.0,80.527626,75.0917375,473.142969932,427.708367201,16.0284,29.4062027314
 01/20  15:00:00,166.432227067,7.42588202516,0.0,0.0,80.527626,75.0917375,463.279504125,426.812299811,16.0284,20.4388043145
 01/20  16:00:00,164.406090411,7.42588202516,0.0,0.0,80.527626,73.092045,457.834798712,431.24009522,3.20568,23.3890234922
 01/20  17:00:00,165.822331436,7.42588202516,0.0,0.0,80.527626,73.092045,496.117370048,490.022353934,3.20568,2.88933611348
 01/20  18:00:00,129.832236208,7.42588202516,0.0,0.0,80.527626,29.818365,573.183817039,567.088643439,3.20568,2.88949359988
 01/20  19:00:00,129.913601767,7.42588202516,0.0,0.0,80.527626,29.818365,621.713194517,609.853958751,3.20568,8.65355576613
 01/20  20:00:00,129.993576763,7.42588202516,0.0,0.0,80.527626,29.818365,657.164690791,645.288845706,3.20568,8.67016508439
 01/20  21:00:00,130.048947522,7.42588202516,0.0,0.0,80.527626,29.818365,680.273340778,668.40681375,3.20568,8.66084702787
 01/20  22:00:00,56.3885436972,1.13852981317,0.0,0.0,15.863942322,29.242365,13.8042272562,4.81700341499,3.20568,5.78154384125
 01/20  23:00:00,59.4169454136,4.03577629764,0.0,0.0,15.863942322,29.242365,99.7847951937,90.8159173541,3.20568,5.76319783964
 01/20  24:00:00,60.0006602982,3.75601064,0.0,0.0,15.863942322,29.242365,118.69987203,112.605365894,3.20568,2.88882613582
 01/21  01:00:00,60.3843106036,4.83776746002,0.0,0.0,15.863942322,29.242365,177.92589557,174.70021557,3.20568,0.02
 01/21  02:00:00,60.2980152973,4.76960615565,0.0,0.0,15.863942322,29.242365,166.276477504,160.187550099,3.20568,2.88324740487
 01/21  03:00:00,61.1294751474,5.56002754537,0.0,0.0,15.863942322,29.242365,208.95303189,205.72735189,3.20568,0.02
 01/21  04:00:00,60.7296276878,5.22990004258,0.0,0.0,15.863942322,29.242365,193.289610576,187.200679349,3.20568,2.88325122716
 01/21  05:00:00,61.5469929618,5.81588420854,0.0,0.0,15.863942322,29.242365,226.029675128,222.803995128,3.20568,0.02
 01/21  06:00:00,61.0110261747,5.32293882919,0.0,0.0,15.863942322,29.242365,209.175214445,203.086279289,3.20568,2.88325515613
 01/21  07:00:00,61.5805614947,5.81588420854,0.0,0.0,15.863942322,29.242365,244.05389689,240.82821689,3.20568,0.02
 01/21  08:00:00,55.1539636805,5.29967913254,0.0,0.0,15.863942322,29.242365,181.376068021,175.287128872,3.20568,2.88325914857
 01/21  09:00:00,52.4475761427,5.46698875876,0.0,0.0,15.863942322,29.242365,176.917876499,173.692196499,3.20568,0.02
 01/21  10:00:00,51.2284138717,4.29586042551,0.0,0.0,15.863942322,29.242365,121.649735005,115.558938055,3.20568,2.88511695045
 01/21  11:00:00,51.8118569277,4.86714704018,0.0,0.0,15.863942322,29.242365,118.725477056,115.499797056,3.20568,0.02
 01/21  12:00:00,51.8694920778,4.19670434246,0.0,0.0,15.863942322,29.242365,83.9570435999,77.8662457677,3.20568,2.88511783224
 01/21  13:00:00,51.2604479133,4.35300438732,0.0,0.0,15.863942322,29.242365,80.1830191241,74.092256292,3.20568,2.88508283217
 01/21  14:00:00,50.3734566476,3.45200271761,0.0,0.0,15.863942322,29.242365,51.0060741611,47.7803941611,3.20568,0.02
 01/21  15:00:00,49.6515854967,2.72889683359,0.0,0.0,15.863942322,29.242365,44.2364425796,38.1475103765,3.20568,2.8832522031
 01/21  16:00:00,48.5562940446,1.6522412848,0.0,0.0,15.863942322,29.242365,34.1517929059,30.9261129059,3.20568,0.02
 01/21  17:00:00,49.4767319862,1.2391809636,0.0,0.0,15.863942322,29.242365,29.6952865206,23.6064194661,3.20568,2.88318705456
 01/21  18:00:00,58.6276982421,3.22866314105,0.0,0.0,15.863942322,29.242365,42.7297099172,39.5040299172,3.20568,0.02
 01/21  19:00:00,58.3576989311,2.95964003443,0.0,0.0,15.863942322,29.242365,43.6259376294,40.4002576294,3.20568,0.02
 01/21  20:00:00,59.8757258455,4.25166841319,0.0,0.0,15.863942322,29.242365,68.2843293653,62.1954413506,3.20568,2.88320801462
 01/21  21:00:00,59.3795887303,3.76926681723,0.0,0.0,15.863942322,29.242365,60.6724440019,57.4467640019,3.20568,0.02
 01/21  22:00:00,60.9088030986,5.36659990297,0.0,0.0,15.863942322,29.242365,109.863973055,103.775063196,3.20568,2.88322985821
 01/21  23:00:00,59.9395117952,4.54925930442,0.0,0.0,15.863942322,29.242365,104.21144053,100.98576053,3.20568,0.02
 01/21  24:00:00,61.6345342379,5.45473864346,0.0,0.0,15.863942322,29.242365,153.393266979,147.304335422,3.20568,2.883251557
 01/22  01:00:00,60.1634265383,4.75369652818,0.0,0.0,15.863942322,29.242365,121.76522103,118.53954103,3.20568,0.02
 01/22  02:00:00,61.3000644904,5.8734131832,0.0,0.0,15.863942322,29.242365,176.135264968,170.046353221,3.20568,2.88323174698
 01/22  03:00:00,60.409290076,5.03281288801,0.0,0.0,15.863942322,29.242365,149.395273588,146.169593588,3.20568,0.02
 01/22  04:00:00,61.3566292558,5.91993257651,0.0,0.0,15.863942322,29.242365,202.894934693,199.669254693,3.20568,0.02
 01/22  05:00:00,60.6662310478,5.07933228131,0.0,0.0,15.863942322,29.242365,158.813193675,152.724273237,3.20568,2.88324043739
 01/22  06:00:00,61.6547596979,6.01297136312,0.0,0.0,15.863942322,29.242365,204.352231756,201.126551756,3.20568,0.02
 01/22  07:00:00,60.6934066926,5.10259197796,0.0,0.0,15.863942322,29.242365,160.410629615,154.321680004,3.20568,2.88326961128
 01/22  08:00:00,55.8342771978,6.01297136312,0.0,0.0,15.863942322,29.242365,183.189375748,179.963695748,3.20568,0.02
 01/22  09:00:00,51.9015377341,5.00955319135,0.0,0.0,15.863942322,29.242365,133.417574202,127.326794167,3.20568,2.88510003558
 01/22  10:00:00,52.7266260912,5.80363409325,0.0,0.0,15.863942322,29.242365,146.293531339,140.202731246,3.20568,2.88512009245
 01/22  11:00:00,50.6052274655,3.75601064,0.0,0.0,15.863942322,29.242365,74.1691226827,70.9434426827,3.20568,0.02
 01/22  12:00:00,51.8201040202,4.20100042612,0.0,0.0,15.863942322,29.242365,70.8787351656,64.788129286,3.20568,2.88492587965
 01/22  13:00:00,50.1859148303,3.31431594388,0.0,0.0,15.863942322,29.242365,44.8681201535,38.7774405884,3.20568,2.88499956511
 01/22  14:00:00,49.8349471662,2.91886790015,0.0,0.0,15.863942322,29.242365,31.4283897614,28.2027097614,3.20568,0.02
 01/22  15:00:00,47.2592486637,0.335937387309,0.0,0.0,15.863942322,29.242365,7.19297309263,1.10405841205,3.20568,2.88323468058
 01/22  16:00:00,46.9141394662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,48.2485923349,0.0,0.0,0.0,15.863942322,29.242365,6.08890862332,0.0,3.20568,2.88322862332
 01/22  18:00:00,56.4063603609,1.00781216193,0.0,0.0,15.863942322,29.242365,5.57308722914,2.34740722914,3.20568,0.02
 01/22  19:00:00,56.407200948,1.00781216193,0.0,0.0,15.863942322,29.242365,8.99344945151,2.90451697868,3.20568,2.88325247283
 01/22  20:00:00,56.9592691237,1.34374954924,0.0,0.0,15.863942322,29.242365,6.9683264965,3.7426464965,3.20568,0.02
 01/22  21:00:00,56.9486980588,1.34374954924,0.0,0.0,15.863942322,29.242365,10.5318986171,4.44311659662,3.20568,2.88310202052
 01/22  22:00:00,57.9491753507,2.4452437391,0.0,0.0,15.863942322,29.242365,23.7506959556,20.5250159556,3.20568,0.02
 01/22  23:00:00,58.2732674451,2.91886790015,0.0,0.0,15.863942322,29.242365,28.1456078791,24.9199278791,3.20568,0.02
 01/22  24:00:00,58.2555098802,2.16987019164,0.0,0.0,15.863942322,29.242365,24.5005264922,18.4115758554,3.20568,2.88327063671
 01/23  01:00:00,58.1328224833,2.78118112641,0.0,0.0,15.863942322,29.242365,32.4130956447,26.3224594897,3.20568,2.884956155
 01/23  02:00:00,57.9272747374,2.58293051284,0.0,0.0,15.863942322,29.242365,30.7484293955,27.5227493955,3.20568,0.02
 01/23  03:00:00,58.5430585945,3.19424144761,0.0,0.0,15.863942322,29.242365,43.7252386214,37.634526516,3.20568,2.8850321054
 01/23  04:00:00,58.2857047423,2.93760642229,0.0,0.0,15.863942322,29.242365,40.0895147372,33.9987251199,3.20568,2.88510961727
 01/23  05:00:00,58.8697903379,3.29887780313,0.0,0.0,15.863942322,29.242365,41.4096927663,38.1840127663,3.20568,0.02
 01/23  06:00:00,58.4534277999,2.90125562268,0.0,0.0,15.863942322,29.242365,39.7061833746,33.6154066913,3.20568,2.88509668324
 01/23  07:00:00,66.1916435207,7.42588202516,0.0071823298434,0.0,15.863942322,29.818365,755.909767773,749.819094612,3.20568,2.88499316113
 01/23  08:00:00,124.339925223,7.42588202516,0.0,0.0,80.527626,29.818365,423.91759601,417.822550366,3.20568,2.88936564346
 01/23  09:00:00,166.410529532,7.42588202516,0.00420018224473,0.0,80.527626,75.0917375,353.304973453,317.674727124,24.0426,11.587646329
 01/23  10:00:00,166.391410955,7.42588202516,0.00279163700308,0.0,80.527626,75.0917375,321.246851101,276.769602618,24.0426,20.4346484828
 01/23  11:00:00,170.312606268,7.42588202516,0.0036381175122,0.0,80.527626,79.0911225,289.522783366,234.089036942,32.0568,23.3769464238
 01/23  12:00:00,170.679028392,7.42588202516,0.0,0.0,80.527626,79.0911225,234.244488487,178.745641357,32.0568,23.4420471298
 01/23  13:00:00,169.729483,7.42588202516,0.0,0.0,80.527626,79.0911225,225.664560999,164.237976185,32.0568,29.3697848141
 01/23  14:00:00,165.767556089,7.42588202516,0.0,0.0,80.527626,75.0917375,229.093785946,186.596268991,16.0284,26.4691169559
 01/23  15:00:00,165.81230531,7.42588202516,0.0,0.0,80.527626,75.0917375,227.812242262,188.425380565,16.0284,23.3584616967
 01/23  16:00:00,163.785766155,7.42588202516,0.0,0.0,80.527626,73.092045,212.227746439,188.555078612,3.20568,20.4669878266
 01/23  17:00:00,165.170119851,7.42588202516,0.0,0.0,80.527626,73.092045,204.475814599,195.510983472,3.20568,5.75915112742
 01/23  18:00:00,129.332093044,7.42588202516,0.0,0.0,80.527626,29.818365,247.389850196,241.294517313,3.20568,2.88965288385
 01/23  19:00:00,129.579022367,7.42588202516,0.0,0.0,80.527626,29.818365,272.610515011,263.629080964,3.20568,5.7757540467
 01/23  20:00:00,129.796272411,7.42588202516,0.0,0.0,80.527626,29.818365,280.346431309,268.4709372,3.20568,8.66981410916
 01/23  21:00:00,129.786198501,7.42588202516,0.0,0.0,80.527626,29.818365,280.134344137,268.267708347,3.20568,8.66095579003
 01/23  22:00:00,55.4622621162,0.0,0.0,0.0,15.863942322,29.242365,11.8677796421,0.0,3.20568,8.66209964211
 01/23  23:00:00,55.3549846205,0.0,0.0,0.0,15.863942322,29.242365,6.09725603849,0.0,3.20568,2.89157603849
 01/23  24:00:00,56.1477024274,0.0,0.0,0.0,15.863942322,29.242365,6.0943461654,0.0,3.20568,2.8886661654
 01/24  01:00:00,55.3833403139,0.0,0.0,0.0,15.863942322,29.242365,6.09081414398,0.0,3.20568,2.88513414398
 01/24  02:00:00,55.3812467594,0.0,0.0,0.0,15.863942322,29.242365,6.09062537644,0.0,3.20568,2.88494537644
 01/24  03:00:00,55.3766331532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  04:00:00,55.3744236692,0.0,0.0,0.0,15.863942322,29.242365,6.09070338687,0.0,3.20568,2.88502338687
 01/24  05:00:00,56.4354464234,0.0,0.0,0.0,15.863942322,29.242365,6.09078125755,0.0,3.20568,2.88510125755
 01/24  06:00:00,56.2606292228,0.0,0.0,0.0,15.863942322,29.242365,6.09059236708,0.0,3.20568,2.88491236708
 01/24  07:00:00,65.7842991078,7.42588202516,0.00364318894671,0.0,15.863942322,29.818365,442.71685071,439.49117071,3.20568,0.02
 01/24  08:00:00,123.838136686,7.42588202516,0.0,0.0,80.527626,29.818365,357.319988364,351.224680131,3.20568,2.88962823359
 01/24  09:00:00,165.986573706,7.42588202516,0.00496016997733,0.0,80.527626,75.0917375,281.108973192,242.588413754,24.0426,14.4779594382
 01/24  10:00:00,165.928133828,7.42588202516,0.00291867321988,0.0,80.527626,75.0917375,256.256799504,211.78103112,24.0426,20.4331683841
 01/24  11:00:00,169.928411969,7.42588202516,0.00173406827925,0.0,80.527626,79.0911225,258.262853607,205.751999502,32.0568,20.4540541045
 01/24  12:00:00,170.678542191,7.42588202516,0.0,0.0,80.527626,79.0911225,242.957047944,184.528293117,32.0568,26.3719548263
 01/24  13:00:00,169.923822068,7.42588202516,0.0,0.0,80.527626,79.0911225,238.695839949,180.205078529,32.0568,26.4339614194
 01/24  14:00:00,166.047222265,7.42588202516,0.0,0.0,80.527626,75.0917375,248.049035123,202.613254679,16.0284,29.407380444
 01/24  15:00:00,166.247477423,7.42588202516,0.0,0.0,80.527626,75.0917375,246.640427996,210.172409124,16.0284,20.4396188722
 01/24  16:00:00,164.315283755,7.42588202516,0.0,0.0,80.527626,73.092045,237.191855284,210.595506721,3.20568,23.3906685628
 01/24  17:00:00,165.631095888,7.42588202516,0.0,0.0,80.527626,73.092045,216.021268693,209.926222486,3.20568,2.88936620692
 01/24  18:00:00,129.524112484,7.42588202516,0.0,0.0,80.527626,29.818365,239.858771426,233.763303702,3.20568,2.88978772433
 01/24  19:00:00,129.535392433,7.42588202516,0.0,0.0,80.527626,29.818365,261.368053259,249.508537566,3.20568,8.65383569334
 01/24  20:00:00,129.407962577,7.42588202516,0.0,0.0,80.527626,29.818365,256.18519598,244.308913836,3.20568,8.67060214404
 01/24  21:00:00,129.323917993,7.42588202516,0.0,0.0,80.527626,29.818365,260.407683758,248.540678377,3.20568,8.66132538082
 01/24  22:00:00,55.3201781953,0.0,0.0,0.0,15.863942322,29.242365,8.98757243971,0.0,3.20568,5.78189243971
 01/24  23:00:00,55.3632911826,0.0,0.0,0.0,15.863942322,29.242365,8.96812864536,0.0,3.20568,5.76244864536
 01/24  24:00:00,56.1530477631,0.0,0.0,0.0,15.863942322,29.242365,6.09432781029,0.0,3.20568,2.88864781029
 01/25  01:00:00,55.3891797938,0.0,0.0,0.0,15.863942322,29.242365,6.09069045566,0.0,3.20568,2.88501045566
 01/25  02:00:00,55.3864095806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  03:00:00,55.3815574485,0.0,0.0,0.0,15.863942322,29.242365,6.09077040652,0.0,3.20568,2.88509040652
 01/25  04:00:00,55.3775089207,0.0,0.0,0.0,15.863942322,29.242365,6.09058331331,0.0,3.20568,2.88490331331
 01/25  05:00:00,55.5881195383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.5710900444,0.0,0.0,0.0,15.863942322,29.242365,6.09066325603,0.0,3.20568,2.88498325603
 01/25  07:00:00,65.5322754587,7.42588202516,0.00331357939078,0.0,15.863942322,29.818365,459.757429222,453.666686162,3.20568,2.88506305954
 01/25  08:00:00,124.041595276,7.42588202516,0.000996064198916,0.0,80.527626,29.818365,364.834603844,358.739207901,3.20568,2.88971594281
 01/25  09:00:00,166.176699448,7.42588202516,0.0046072252761,0.0,80.527626,75.0917375,282.98359466,247.353877677,24.0426,11.5871169835
 01/25  10:00:00,166.106723825,7.42588202516,0.00282871444239,0.0,80.527626,75.0917375,260.822651975,216.34489438,24.0426,20.4351575953
 01/25  11:00:00,170.110961331,7.42588202516,0.00163038751899,0.0,80.527626,79.0911225,267.190449286,211.759550357,32.0568,23.3740989288
 01/25  12:00:00,170.86542838,7.42588202516,0.0,0.0,80.527626,79.0911225,246.888784515,191.388690438,32.0568,23.443294077
 01/25  13:00:00,170.106049584,7.42588202516,0.0,0.0,80.527626,79.0911225,246.411102496,184.985875191,32.0568,29.3684273057
 01/25  14:00:00,166.127435368,7.42588202516,0.0,0.0,80.527626,75.0917375,244.175060177,198.738769836,16.0284,29.4078903408
 01/25  15:00:00,166.243853622,7.42588202516,0.0,0.0,80.527626,75.0917375,243.898195144,207.429949905,16.0284,20.4398452389
 01/25  16:00:00,164.356533563,7.42588202516,0.0,0.0,80.527626,73.092045,243.381194145,216.784880195,3.20568,23.3906339497
 01/25  17:00:00,165.668426303,7.42588202516,0.0,0.0,80.527626,73.092045,229.600741089,223.50549988,3.20568,2.88956120897
 01/25  18:00:00,129.572182144,7.42588202516,0.0,0.0,80.527626,29.818365,268.834228512,262.73881751,3.20568,2.88973100151
 01/25  19:00:00,129.581904391,7.42588202516,0.0,0.0,80.527626,29.818365,293.051483309,284.069766842,3.20568,5.77603646665
 01/25  20:00:00,129.80336349,7.42588202516,0.0,0.0,80.527626,29.818365,305.257407352,290.498480752,3.20568,11.5532465998
 01/25  21:00:00,129.793555465,7.42588202516,0.0,0.0,80.527626,29.818365,304.122140347,295.134799223,3.20568,5.78166112411
 01/25  22:00:00,55.4518162875,0.0,0.0,0.0,15.863942322,29.242365,11.867359782,0.0,3.20568,8.66167978204
 01/25  23:00:00,55.3472197114,0.0,0.0,0.0,15.863942322,29.242365,6.09729104189,0.0,3.20568,2.89161104189
 01/25  24:00:00,56.1428640462,0.0,0.0,0.0,15.863942322,29.242365,8.96329935734,0.0,3.20568,5.75761935734
 01/26  01:00:00,55.3783581459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.377481555,0.0,0.0,0.0,15.863942322,29.242365,6.09071586725,0.0,3.20568,2.88503586725
 01/26  03:00:00,56.3341782443,0.957670097948,0.0,0.0,15.863942322,29.242365,6.75508193408,0.664283085769,3.20568,2.88511884831
 01/26  04:00:00,57.0559102455,1.67968693655,0.0,0.0,15.863942322,29.242365,4.76010647573,1.53442647573,3.20568,0.02
 01/26  05:00:00,56.9280627704,1.34374954924,0.0,0.0,15.863942322,29.242365,7.60967573127,1.5190635296,3.20568,2.88493220167
 01/26  06:00:00,57.2513753099,1.67968693655,0.0,0.0,15.863942322,29.242365,8.96727991214,2.87649522336,3.20568,2.88510468878
 01/26  07:00:00,66.1076709374,7.42588202516,0.00277456105002,0.0,15.863942322,29.818365,588.79848521,585.57280521,3.20568,0.02
 01/26  08:00:00,124.258278522,7.42588202516,0.0,0.0,80.527626,29.818365,457.382364065,448.417455148,3.20568,5.75922891678
 01/26  09:00:00,166.385405124,7.42588202516,0.00333812803614,0.0,80.527626,75.0917375,374.923667404,339.294272943,24.0426,11.5867944612
 01/26  10:00:00,166.373127608,7.42588202516,0.00205975847219,0.0,80.527626,75.0917375,339.816062129,295.337608566,24.0426,20.4358535636
 01/26  11:00:00,170.366643312,7.42588202516,0.0011669223976,0.0,80.527626,79.0911225,333.084023142,277.651728136,32.0568,23.3754950058
 01/26  12:00:00,171.117106146,7.42588202516,0.0,0.0,80.527626,79.0911225,302.592027393,247.090571694,32.0568,23.4446556988
 01/26  13:00:00,170.341374078,7.42588202516,0.0,0.0,80.527626,79.0911225,289.637590568,231.145859789,32.0568,26.4349307791
 01/26  14:00:00,166.358329117,7.42588202516,0.0,0.0,80.527626,75.0917375,287.233554113,241.795726633,16.0284,29.40942748
 01/26  15:00:00,166.357407642,7.42588202516,0.0,0.0,80.527626,75.0917375,283.242117162,243.85201645,16.0284,23.3617007117
 01/26  16:00:00,164.334642534,7.42588202516,0.0,0.0,80.527626,73.092045,272.066326404,248.39297367,3.20568,20.4676727341
 01/26  17:00:00,165.673184921,7.42588202516,0.0,0.0,80.527626,73.092045,274.680091875,265.715131202,3.20568,5.75928067222
 01/26  18:00:00,129.588964172,7.42588202516,0.0,0.0,80.527626,29.818365,316.565199722,310.469875294,3.20568,2.88964442816
 01/26  19:00:00,129.601341937,7.42588202516,0.0,0.0,80.527626,29.818365,337.085995072,328.104513148,3.20568,5.77580192359
 01/26  20:00:00,129.825923223,7.42588202516,0.0,0.0,80.527626,29.818365,347.478275392,335.602615691,3.20568,8.66997970141
 01/26  21:00:00,129.817501492,7.42588202516,0.0,0.0,80.527626,29.818365,352.373209053,340.506376268,3.20568,8.66115278513
 01/26  22:00:00,55.4368653387,0.0,0.0,0.0,15.863942322,29.242365,11.8680412079,0.0,3.20568,8.66236120791
 01/26  23:00:00,55.3330966788,0.0,0.0,0.0,15.863942322,29.242365,6.09732845248,0.0,3.20568,2.89164845248
 01/26  24:00:00,56.1325009013,0.0,0.0,0.0,15.863942322,29.242365,6.09441623298,0.0,3.20568,2.88873623298
 01/27  01:00:00,56.3123682153,0.942619447117,0.0,0.0,15.863942322,29.242365,6.79413311596,0.703520434029,3.20568,2.88493268193
 01/27  02:00:00,56.9386675788,1.56435215776,0.0,0.0,15.863942322,29.242365,7.67708652011,1.58629939759,3.20568,2.88510712252
 01/27  03:00:00,56.7121804942,1.34374954924,0.0,0.0,15.863942322,29.242365,4.96469538541,1.73901538541,3.20568,0.02
 01/27  04:00:00,57.0505089754,1.67968693655,0.0,0.0,15.863942322,29.242365,9.70594881366,3.61516725215,3.20568,2.88510156151
 01/27  05:00:00,57.9279196045,1.49575351043,0.0,0.0,15.863942322,29.242365,10.5360254634,4.44524950663,3.20568,2.88509595678
 01/27  06:00:00,59.7439628239,3.47621575785,0.0,0.0,15.863942322,29.242365,35.8959211615,29.8051068277,3.20568,2.88513433387
 01/27  07:00:00,66.5143045078,7.42588202516,0.00340234976713,0.0,15.863942322,29.818365,624.717827655,621.492147655,3.20568,0.02
 01/27  08:00:00,124.283650339,7.42588202516,0.000449025058443,0.0,80.527626,29.818365,442.078227146,433.113407952,3.20568,5.7591391942
 01/27  09:00:00,166.387342228,7.42588202516,0.00395503136906,0.0,80.527626,75.0917375,351.802717075,316.173789743,24.0426,11.586327332
 01/27  10:00:00,166.371952679,7.42588202516,0.00262511362051,0.0,80.527626,75.0917375,310.265035625,265.787133069,24.0426,20.4353025553
 01/27  11:00:00,170.365450256,7.42588202516,0.00144157789682,0.0,80.527626,79.0911225,295.231518082,242.718146353,32.0568,20.4565717296
 01/27  12:00:00,171.126484485,7.42588202516,0.0,0.0,80.527626,79.0911225,276.087775284,217.655166337,32.0568,26.3758089461
 01/27  13:00:00,170.36498549,7.42588202516,0.0,0.0,80.527626,79.0911225,267.218672389,208.727238438,32.0568,26.4346339511
 01/27  14:00:00,166.386253729,7.42588202516,0.0,0.0,80.527626,75.0917375,263.218583241,217.780946476,16.0284,29.4092367652
 01/27  15:00:00,166.374662333,7.42588202516,0.0,0.0,80.527626,75.0917375,250.927462019,214.455499663,16.0284,20.4435623555
 01/27  16:00:00,164.311384155,7.42588202516,0.0,0.0,80.527626,73.092045,239.188060555,212.591770867,3.20568,23.3906096879
 01/27  17:00:00,164.199205212,7.42588202516,0.0,0.0,80.527626,73.092045,219.948539423,213.853236515,3.20568,2.8896229074
 01/27  18:00:00,129.532530034,7.42588202516,0.0,0.0,80.527626,29.818365,253.825051661,244.859943328,3.20568,5.75942833301
 01/27  19:00:00,129.541741168,7.42588202516,0.0,0.0,80.527626,29.818365,267.721719351,258.740161745,3.20568,5.77587760608
 01/27  20:00:00,129.546346876,7.42588202516,0.0,0.0,80.527626,29.818365,274.205632154,262.331209487,3.20568,8.6687426674
 01/27  21:00:00,129.546087616,7.42588202516,0.0,0.0,80.527626,29.818365,276.122495406,264.254767994,3.20568,8.66204741193
 01/27  22:00:00,55.3097526017,0.0,0.0,0.0,15.863942322,29.242365,11.8671833632,0.0,3.20568,8.66150336324
 01/27  23:00:00,55.3565661808,0.0,0.0,0.0,15.863942322,29.242365,6.09692158096,0.0,3.20568,2.89124158096
 01/27  24:00:00,56.1498683715,0.0,0.0,0.0,15.863942322,29.242365,6.09446462084,0.0,3.20568,2.88878462084
 01/28  01:00:00,55.385150156,0.0,0.0,0.0,15.863942322,29.242365,6.08885748269,0.0,3.20568,2.88317748269
 01/28  02:00:00,55.3817494506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.3766982167,0.0,0.0,0.0,15.863942322,29.242365,6.08880381374,0.0,3.20568,2.88312381374
 01/28  04:00:00,55.3721576586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  05:00:00,55.5823390746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,56.5771310732,1.00781216193,0.0,0.0,15.863942322,29.242365,6.73742596661,0.648501489678,3.20568,2.88324447693
 01/28  07:00:00,57.2642660899,1.67968693655,0.0,0.0,15.863942322,29.242365,4.68162107717,1.45594107717,3.20568,0.02
 01/28  08:00:00,51.1438058245,1.34374954924,0.0,0.0,15.863942322,29.242365,7.20187176722,1.11291334104,3.20568,2.88327842618
 01/28  09:00:00,48.2939423416,1.34374954924,0.0,0.0,15.863942322,29.242365,4.2534547466,1.0277747466,3.20568,0.02
 01/28  10:00:00,48.6459315129,1.67968693655,0.0,0.0,15.863942322,29.242365,7.07220895658,0.981600486736,3.20568,2.88492846985
 01/28  11:00:00,48.2418932873,1.29111563437,0.0,0.0,15.863942322,29.242365,6.84171756962,0.750933055284,3.20568,2.88510451434
 01/28  12:00:00,49.1255583541,1.45908432803,0.0,0.0,15.863942322,29.242365,3.99426405239,0.768584052392,3.20568,0.02
 01/28  13:00:00,47.7731645861,0.854032456874,0.0,0.0,15.863942322,29.242365,6.5336997655,0.442919310104,3.20568,2.8851004554
 01/28  14:00:00,47.751380732,0.797276502469,0.0,0.0,15.863942322,29.242365,4.50966857894,0.39399714478,3.20568,0.909991434164
 01/28  15:00:00,46.9634164892,0.0,0.0,0.0,15.863942322,29.242365,5.19841513584,0.0,3.20568,1.99273513584
 01/28  16:00:00,46.9505969238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.8513636514,0.0,0.0,0.0,15.863942322,29.242365,6.08891372595,0.0,3.20568,2.88323372595
 01/28  18:00:00,56.4334853546,1.00781216193,0.0,0.0,15.863942322,29.242365,3.75545469617,0.529774696168,3.20568,0.02
 01/28  19:00:00,56.4309315643,1.00781216193,0.0,0.0,15.863942322,29.242365,6.82598795467,0.737040180656,3.20568,2.88326777401
 01/28  20:00:00,57.3182729135,1.67968693655,0.0,0.0,15.863942322,29.242365,5.20525724173,1.97957724173,3.20568,0.02
 01/28  21:00:00,56.9654309714,1.34374954924,0.0,0.0,15.863942322,29.242365,8.49241293628,2.40360618096,3.20568,2.88312675532
 01/28  22:00:00,58.4358319271,2.91886790015,0.0,0.0,15.863942322,29.242365,32.5568861011,29.3312061011,3.20568,0.02
 01/28  23:00:00,58.3534894011,2.99599083404,0.0,0.0,15.863942322,29.242365,44.3238379582,38.2349096866,3.20568,2.88324827165
 01/28  24:00:00,59.770255887,3.66237647831,0.0,0.0,15.863942322,29.242365,52.81196249,49.58628249,3.20568,0.02
 01/29  01:00:00,58.9451715744,3.57360588657,0.0,0.0,15.863942322,29.242365,54.523373737,51.297693737,3.20568,0.02
 01/29  02:00:00,59.8954382147,4.50500834851,0.0,0.0,15.863942322,29.242365,79.1830004654,73.0940548649,3.20568,2.88326560054
 01/29  03:00:00,58.979841252,3.60400667881,0.0,0.0,15.863942322,29.242365,64.649221519,61.423541519,3.20568,0.02
 01/29  04:00:00,59.8993642925,4.50500834851,0.0,0.0,15.863942322,29.242365,89.7811726785,83.6923497914,3.20568,2.88314288717
 01/29  05:00:00,59.1984281893,3.60400667881,0.0,0.0,15.863942322,29.242365,74.6388664379,71.4131864379,3.20568,0.02
 01/29  06:00:00,60.7194729807,5.12197953195,0.000710909400841,0.0,15.863942322,29.242365,97.9539978244,91.8650520757,3.20568,2.88326574869
 01/29  07:00:00,59.6397738126,4.04470038126,0.0,0.0,15.863942322,29.242365,79.6972354837,76.4715554837,3.20568,0.02
 01/29  08:00:00,53.1054611744,4.72535519974,0.0,0.0,15.863942322,29.242365,87.6011871156,81.5122499667,3.20568,2.88325714892
 01/29  09:00:00,49.543141174,2.61514418462,0.0,0.0,15.863942322,29.242365,44.0230421902,40.7973621902,3.20568,0.02
 01/29  10:00:00,49.7220954271,2.78118112641,0.0,0.0,15.863942322,29.242365,48.2267209129,42.1360526111,3.20568,2.88498830174
 01/29  11:00:00,49.4988300184,2.58293051284,0.0,0.0,15.863942322,29.242365,40.7916639165,34.7009090096,3.20568,2.88507490685
 01/29  12:00:00,49.3148086097,1.67968693655,0.0,0.0,15.863942322,29.242365,14.4486034008,11.2229234008,3.20568,0.02
 01/29  13:00:00,48.1782183518,1.29111563437,0.0,0.0,15.863942322,29.242365,11.5465244227,5.45568131455,3.20568,2.88516310817
 01/29  14:00:00,47.7645580262,0.839843468273,0.0,0.0,15.863942322,29.242365,8.9140673877,2.82322689538,3.20568,2.88516049232
 01/29  15:00:00,46.9370023117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9270245313,0.0,0.0,0.0,15.863942322,29.242365,6.08883758049,0.0,3.20568,2.88315758049
 01/29  17:00:00,47.4688634591,0.636785498042,0.0,0.0,15.863942322,29.242365,4.52027814894,1.29459814894,3.20568,0.02
 01/29  18:00:00,56.7549954818,1.34374954924,0.0,0.0,15.863942322,29.242365,11.4684418337,5.37948207863,3.20568,2.88327975509
 01/29  19:00:00,57.0309755579,1.6191230967,0.0,0.0,15.863942322,29.242365,16.8344257015,13.6087457015,3.20568,0.02
 01/29  20:00:00,58.5476339912,2.91886790015,0.0,0.0,15.863942322,29.242365,40.9112305728,37.6855505728,3.20568,0.02
 01/29  21:00:00,58.6104415304,2.99599083404,0.0,0.0,15.863942322,29.242365,56.2857798353,50.1968135482,3.20568,2.88328628711
 01/29  22:00:00,59.4781223955,3.93994406612,0.0,0.0,15.863942322,29.242365,88.8789742698,85.6532942698,3.20568,0.02
 01/29  23:00:00,59.564872273,4.1690709612,0.0,0.0,15.863942322,29.242365,116.727032025,110.638071229,3.20568,2.8832807968
 01/29  24:00:00,60.9684240267,4.82133147103,0.0,0.0,15.863942322,29.242365,116.254210578,113.028530578,3.20568,0.02
 01/30  01:00:00,60.5851486562,5.16063179173,0.0,0.0,15.863942322,29.242365,143.730663845,137.63985053,3.20568,2.88513331478
 01/30  02:00:00,60.0857661464,4.65607133261,0.0,0.0,15.863942322,29.242365,136.388407682,130.297586618,3.20568,2.88514106381
 01/30  03:00:00,60.6665701424,5.21571850454,0.0,0.0,15.863942322,29.242365,155.510907537,152.285227537,3.20568,0.02
 01/30  04:00:00,60.2655851506,4.82133147103,0.0,0.0,15.863942322,29.242365,141.021235828,134.930393602,3.20568,2.88516222571
 01/30  05:00:00,60.9472890703,5.27080521734,0.0,0.0,15.863942322,29.242365,159.68364664,153.592850144,3.20568,2.88511649536
 01/30  06:00:00,60.4783623376,4.82133147103,0.0,0.0,15.863942322,29.242365,141.579487657,138.353807657,3.20568,0.02
 01/30  07:00:00,66.3989261724,7.42588202516,0.0,0.0,15.863942322,29.818365,859.436631353,853.345786866,3.20568,2.88516448752
 01/30  08:00:00,123.760619862,7.42588202516,0.0,0.0,80.527626,29.818365,638.642817051,632.54765415,3.20568,2.88948290059
 01/30  09:00:00,166.56186305,7.42588202516,0.0,0.0,80.527626,75.0917375,508.941482307,470.418479284,24.0426,14.4804030229
 01/30  10:00:00,166.521072932,7.42588202516,0.0,0.0,80.527626,75.0917375,488.228822108,443.75176762,24.0426,20.4344544883
 01/30  11:00:00,170.476668193,7.42588202516,0.000847886904537,0.0,80.527626,79.0911225,470.793417529,418.280386178,32.0568,20.4562313507
 01/30  12:00:00,171.174648058,7.42588202516,0.0,0.0,80.527626,79.0911225,425.821893674,367.389406794,32.0568,26.37568688
 01/30  13:00:00,170.358764071,7.42588202516,0.0,0.0,80.527626,79.0911225,383.107300511,324.615380866,32.0568,26.4351196452
 01/30  14:00:00,166.366300261,7.42588202516,0.0,0.0,80.527626,75.0917375,368.262245222,322.819554388,16.0284,29.4142908346
 01/30  15:00:00,166.356851033,7.42588202516,0.0,0.0,80.527626,75.0917375,348.832819488,312.360126044,16.0284,20.4442934439
 01/30  16:00:00,164.340102084,7.42588202516,0.0,0.0,80.527626,73.092045,342.530459545,315.933980038,3.20568,23.3907995074
 01/30  17:00:00,164.285453655,7.42588202516,0.0,0.0,80.527626,73.092045,367.486911225,361.391551035,3.20568,2.88968018921
 01/30  18:00:00,129.659972933,7.42588202516,0.0,0.0,80.527626,29.818365,435.13099629,426.165932058,3.20568,5.75938423189
 01/30  19:00:00,129.689031518,7.42588202516,0.0,0.0,80.527626,29.818365,462.296372087,453.314627166,3.20568,5.77606492097
 01/30  20:00:00,129.929125941,7.42588202516,0.0,0.0,80.527626,29.818365,479.19336193,467.318589364,3.20568,8.66909256637
 01/30  21:00:00,129.942262982,7.42588202516,0.0,0.0,80.527626,29.818365,495.732196942,483.8640837,3.20568,8.66243324135
 01/30  22:00:00,55.4047594355,0.0,0.0,0.0,15.863942322,29.242365,11.8680695434,0.0,3.20568,8.66238954339
 01/30  23:00:00,56.3189237649,1.00781216193,0.0,0.0,15.863942322,29.242365,7.30251946796,1.20546793662,3.20568,2.89137153134
 01/30  24:00:00,57.8106202394,1.67968693655,0.0,0.0,15.863942322,29.242365,10.1099915535,4.01539744072,3.20568,2.88891411282
 01/31  01:00:00,58.5816239096,3.20416652489,0.0,0.0,15.863942322,29.242365,50.0711691968,43.9803548205,3.20568,2.88513437637
 01/31  02:00:00,59.9109554519,4.50500834851,0.0,0.0,15.863942322,29.242365,81.6710289813,75.5804950515,3.20568,2.88485392972
 01/31  03:00:00,59.0108552934,3.60400667881,0.0,0.0,15.863942322,29.242365,80.4969565304,77.2712765304,3.20568,0.02
 01/31  04:00:00,59.9670990367,4.50500834851,0.0,0.0,15.863942322,29.242365,132.084940009,125.994162938,3.20568,2.88509707066
 01/31  05:00:00,60.7928980211,4.26504723249,0.0,0.0,15.863942322,29.242365,131.926295415,125.835696967,3.20568,2.88491844863
 01/31  06:00:00,61.9481274517,5.51860386416,0.0,0.0,15.863942322,29.242365,184.342449417,181.116769417,3.20568,0.02
 01/31  07:00:00,66.7699320073,7.42588202516,0.0,0.0,15.863942322,29.818365,918.810691165,912.719897414,3.20568,2.88511375097
 01/31  08:00:00,123.979562621,7.42588202516,0.0,0.0,80.527626,29.818365,768.133646391,762.038472949,3.20568,2.88949344272
 01/31  09:00:00,166.774765073,7.42588202516,0.0,0.0,80.527626,75.0917375,651.854779877,613.331627144,24.0426,14.480552733
 01/31  10:00:00,166.612951174,7.42588202516,0.0,0.0,80.527626,75.0917375,618.746963485,574.269523957,24.0426,20.4348395285
 01/31  11:00:00,170.503292643,7.42588202516,0.0,0.0,80.527626,79.0911225,578.008500321,525.495206279,32.0568,20.4564940417
 01/31  12:00:00,171.20451187,7.42588202516,0.0,0.0,80.527626,79.0911225,521.196936222,462.7636683,32.0568,26.3764679226
 01/31  13:00:00,170.393317501,7.42588202516,0.0,0.0,80.527626,79.0911225,476.650779904,418.1579622,32.0568,26.4360177033
 01/31  14:00:00,166.398273802,7.42588202516,0.0,0.0,80.527626,75.0917375,454.663195108,409.223144848,16.0284,29.4116502596
 01/31  15:00:00,166.387487063,7.42588202516,0.0,0.0,80.527626,75.0917375,435.275475405,398.804319746,16.0284,20.4427556595
 01/31  16:00:00,164.365955584,7.42588202516,0.0,0.0,80.527626,73.092045,428.215589332,401.618238634,3.20568,23.3916706974
 01/31  17:00:00,164.335793052,7.42588202516,0.0,0.0,80.527626,73.092045,462.597434857,456.501965024,3.20568,2.88978983234
 01/31  18:00:00,129.741642139,7.42588202516,0.0,0.0,80.527626,29.818365,531.932885288,522.968099778,3.20568,5.75910550986
 01/31  19:00:00,129.794833463,7.42588202516,0.0,0.0,80.527626,29.818365,564.948251163,555.967190855,3.20568,5.77538030862
 01/31  20:00:00,129.842578432,7.42588202516,0.0,0.0,80.527626,29.818365,587.255730149,575.380574638,3.20568,8.66947551106
 01/31  21:00:00,129.890802819,7.42588202516,0.0,0.0,80.527626,29.818365,604.912807745,593.045366016,3.20568,8.66176172834
 01/31  22:00:00,55.9143822767,0.671874774618,0.0,0.0,15.863942322,29.242365,12.8300752845,0.961649097886,3.20568,8.6627461866
 01/31  23:00:00,57.4954988472,2.17482076372,0.0,0.0,15.863942322,29.242365,23.2971133755,17.1999293349,3.20568,2.89150404061
 01/31  24:00:00,60.584532272,4.41380597179,0.0,0.0,15.863942322,29.242365,78.8923844292,72.7981141393,3.20568,2.88859028986
 02/01  01:00:00,58.9971023131,3.60400667881,0.0,0.0,15.863942322,29.242365,70.7487818868,64.657944216,3.20568,2.88515767085
 02/01  02:00:00,59.9258673358,4.50500834851,0.0,0.0,15.863942322,29.242365,97.9343728227,91.8435515011,3.20568,2.88514132162
 02/01  03:00:00,58.9951621495,3.60400667881,0.0,0.0,15.863942322,29.242365,76.0486452817,72.8229652817,3.20568,0.02
 02/01  04:00:00,59.9195118197,4.50500834851,0.0,0.0,15.863942322,29.242365,102.672961565,96.5821566296,3.20568,2.88512493515
 02/01  05:00:00,59.2036443134,3.60400667881,0.0,0.0,15.863942322,29.242365,81.2740032092,75.1832704754,3.20568,2.8850527338
 02/01  06:00:00,60.7933716492,5.1660489022,0.0,0.0,15.863942322,29.242365,121.232154713,118.006474713,3.20568,0.02
 02/01  07:00:00,66.380948963,7.42588202516,0.0,0.0,15.863942322,29.818365,864.267010814,858.176185309,3.20568,2.88514550487
 02/01  08:00:00,123.622636271,7.42588202516,0.0,0.0,80.527626,29.818365,639.256940273,633.161627257,3.20568,2.88963301623
 02/01  09:00:00,166.485912203,7.42588202516,0.00114215762184,0.0,80.527626,75.0917375,475.802288278,437.279957371,24.0426,14.4797309068
 02/01  10:00:00,166.384211113,7.42588202516,0.00215435442308,0.0,80.527626,75.0917375,379.876088313,335.397353983,24.0426,20.4361343297
 02/01  11:00:00,170.384330623,7.42588202516,0.00110343062818,0.0,80.527626,79.0911225,356.48983461,303.97515211,32.0568,20.4578824995
 02/01  12:00:00,171.13483984,7.42588202516,0.0,0.0,80.527626,79.0911225,330.021890501,271.589214983,32.0568,26.3758755182
 02/01  13:00:00,170.358327434,7.42588202516,0.0,0.0,80.527626,79.0911225,304.53089244,246.037704049,32.0568,26.4363883904
 02/01  14:00:00,166.371315904,7.42588202516,0.0,0.0,80.527626,75.0917375,290.726939544,245.288337692,16.0284,29.4102018518
 02/01  15:00:00,166.36768514,7.42588202516,0.0,0.0,80.527626,75.0917375,279.101153765,242.62881181,16.0284,20.4439419553
 02/01  16:00:00,164.341730773,7.42588202516,0.0,0.0,80.527626,73.092045,276.247036323,249.64767558,3.20568,23.3936807428
 02/01  17:00:00,164.26384622,7.42588202516,0.0,0.0,80.527626,73.092045,297.809545687,288.844661469,3.20568,5.75920421787
 02/01  18:00:00,129.629853307,7.42588202516,0.0,0.0,80.527626,29.818365,367.642026208,361.546726009,3.20568,2.88962019881
 02/01  19:00:00,129.660546975,7.42588202516,0.0,0.0,80.527626,29.818365,415.386545741,406.405011207,3.20568,5.77585453439
 02/01  20:00:00,129.901757029,7.42588202516,0.0,0.0,80.527626,29.818365,446.734283093,434.858397802,3.20568,8.67020529091
 02/01  21:00:00,129.91547718,7.42588202516,0.0,0.0,80.527626,29.818365,468.624164536,456.757056578,3.20568,8.6614279571
 02/01  22:00:00,55.4104038792,0.0,0.0,0.0,15.863942322,29.242365,11.8684255386,0.0,3.20568,8.66274553861
 02/01  23:00:00,56.3243722871,1.00781216193,0.0,0.0,15.863942322,29.242365,7.25067240664,1.15323622753,3.20568,2.89175617911
 02/01  24:00:00,57.4734303699,1.34374954924,0.0,0.0,15.863942322,29.242365,9.09955563593,3.00503496012,3.20568,2.88884067581
 02/02  01:00:00,58.678762009,3.29226771948,0.0,0.0,15.863942322,29.242365,44.6994341416,38.6087296991,3.20568,2.88502444246
 02/02  02:00:00,59.4158930516,4.00384683272,0.0,0.0,15.863942322,29.242365,80.3114248811,74.2206267031,3.20568,2.88511817806
 02/02  03:00:00,59.3617786737,3.93994406612,0.0,0.0,15.863942322,29.242365,88.6301463578,82.5393230475,3.20568,2.88514331028
 02/02  04:00:00,59.6143502783,4.1690709612,0.0,0.0,15.863942322,29.242365,115.891615455,112.665935455,3.20568,0.02
 02/02  05:00:00,59.8224954573,4.16029091735,0.0,0.0,15.863942322,29.242365,118.959075017,112.868253482,3.20568,2.88514153417
 02/02  06:00:00,60.8041672983,5.10554507892,0.0,0.0,15.863942322,29.242365,161.471090645,155.380638102,3.20568,2.8847725429
 02/02  07:00:00,66.4106334425,7.42588202516,0.0,0.0,15.863942322,29.818365,849.971470739,846.745790739,3.20568,0.02
 02/02  08:00:00,123.742408623,7.42588202516,0.0,0.0,80.527626,29.818365,658.142266696,649.17750778,3.20568,5.75907891536
 02/02  09:00:00,166.542497931,7.42588202516,0.0,0.0,80.527626,75.0917375,502.198346314,466.568313882,24.0426,11.5874324315
 02/02  10:00:00,166.48735927,7.42588202516,0.00131935319047,0.0,80.527626,75.0917375,464.005724741,419.527686434,24.0426,20.4354383064
 02/02  11:00:00,170.389620104,7.42588202516,0.00238728535127,0.0,80.527626,79.0911225,408.308326347,355.792808717,32.0568,20.4587176299
 02/02  12:00:00,171.138291802,7.42588202516,0.0,0.0,80.527626,79.0911225,363.277838432,304.843152962,32.0568,26.3778854698
 02/02  13:00:00,170.356479321,7.42588202516,0.0,0.0,80.527626,79.0911225,332.717472767,274.223094471,32.0568,26.4375782964
 02/02  14:00:00,166.370799572,7.42588202516,0.0,0.0,80.527626,75.0917375,310.21002363,264.767921819,16.0284,29.4137018115
 02/02  15:00:00,166.364350297,7.42588202516,0.0,0.0,80.527626,75.0917375,284.185636979,244.795047127,16.0284,23.3621898526
