Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  16:00:00,164.334527989,7.42588202516,0.0,0.0,80.527626,73.092045,260.94783313,237.270855541,3.20568,20.4712975886
 02/02  17:00:00,164.234960305,7.42588202516,0.0,0.0,80.527626,73.092045,256.526467319,247.561209765,3.20568,5.75957755402
 02/02  18:00:00,129.580240941,7.42588202516,0.0,0.0,80.527626,29.818365,297.09562623,291.000473319,3.20568,2.88947291061
 02/02  19:00:00,129.586353245,7.42588202516,0.0,0.0,80.527626,29.818365,309.987888095,301.006553369,3.20568,5.77565472618
 02/02  20:00:00,129.804639903,7.42588202516,0.0,0.0,80.527626,29.818365,305.0900846,293.213079929,3.20568,8.67132467121
 02/02  21:00:00,129.794991454,7.42588202516,0.0,0.0,80.527626,29.818365,301.838360375,289.97014393,3.20568,8.6625364449
 02/02  22:00:00,55.4464123185,0.0,0.0,0.0,15.863942322,29.242365,11.8685978736,0.0,3.20568,8.66291787361
 02/02  23:00:00,55.3410427049,0.0,0.0,0.0,15.863942322,29.242365,6.09720256506,0.0,3.20568,2.89152256506
 02/02  24:00:00,56.1396527365,0.0,0.0,0.0,15.863942322,29.242365,8.96312793564,0.0,3.20568,5.75744793564
 02/03  01:00:00,55.3741034049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.3806330948,0.0,0.0,0.0,15.863942322,29.242365,6.09062557893,0.0,3.20568,2.88494557893
 02/03  03:00:00,55.3753363111,0.0,0.0,0.0,15.863942322,29.242365,6.09071873276,0.0,3.20568,2.88503873276
 02/03  04:00:00,55.3666998588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,57.4387817841,1.00781216193,0.0,0.0,15.863942322,29.242365,6.75388354045,0.663070501216,3.20568,2.88513303924
 02/03  06:00:00,57.9407605448,1.67968693655,0.0,0.0,15.863942322,29.242365,7.49615446713,1.40538254049,3.20568,2.88509192664
 02/03  07:00:00,66.293722925,7.42588202516,0.00352693796282,0.0,15.863942322,29.818365,536.28160302,533.05592302,3.20568,0.02
 02/03  08:00:00,122.744268034,7.42588202516,0.000457909594929,0.0,80.527626,29.818365,416.772829441,407.807950881,3.20568,5.75919856008
 02/03  09:00:00,166.181969417,7.42588202516,0.00754378708518,0.0,80.527626,75.0917375,282.577437381,246.947470795,24.0426,11.5873665859
 02/03  10:00:00,165.790723671,7.42588202516,0.00299394873689,0.0,80.527626,75.0917375,224.933756083,180.454043507,24.0426,20.4371125758
 02/03  11:00:00,169.62055585,7.42588202516,0.00162834273242,0.0,80.527626,79.0911225,215.352175479,159.91620799,32.0568,23.3791674895
 02/03  12:00:00,170.393423907,7.42588202516,0.0,0.0,80.527626,79.0911225,211.127349997,155.624014899,32.0568,23.4465350981
 02/03  13:00:00,169.824495386,7.42588202516,0.0,0.0,80.527626,79.0911225,238.041409809,176.60819437,32.0568,29.3764154386
 02/03  14:00:00,165.939012657,7.42588202516,0.0,0.0,80.527626,75.0917375,230.983483562,188.481312447,16.0284,26.4737711149
 02/03  15:00:00,165.933139591,7.42588202516,0.0,0.0,80.527626,75.0917375,223.745387407,184.354033868,16.0284,23.3629535396
 02/03  16:00:00,164.23654677,7.42588202516,0.0,0.0,80.527626,73.092045,236.211057766,209.611464479,3.20568,23.3939132866
 02/03  17:00:00,164.217772803,7.42588202516,0.0,0.0,80.527626,73.092045,211.784499472,205.689114441,3.20568,2.88970503043
 02/03  18:00:00,128.108565286,7.42588202516,0.0,0.0,80.527626,29.818365,238.963256651,232.868537057,3.20568,2.88903959411
 02/03  19:00:00,129.552121751,7.42588202516,0.0,0.0,80.527626,29.818365,270.490396259,258.631626519,3.20568,8.65308974034
 02/03  20:00:00,129.565740876,7.42588202516,0.0,0.0,80.527626,29.818365,287.373296236,275.498422959,3.20568,8.66919327652
 02/03  21:00:00,129.574851869,7.42588202516,0.0,0.0,80.527626,29.818365,299.593749681,290.606782444,3.20568,5.78128723768
 02/03  22:00:00,55.2921598221,0.0,0.0,0.0,15.863942322,29.242365,11.8684126344,0.0,3.20568,8.66273263435
 02/03  23:00:00,55.3437676775,0.0,0.0,0.0,15.863942322,29.242365,8.96845984168,0.0,3.20568,5.76277984168
 02/03  24:00:00,56.1432080018,0.0,0.0,0.0,15.863942322,29.242365,6.09435832301,0.0,3.20568,2.88867832301
 02/04  01:00:00,55.3765654069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.3774824605,0.0,0.0,0.0,15.863942322,29.242365,6.08887429802,0.0,3.20568,2.88319429802
 02/04  03:00:00,55.7092446815,0.335937387309,0.0,0.0,15.863942322,29.242365,3.45732705166,0.23164705166,3.20568,0.02
 02/04  04:00:00,56.7164857556,1.34374954924,0.0,0.0,15.863942322,29.242365,6.99771236745,0.908795999454,3.20568,2.883236368
 02/04  05:00:00,56.8613667235,1.27855683443,0.0,0.0,15.863942322,29.242365,4.23156131802,1.00588131802,3.20568,0.02
 02/04  06:00:00,57.2478800513,1.67968693655,0.0,0.0,15.863942322,29.242365,4.91693169905,1.69125169905,3.20568,0.02
 02/04  07:00:00,56.9213702509,1.34374954924,0.0,0.0,15.863942322,29.242365,7.6135751327,1.52461762545,3.20568,2.88327750725
 02/04  08:00:00,49.7093117974,1.34374954924,0.0,0.0,15.863942322,29.242365,4.59886250396,1.37318250396,3.20568,0.02
 02/04  09:00:00,47.6124026263,0.671874774618,0.0,0.0,15.863942322,29.242365,6.61878469477,0.529872999115,3.20568,2.88323169565
 02/04  10:00:00,46.9538445218,0.0,0.0,0.0,15.863942322,29.242365,6.09068918398,0.0,3.20568,2.88500918398
 02/04  11:00:00,46.9448041618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  12:00:00,47.6655774018,0.0,0.0,0.0,15.863942322,29.242365,6.09078317373,0.0,3.20568,2.88510317373
 02/04  13:00:00,46.923265892,0.0,0.0,0.0,15.863942322,29.242365,6.09060859531,0.0,3.20568,2.88492859531
 02/04  14:00:00,46.9621991376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9773160137,0.0,0.0,0.0,15.863942322,29.242365,6.088867991,0.0,3.20568,2.883187991
 02/04  16:00:00,46.9664118725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8684294996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,54.0116706625,0.0,0.0,0.0,15.863942322,29.242365,6.08882230101,0.0,3.20568,2.88314230101
 02/04  19:00:00,55.4362519216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6447007506,0.0,0.0,0.0,15.863942322,29.242365,6.08895144979,0.0,3.20568,2.88327144979
 02/04  21:00:00,56.6004092406,0.972722885351,0.0,0.0,15.863942322,29.242365,3.82658282745,0.600902827452,3.20568,0.02
 02/04  22:00:00,57.9208826887,2.40254249865,0.0,0.0,15.863942322,29.242365,25.0943615032,19.0054113799,3.20568,2.88327012329
 02/04  23:00:00,58.1492346273,2.78946067344,0.0,0.0,15.863942322,29.242365,39.2151477186,35.9894677186,3.20568,0.02
 02/04  24:00:00,59.8557636782,3.74498854255,0.0,0.0,15.863942322,29.242365,62.952730087,56.863764421,3.20568,2.88328566599
 02/05  01:00:00,58.9847795852,3.60400667881,0.0,0.0,15.863942322,29.242365,60.9980823577,57.7724023577,3.20568,0.02
 02/05  02:00:00,59.9154921828,4.50500834851,0.0,0.0,15.863942322,29.242365,94.3139171837,88.2251020145,3.20568,2.88313516923
 02/05  03:00:00,59.2244302389,3.82435353004,0.0,0.0,15.863942322,29.242365,84.4836219003,81.2579419003,3.20568,0.02
 02/05  04:00:00,60.7325927386,5.29825701293,0.0,0.0,15.863942322,29.242365,118.147958136,114.922278136,3.20568,0.02
 02/05  05:00:00,59.8788326597,4.26504723249,0.0,0.0,15.863942322,29.242365,93.9762087037,87.8876375841,3.20568,2.88289111958
 02/05  06:00:00,61.0014888785,5.38639575342,0.0,0.0,15.863942322,29.242365,108.682401587,105.456721587,3.20568,0.02
 02/05  07:00:00,59.8715520463,4.26504723249,0.0,0.0,15.863942322,29.242365,92.0467580183,85.9577872664,3.20568,2.88329075199
 02/05  08:00:00,53.5584783239,5.1660489022,0.0,0.0,15.863942322,29.242365,96.9222705831,93.6965905831,3.20568,0.02
 02/05  09:00:00,49.8921841916,2.96294041582,0.0,0.0,15.863942322,29.242365,53.8788952354,47.7880775339,3.20568,2.88513770154
 02/05  10:00:00,50.0680032017,3.12539806075,0.0,0.0,15.863942322,29.242365,54.8858474833,48.7950040228,3.20568,2.88516346051
 02/05  11:00:00,49.7255614515,2.79991964855,0.0,0.0,15.863942322,29.242365,42.5282130369,39.3025330369,3.20568,0.02
 02/05  12:00:00,51.0252823196,3.37487978372,0.0,0.0,15.863942322,29.242365,51.5117469004,45.4210773149,3.20568,2.8849895855
 02/05  13:00:00,49.6978005769,2.79991964855,0.0,0.0,15.863942322,29.242365,41.4853670231,35.3946012178,3.20568,2.88508580526
 02/05  14:00:00,50.0354169279,3.09950623626,0.0,0.0,15.863942322,29.242365,36.7191617331,33.4934817331,3.20568,0.02
 02/05  15:00:00,47.2642942826,0.335937387309,0.0,0.0,15.863942322,29.242365,7.88891483653,1.79994231201,3.20568,2.88329252452
 02/05  16:00:00,46.9149282107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.8178124842,0.0,0.0,0.0,15.863942322,29.242365,6.08883973947,0.0,3.20568,2.88315973947
 02/05  18:00:00,55.2029280716,1.2391809636,0.0,0.0,15.863942322,29.242365,22.536313225,19.310633225,3.20568,0.02
 02/05  19:00:00,56.9892546489,1.58884117678,0.0,0.0,15.863942322,29.242365,19.0651070721,12.9761373946,3.20568,2.88328967747
 02/05  20:00:00,58.5383878214,2.91886790015,0.0,0.0,15.863942322,29.242365,34.7337080558,31.5080280558,3.20568,0.02
 02/05  21:00:00,58.4649456555,2.8583040603,0.0,0.0,15.863942322,29.242365,46.2231246217,40.1341992706,3.20568,2.88324535115
 02/05  22:00:00,59.4629040356,3.93994406612,0.0,0.0,15.863942322,29.242365,73.4156906283,70.1900106283,3.20568,0.02
 02/05  23:00:00,59.5434180284,4.1690709612,0.0,0.0,15.863942322,29.242365,91.3411353754,88.1154553754,3.20568,0.02
 02/05  24:00:00,60.8865376049,4.74788252062,0.0,0.0,15.863942322,29.242365,114.015562336,107.926623616,3.20568,2.88325871939
 02/06  01:00:00,60.5824612014,5.16063179173,0.0,0.0,15.863942322,29.242365,147.518194827,141.427357709,3.20568,2.88515711799
 02/06  02:00:00,60.1425564753,4.71115804542,0.0,0.0,15.863942322,29.242365,139.692233786,136.466553786,3.20568,0.02
 02/06  03:00:00,60.7281008852,5.27080521734,0.0,0.0,15.863942322,29.242365,167.565282854,161.474457465,3.20568,2.88514538933
 02/06  04:00:00,60.2776557868,4.82133147103,0.0,0.0,15.863942322,29.242365,152.40764362,146.316816712,3.20568,2.88514690777
 02/06  05:00:00,61.3125126739,5.61970066713,0.0,0.0,15.863942322,29.242365,178.383243333,175.157563333,3.20568,0.02
 02/06  06:00:00,60.7374609477,5.10044783086,0.0,0.0,15.863942322,29.242365,162.688071016,156.59721551,3.20568,2.88517550599
 02/06  07:00:00,66.3899414572,7.42588202516,0.0,0.0,15.863942322,29.818365,846.514220907,840.423404867,3.20568,2.88513604
 02/06  08:00:00,123.755859533,7.42588202516,0.0,0.0,80.527626,29.818365,621.118732115,615.023347442,3.20568,2.88970467319
 02/06  09:00:00,166.53009524,7.42588202516,0.0043821471655,0.0,80.527626,75.0917375,458.53055101,422.900024504,24.0426,11.5879265058
 02/06  10:00:00,166.399350771,7.42588202516,0.00250772394999,0.0,80.527626,75.0917375,380.606631128,336.125423025,24.0426,20.4386081034
 02/06  11:00:00,170.361026997,7.42588202516,0.00296840568201,0.0,80.527626,79.0911225,328.032301094,272.596275494,32.0568,23.3792255995
 02/06  12:00:00,171.106003501,7.42588202516,0.0,0.0,80.527626,79.0911225,273.91317931,215.477429791,32.0568,26.3789495187
 02/06  13:00:00,170.388781062,7.47500583272,0.0,0.0,80.527626,79.0911225,250.53043721,192.033669145,32.0568,26.4399680649
 02/06  14:00:00,166.630803474,7.69913397358,0.0,0.0,80.527626,75.0917375,248.598732351,203.158182754,16.0284,29.4121495973
 02/06  15:00:00,166.580310229,7.64915457431,0.0,0.0,80.527626,75.0917375,237.257890628,200.786618209,16.0284,20.4428724195
 02/06  16:00:00,164.680227267,7.77090801727,0.0,0.0,80.527626,73.092045,230.514845935,203.913396328,3.20568,23.3957696063
 02/06  17:00:00,164.164235747,7.42588202516,0.0,0.0,80.527626,73.092045,199.875178157,193.779856308,3.20568,2.88964184882
 02/06  18:00:00,128.038771405,7.42588202516,0.0,0.0,80.527626,29.818365,212.681933224,203.716907826,3.20568,5.75934539784
 02/06  19:00:00,129.539900818,7.42588202516,0.0,0.0,80.527626,29.818365,244.059410843,235.078121495,3.20568,5.77560934787
 02/06  20:00:00,129.760808362,7.42588202516,0.0,0.0,80.527626,29.818365,270.362091378,258.485593518,3.20568,8.67081786001
 02/06  21:00:00,129.75714674,7.42588202516,0.0,0.0,80.527626,29.818365,280.677862251,268.809210766,3.20568,8.66297148498
 02/06  22:00:00,55.4490383184,0.0,0.0,0.0,15.863942322,29.242365,8.98700222666,0.0,3.20568,5.78132222666
 02/06  23:00:00,55.3463588696,0.0,0.0,0.0,15.863942322,29.242365,8.96864521367,0.0,3.20568,5.76296521367
 02/06  24:00:00,56.1439597292,0.0,0.0,0.0,15.863942322,29.242365,6.09443291595,0.0,3.20568,2.88875291595
 02/07  01:00:00,55.3771888866,0.0,0.0,0.0,15.863942322,29.242365,6.09069937808,0.0,3.20568,2.88501937808
 02/07  02:00:00,55.3759678425,0.0,0.0,0.0,15.863942322,29.242365,6.09079585123,0.0,3.20568,2.88511585123
 02/07  03:00:00,57.0553906349,1.67968693655,0.0,0.0,15.863942322,29.242365,4.22869782605,1.00301782605,3.20568,0.02
 02/07  04:00:00,56.7127719656,1.34374954924,0.0,0.0,15.863942322,29.242365,7.16958743213,1.07878307872,3.20568,2.88512435341
 02/07  05:00:00,58.6326193752,2.19601233805,0.0,0.0,15.863942322,29.242365,21.3786489316,15.2877927792,3.20568,2.88517615234
 02/07  06:00:00,59.7113317783,3.43994001403,0.0,0.0,15.863942322,29.242365,46.2235265572,42.9978465572,3.20568,0.02
 02/07  07:00:00,66.5606407592,7.42588202516,0.0,0.0,15.863942322,29.818365,650.867643467,644.776825235,3.20568,2.88513823135
 02/07  08:00:00,122.898453566,7.42588202516,0.000387892933498,0.0,80.527626,29.818365,469.669359564,463.573800984,3.20568,2.88987858011
 02/07  09:00:00,166.380369592,7.42588202516,0.00557211090431,0.0,80.527626,75.0917375,365.697578498,327.174531622,24.0426,14.4804468752
 02/07  10:00:00,166.370079231,7.42588202516,0.00235960809319,0.0,80.527626,75.0917375,313.087261484,268.609086488,24.0426,20.4355749955
 02/07  11:00:00,170.360456618,7.42588202516,0.00334666699923,0.0,80.527626,79.0911225,287.101449638,234.586785859,32.0568,20.4578637792
 02/07  12:00:00,170.955996042,7.42588202516,0.0,0.0,80.527626,79.0911225,248.559391578,190.123777625,32.0568,26.3788139531
 02/07  13:00:00,169.933024017,7.42588202516,0.0,0.0,80.527626,79.0911225,235.692244024,177.196231445,32.0568,26.4392125785
 02/07  14:00:00,165.946120057,7.42588202516,0.0,0.0,80.527626,75.0917375,234.846827054,189.406320134,16.0284,29.41210692
 02/07  15:00:00,165.941058074,7.42588202516,0.0,0.0,80.527626,75.0917375,222.107654419,185.633983298,16.0284,20.4452711205
 02/07  16:00:00,164.113871656,7.42588202516,0.0,0.0,80.527626,73.092045,229.531241864,202.929923738,3.20568,23.395638126
 02/07  17:00:00,164.223226368,7.42588202516,0.0,0.0,80.527626,73.092045,215.343134495,206.377985492,3.20568,5.75946900375
 02/07  18:00:00,128.11393012,7.42588202516,0.0,0.0,80.527626,29.818365,247.297872864,241.202431239,3.20568,2.88976162537
 02/07  19:00:00,129.562325775,7.42588202516,0.0,0.0,80.527626,29.818365,289.673350428,280.691468291,3.20568,5.77620213679
 02/07  20:00:00,129.579022119,7.42588202516,0.0,0.0,80.527626,29.818365,317.045332225,305.168837149,3.20568,8.67081507613
 02/07  21:00:00,129.595297661,7.42588202516,0.0,0.0,80.527626,29.818365,340.631596513,328.763853227,3.20568,8.6620632869
 02/07  22:00:00,55.2841768705,0.0,0.0,0.0,15.863942322,29.242365,11.8689123368,0.0,3.20568,8.66323233678
 02/07  23:00:00,55.3362755906,0.0,0.0,0.0,15.863942322,29.242365,6.09704954253,0.0,3.20568,2.89136954253
 02/07  24:00:00,57.1440394372,1.00781216193,0.0,0.0,15.863942322,29.242365,9.80165315966,0.838520200237,3.20568,5.75745295942
 02/08  01:00:00,57.0554856233,1.67968693655,0.0,0.0,15.863942322,29.242365,5.35353036156,2.12785036156,3.20568,0.02
 02/08  02:00:00,56.7161774121,1.34374954924,0.0,0.0,15.863942322,29.242365,8.85663019859,2.76579850165,3.20568,2.88515169694
 02/08  03:00:00,59.4085945231,4.01594604671,0.0,0.0,15.863942322,29.242365,55.9733105909,49.8824732473,3.20568,2.88515734356
 02/08  04:00:00,58.9948198593,3.60400667881,0.0,0.0,15.863942322,29.242365,58.5874259186,55.3617459186,3.20568,0.02
 02/08  05:00:00,60.1450534848,4.50500834851,0.0,0.0,15.863942322,29.242365,94.3656654533,88.2750001171,3.20568,2.88498533626
 02/08  06:00:00,59.2127451941,3.60400667881,0.0,0.0,15.863942322,29.242365,85.2196287469,79.1288664316,3.20568,2.88508231526
 02/08  07:00:00,66.3778683437,7.42588202516,0.0,0.0,15.863942322,29.818365,812.834602813,809.608922813,3.20568,0.02
 02/08  08:00:00,122.002880454,7.42588202516,0.0,0.0,80.527626,29.818365,600.133014428,591.16772057,3.20568,5.75961385805
 02/08  09:00:00,166.470246861,7.42588202516,0.00120978797275,0.0,80.527626,75.0917375,454.376256734,418.74494747,24.0426,11.5887092638
 02/08  10:00:00,166.396615669,7.42588202516,0.00194257186228,0.0,80.527626,75.0917375,390.350942417,345.870064127,24.0426,20.4382782899
 02/08  11:00:00,170.366731847,7.42588202516,0.00262191036721,0.0,80.527626,79.0911225,351.830685129,296.394445347,32.0568,23.3794397821
 02/08  12:00:00,171.125442825,7.42588202516,0.0,0.0,80.527626,79.0911225,311.313296769,255.806250206,32.0568,23.4502465626
 02/08  13:00:00,170.355194309,7.42588202516,0.0,0.0,80.527626,79.0911225,300.274200762,238.839652848,32.0568,29.3777479138
 02/08  14:00:00,166.371844252,7.42588202516,0.0,0.0,80.527626,75.0917375,288.710043511,245.446749588,16.0284,27.2348939227
 02/08  15:00:00,166.368193141,7.42588202516,0.0,0.0,80.527626,75.0917375,276.811038516,238.173689562,16.0284,22.6089489546
 02/08  16:00:00,164.339272087,7.42588202516,0.0,0.0,80.527626,73.092045,259.05459923,232.453238656,3.20568,23.3956805742
 02/08  17:00:00,164.229671984,7.42588202516,0.0,0.0,80.527626,73.092045,236.49351653,230.397993122,3.20568,2.88984340813
 02/08  18:00:00,128.139485737,7.42588202516,0.0,0.0,80.527626,29.818365,272.054630487,265.959423006,3.20568,2.8895274805
 02/08  19:00:00,129.580948134,7.42588202516,0.0,0.0,80.527626,29.818365,294.153013065,282.293746569,3.20568,8.65358649616
 02/08  20:00:00,129.802551957,7.42588202516,0.0,0.0,80.527626,29.818365,299.589671768,287.714232339,3.20568,8.66975942968
 02/08  21:00:00,129.788912806,7.42588202516,0.0,0.0,80.527626,29.818365,294.305466394,285.318104966,3.20568,5.78168142791
 02/08  22:00:00,55.4535901452,0.0,0.0,0.0,15.863942322,29.242365,11.8679733171,0.0,3.20568,8.6622933171
 02/08  23:00:00,55.3481426476,0.0,0.0,0.0,15.863942322,29.242365,8.96885481948,0.0,3.20568,5.76317481948
 02/08  24:00:00,56.1497138602,0.0,0.0,0.0,15.863942322,29.242365,6.09455600107,0.0,3.20568,2.88887600107
 02/09  01:00:00,55.3965350647,0.0,0.0,0.0,15.863942322,29.242365,6.09071492146,0.0,3.20568,2.88503492146
 02/09  02:00:00,55.4062240643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4005244955,0.0,0.0,0.0,15.863942322,29.242365,6.09081243624,0.0,3.20568,2.88513243624
 02/09  04:00:00,55.3923859011,0.0,0.0,0.0,15.863942322,29.242365,6.09064095302,0.0,3.20568,2.88496095302
 02/09  05:00:00,55.6034448906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.5869627902,0.0,0.0,0.0,15.863942322,29.242365,6.09073851504,0.0,3.20568,2.88505851504
 02/09  07:00:00,65.059878573,7.42588202516,0.00427196692738,0.0,15.863942322,29.818365,419.923942008,413.833106075,3.20568,2.88515593286
 02/09  08:00:00,120.792549088,7.42588202516,0.000994779861694,0.0,80.527626,29.818365,347.285869509,341.190592958,3.20568,2.88959655071
 02/09  09:00:00,165.776169951,7.42588202516,0.0074126886741,0.0,80.527626,75.0917375,253.898134275,218.265756827,24.0426,11.5897774483
 02/09  10:00:00,165.709754313,7.42588202516,0.00293785443258,0.0,80.527626,75.0917375,225.270863531,180.790049783,24.0426,20.4382137474
 02/09  11:00:00,169.682937289,7.47518791347,0.00164133952119,0.0,80.527626,79.0911225,217.868843863,162.433091494,32.0568,23.3789523691
 02/09  12:00:00,170.862234547,7.95382173637,0.0,0.0,80.527626,79.0911225,195.677788743,137.242134585,32.0568,26.3788541588
 02/09  13:00:00,170.75061211,8.56464022266,0.0,0.0,80.527626,79.0911225,199.600230584,141.103363351,32.0568,26.4400672335
 02/09  14:00:00,167.130821991,9.03056235157,0.0,0.0,80.527626,75.0917375,177.022012726,131.581093449,16.0284,29.4125192778
 02/09  15:00:00,167.567917293,9.40282093783,0.0,0.0,80.527626,75.0917375,191.625710929,155.153680925,16.0284,20.4436300042
 02/09  16:00:00,165.467497594,9.22520798674,0.0,0.0,80.527626,73.092045,200.818025074,174.216160487,3.20568,23.3961845868
 02/09  17:00:00,163.779964035,7.68094516076,0.0,0.0,80.527626,73.092045,171.870247683,165.774910247,3.20568,2.88965743541
 02/09  18:00:00,127.56929879,7.42588202516,0.0,0.0,80.527626,29.818365,194.785438585,185.820376523,3.20568,5.75938206235
 02/09  19:00:00,129.100406976,7.42588202516,0.0,0.0,80.527626,29.818365,194.658655899,185.677308352,3.20568,5.7756675466
 02/09  20:00:00,129.318634173,7.42588202516,0.0,0.0,80.527626,29.818365,198.457693364,186.580933988,3.20568,8.67107937594
 02/09  21:00:00,129.309032743,7.42588202516,0.0,0.0,80.527626,29.818365,205.225460872,193.356680524,3.20568,8.66310034837
 02/09  22:00:00,55.490465557,0.0,0.0,0.0,15.863942322,29.242365,9.2705142222,0.0,3.20568,6.0648342222
 02/09  23:00:00,55.3882667906,0.0,0.0,0.0,15.863942322,29.242365,8.68608000048,0.0,3.20568,5.48040000048
 02/09  24:00:00,56.170702531,0.0,0.0,0.0,15.863942322,29.242365,6.0944753723,0.0,3.20568,2.8887953723
 02/10  01:00:00,55.4104421935,0.0,0.0,0.0,15.863942322,29.242365,6.09074009012,0.0,3.20568,2.88506009012
 02/10  02:00:00,55.411623973,0.0,0.0,0.0,15.863942322,29.242365,6.09083798485,0.0,3.20568,2.88515798485
 02/10  03:00:00,55.40596111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.4008770374,0.0,0.0,0.0,15.863942322,29.242365,6.09066684052,0.0,3.20568,2.88498684052
 02/10  05:00:00,56.4592842697,0.0,0.0,0.0,15.863942322,29.242365,6.09076477944,0.0,3.20568,2.88508477944
 02/10  06:00:00,56.286773934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,65.2514664974,7.42588202516,0.00259674480815,0.0,15.863942322,29.818365,385.41542186,379.324557573,3.20568,2.88518428673
 02/10  08:00:00,120.591302858,7.42588202516,0.00105915393415,0.0,80.527626,29.818365,300.495215529,294.400109875,3.20568,2.88942565406
 02/10  09:00:00,165.691569594,7.42588202516,0.00712325715703,0.0,80.527626,75.0917375,250.004012183,211.480604257,24.0426,14.4808079259
 02/10  10:00:00,165.713163806,7.42588202516,0.002993382129,0.0,80.527626,75.0917375,227.280442294,182.801569291,24.0426,20.4362730021
 02/10  11:00:00,169.82274116,7.58280500445,0.00174477944024,0.0,80.527626,79.0911225,217.677192814,165.161906917,32.0568,20.4584858966
 02/10  12:00:00,171.157611267,8.20759768386,0.0,0.0,80.527626,79.0911225,199.462881626,141.026477099,32.0568,26.379604527
 02/10  13:00:00,170.939915989,8.72986080018,0.0,0.0,80.527626,79.0911225,200.729001985,142.232927806,32.0568,26.4392741791
 02/10  14:00:00,167.462100504,9.09687322023,0.0,0.0,80.527626,75.0917375,225.247364583,179.80526547,16.0284,29.413699113
 02/10  15:00:00,167.662562067,9.20598658069,0.0,0.0,80.527626,75.0917375,223.742797484,184.34938188,16.0284,23.3650156039
 02/10  16:00:00,165.234747745,8.73085999149,0.0,0.0,80.527626,73.092045,217.01574881,193.338306009,3.20568,20.4717628008
 02/10  17:00:00,163.8820581,7.55182970663,0.0,0.0,80.527626,73.092045,186.895122122,177.929824689,3.20568,5.7596174332
 02/10  18:00:00,127.673781069,7.42588202516,0.0,0.0,80.527626,29.818365,187.495873505,181.400775998,3.20568,2.88941750715
 02/10  19:00:00,129.304344179,7.42588202516,0.0,0.0,80.527626,29.818365,208.907272288,199.925982291,3.20568,5.77560999659
 02/10  20:00:00,129.535457644,7.42588202516,0.0,0.0,80.527626,29.818365,224.277063921,212.400031348,3.20568,8.67135257284
 02/10  21:00:00,129.539023681,7.42588202516,0.0,0.0,80.527626,29.818365,237.731511697,225.863230541,3.20568,8.6626011555
 02/10  22:00:00,55.3132703837,0.0,0.0,0.0,15.863942322,29.242365,11.8687214639,0.0,3.20568,8.66304146389
 02/10  23:00:00,55.3646914556,0.0,0.0,0.0,15.863942322,29.242365,6.09722929637,0.0,3.20568,2.89154929637
 02/10  24:00:00,56.1601178297,0.0,0.0,0.0,15.863942322,29.242365,8.9631839093,0.0,3.20568,5.7575039093
 02/11  01:00:00,55.3949201597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.3946673914,0.0,0.0,0.0,15.863942322,29.242365,6.08881205422,0.0,3.20568,2.88313205422
 02/11  03:00:00,55.3881543925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.3819596029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.5903436079,0.0,0.0,0.0,15.863942322,29.242365,6.08894513033,0.0,3.20568,2.88326513033
 02/11  06:00:00,56.5832417698,1.00781216193,0.0,0.0,15.863942322,29.242365,3.64175029876,0.41607029876,3.20568,0.02
 02/11  07:00:00,56.9316944748,1.34374954924,0.0,0.0,15.863942322,29.242365,6.89445643138,0.805553432986,3.20568,2.88322299839
 02/11  08:00:00,47.9512470658,1.00781216193,0.0,0.0,15.863942322,29.242365,3.76160976141,0.535929761409,3.20568,0.02
 02/11  09:00:00,48.2880977127,1.34374954924,0.0,0.0,15.863942322,29.242365,6.78180848794,0.692947602764,3.20568,2.88318088517
 02/11  10:00:00,47.2987381935,0.335937387309,0.0,0.0,15.863942322,29.242365,3.3517121133,0.126032113298,3.20568,0.02
 02/11  11:00:00,46.954151958,0.0,0.0,0.0,15.863942322,29.242365,6.09083279196,0.0,3.20568,2.88515279196
 02/11  12:00:00,47.6715346241,0.0,0.0,0.0,15.863942322,29.242365,6.09066188779,0.0,3.20568,2.88498188779
 02/11  13:00:00,46.9292460515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9676662488,0.0,0.0,0.0,15.863942322,29.242365,6.08887623339,0.0,3.20568,2.88319623339
 02/11  15:00:00,46.9820514357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.971652544,0.0,0.0,0.0,15.863942322,29.242365,6.08883419076,0.0,3.20568,2.88315419076
 02/11  17:00:00,46.87405955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,52.5883561123,0.0,0.0,0.0,15.863942322,29.242365,6.08896723049,0.0,3.20568,2.88328723049
 02/11  19:00:00,55.4426269021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6512604699,0.0,0.0,0.0,15.863942322,29.242365,6.0889251094,0.0,3.20568,2.8832451094
 02/11  21:00:00,55.6308951351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,57.0277325604,1.51171824289,0.0,0.0,15.863942322,29.242365,7.05198436244,0.963101371137,3.20568,2.8832029913
 02/11  23:00:00,57.9416931024,2.58293051284,0.0,0.0,15.863942322,29.242365,30.0536370473,26.8279570473,3.20568,0.02
 02/11  24:00:00,59.7459928868,3.64172346225,0.0,0.0,15.863942322,29.242365,48.4102173484,45.1845373484,3.20568,0.02
 02/12  01:00:00,58.3520187053,2.99599083404,0.0,0.0,15.863942322,29.242365,46.3037431472,40.2147848433,3.20568,2.88327830386
 02/12  02:00:00,59.5242918525,4.15033243906,0.0,0.0,15.863942322,29.242365,60.2848802652,57.0592002652,3.20568,0.02
 02/12  03:00:00,58.9470482425,3.57360588657,0.0,0.0,15.863942322,29.242365,59.7075624807,53.6185876302,3.20568,2.88329485047
 02/12  04:00:00,59.9000560918,4.50500834851,0.0,0.0,15.863942322,29.242365,80.0517627326,76.8260827326,3.20568,0.02
 02/12  05:00:00,59.3339631888,3.73621478954,0.0,0.0,15.863942322,29.242365,75.7881056033,69.6991734339,3.20568,2.88325216936
 02/12  06:00:00,60.8191252022,5.21011827244,0.0,0.0,15.863942322,29.242365,100.133425899,96.9077458992,3.20568,0.02
 02/12  07:00:00,59.9192113373,4.30911660274,0.0,0.0,15.863942322,29.242365,93.4626520945,87.3736736867,3.20568,2.8832984078
 02/12  08:00:00,52.1353428147,5.1660489022,0.0,0.0,15.863942322,29.242365,100.299753955,97.0740739552,3.20568,0.02
 02/12  09:00:00,49.9706626857,3.03894239641,0.0,0.0,15.863942322,29.242365,57.1106846754,51.0200211128,3.20568,2.88498356255
 02/12  10:00:00,48.618411405,1.67968693655,0.0,0.0,15.863942322,29.242365,18.7152511206,15.4895711206,3.20568,0.02
 02/12  11:00:00,48.2637674741,1.34374954924,0.0,0.0,15.863942322,29.242365,13.6806149584,7.58985303304,3.20568,2.88508192531
 02/12  12:00:00,49.0977827256,1.45908432803,0.0,0.0,15.863942322,29.242365,11.776231129,5.68536922514,3.20568,2.88518190385
 02/12  13:00:00,47.3354408743,0.441205217039,0.0,0.0,15.863942322,29.242365,7.15021108268,1.05952151581,3.20568,2.88500956686
 02/12  14:00:00,46.9425579035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,46.964829462,0.0,0.0,0.0,15.863942322,29.242365,6.08889122086,0.0,3.20568,2.88321122086
 02/12  16:00:00,46.9576149428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8634930578,0.0,0.0,0.0,15.863942322,29.242365,6.08884930592,0.0,3.20568,2.88316930592
 02/12  18:00:00,52.5751966796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4281042894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.6401023345,0.0,0.0,0.0,15.863942322,29.242365,6.08898248774,0.0,3.20568,2.88330248774
 02/12  21:00:00,55.6235868241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.5077882663,0.0,0.0,0.0,15.863942322,29.242365,6.08894052002,0.0,3.20568,2.88326052002
 02/12  23:00:00,56.6984175348,1.34374954924,0.0,0.0,15.863942322,29.242365,5.95845253841,2.73277253841,3.20568,0.02
 02/12  24:00:00,57.4379983272,1.34374954924,0.0,0.0,15.863942322,29.242365,9.41415701923,3.32579237678,3.20568,2.88268464246
 02/13  01:00:00,56.6965767593,1.34374954924,0.0,0.0,15.863942322,29.242365,7.62728880288,4.40160880288,3.20568,0.02
 02/13  02:00:00,57.0346776161,1.67968693655,0.0,0.0,15.863942322,29.242365,13.3484153453,7.25763637004,3.20568,2.88509897524
 02/13  03:00:00,56.6959094698,1.34374954924,0.0,0.0,15.863942322,29.242365,12.7146819454,6.62393891515,3.20568,2.88506303027
 02/13  04:00:00,57.034040457,1.67968693655,0.0,0.0,15.863942322,29.242365,15.6253915061,9.53468581418,3.20568,2.88502569195
 02/13  05:00:00,57.8728809382,2.30755696537,0.0,0.0,15.863942322,29.242365,24.8029942432,21.5773142432,3.20568,0.02
 02/13  06:00:00,58.3367329274,2.78118112641,0.0,0.0,15.863942322,29.242365,34.0750303201,27.9842261805,3.20568,2.88512413958
 02/13  07:00:00,66.1053113268,7.42588202516,0.00269942893643,0.0,15.863942322,29.818365,742.89523681,736.804603332,3.20568,2.8849534776
 02/13  08:00:00,121.387798578,7.42588202516,0.0,0.0,80.527626,29.818365,418.359259516,412.263678089,3.20568,2.88990142725
 02/13  09:00:00,166.380038952,7.42588202516,0.00583059968419,0.0,80.527626,75.0917375,338.808522513,303.176911902,24.0426,11.5890106105
 02/13  10:00:00,166.371541378,7.42588202516,0.00257517731258,0.0,80.527626,75.0917375,298.866613815,254.385780696,24.0426,20.4382331191
 02/13  11:00:00,170.360620981,7.42588202516,0.00148617047356,0.0,80.527626,79.0911225,287.857683488,232.423180721,32.0568,23.3777027665
 02/13  12:00:00,171.120904282,7.42588202516,0.0,0.0,80.527626,79.0911225,265.564213861,210.058552425,32.0568,23.4488614355
 02/13  13:00:00,170.359302746,7.42588202516,0.0,0.0,80.527626,79.0911225,267.749580727,206.314935475,32.0568,29.377845252
 02/13  14:00:00,166.367353783,7.42588202516,0.0,0.0,80.527626,75.0917375,258.20570839,212.762018869,16.0284,29.4152895213
 02/13  15:00:00,166.320113222,7.42588202516,0.0,0.0,80.527626,75.0917375,238.667570806,202.194103835,16.0284,20.4450669716
 02/13  16:00:00,164.297190523,7.42588202516,0.0,0.0,80.527626,73.092045,232.687156368,206.086232148,3.20568,23.3952442201
 02/13  17:00:00,164.234266202,7.42588202516,0.0,0.0,80.527626,73.092045,219.668665567,213.573465274,3.20568,2.88952029289
 02/13  18:00:00,126.702290728,7.42588202516,0.0,0.0,80.527626,29.818365,252.006463862,245.91107333,3.20568,2.8897105323
 02/13  19:00:00,129.571311903,7.42588202516,0.0,0.0,80.527626,29.818365,275.247099861,263.386666649,3.20568,8.65475321171
 02/13  20:00:00,129.792356632,7.42588202516,0.0,0.0,80.527626,29.818365,281.736331108,269.858758644,3.20568,8.67189246393
 02/13  21:00:00,129.779843089,7.42588202516,0.0,0.0,80.527626,29.818365,285.877250971,274.008862992,3.20568,8.66270797894
 02/13  22:00:00,55.4529173979,0.0,0.0,0.0,15.863942322,29.242365,8.98719853236,0.0,3.20568,5.78151853236
 02/13  23:00:00,55.348036307,0.0,0.0,0.0,15.863942322,29.242365,8.96906813949,0.0,3.20568,5.76338813949
 02/13  24:00:00,56.1440663818,0.0,0.0,0.0,15.863942322,29.242365,6.09434588617,0.0,3.20568,2.88866588617
 02/14  01:00:00,55.3789752817,0.0,0.0,0.0,15.863942322,29.242365,6.09060970597,0.0,3.20568,2.88492970597
 02/14  02:00:00,55.3786696864,0.0,0.0,0.0,15.863942322,29.242365,6.09070832114,0.0,3.20568,2.88502832114
 02/14  03:00:00,55.3731677361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,57.0561970597,1.67968693655,0.0,0.0,15.863942322,29.242365,7.28169827121,1.19089145587,3.20568,2.88512681534
 02/14  05:00:00,57.7781183856,1.34374954924,0.0,0.0,15.863942322,29.242365,7.31397473808,1.22333855098,3.20568,2.8849561871
 02/14  06:00:00,57.9439459066,1.67968693655,0.0,0.0,15.863942322,29.242365,5.54776537572,2.32208537572,3.20568,0.02
 02/14  07:00:00,66.4459016905,7.42588202516,0.00246817365301,0.0,15.863942322,29.818365,592.308338937,586.217512814,3.20568,2.88514612323
 02/14  08:00:00,121.387614421,7.42588202516,0.0,0.0,80.527626,29.818365,460.445062469,454.349578889,3.20568,2.88980357953
 02/14  09:00:00,166.372020198,7.42588202516,0.00481233188256,0.0,80.527626,75.0917375,374.283674733,338.651944797,24.0426,11.589129936
 02/14  10:00:00,166.360872994,7.42588202516,0.00210673997653,0.0,80.527626,75.0917375,332.800716738,285.399579625,24.0426,23.3585371122
 02/14  11:00:00,170.359777607,7.42588202516,0.00116813536073,0.0,80.527626,79.0911225,315.848858702,263.331455351,32.0568,20.4606033508
 02/14  12:00:00,171.116172759,7.42588202516,0.0,0.0,80.527626,79.0911225,291.085740654,232.650014762,32.0568,26.3789258923
 02/14  13:00:00,170.347762167,7.42588202516,0.0,0.0,80.527626,79.0911225,277.601152655,219.104763874,32.0568,26.4395887806
 02/14  14:00:00,166.362567052,7.42588202516,0.0,0.0,80.527626,75.0917375,268.412975847,222.97165816,16.0284,29.4129176871
 02/14  15:00:00,166.355901553,7.42588202516,0.0,0.0,80.527626,75.0917375,249.611243601,212.984516524,16.0284,20.5983270769
 02/14  16:00:00,164.330416021,7.42588202516,0.0,0.0,80.527626,73.092045,240.182512479,213.733570125,3.20568,23.2432623539
 02/14  17:00:00,164.216960167,7.42588202516,0.0,0.0,80.527626,73.092045,222.525756932,213.560683751,3.20568,5.75939318126
 02/14  18:00:00,126.682193341,7.42588202516,0.0,0.0,80.527626,29.818365,250.018810427,243.923320254,3.20568,2.88981017259
 02/14  19:00:00,129.557695341,7.42588202516,0.0,0.0,80.527626,29.818365,284.848334127,275.866330662,3.20568,5.77632346502
 02/14  20:00:00,129.577180614,7.42588202516,0.0,0.0,80.527626,29.818365,318.057929754,306.18121937,3.20568,8.67103038373
 02/14  21:00:00,129.576900731,7.42588202516,0.0,0.0,80.527626,29.818365,321.709717028,309.84174869,3.20568,8.66228833833
 02/14  22:00:00,55.2914932513,0.0,0.0,0.0,15.863942322,29.242365,11.8691481027,0.0,3.20568,8.66346810271
 02/14  23:00:00,55.3435045312,0.0,0.0,0.0,15.863942322,29.242365,6.09712533126,0.0,3.20568,2.89144533126
 02/14  24:00:00,56.1440880483,0.0,0.0,0.0,15.863942322,29.242365,8.96297596734,0.0,3.20568,5.75729596734
 02/15  01:00:00,55.3780220905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.3802925879,0.0,0.0,0.0,15.863942322,29.242365,6.09081506798,0.0,3.20568,2.88513506798
 02/15  03:00:00,55.3753822591,0.0,0.0,0.0,15.863942322,29.242365,6.09064435053,0.0,3.20568,2.88496435053
 02/15  04:00:00,55.3714968227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.5819547551,0.0,0.0,0.0,15.863942322,29.242365,6.09074279944,0.0,3.20568,2.88506279944
 02/15  06:00:00,56.5768528867,1.00781216193,0.0,0.0,15.863942322,29.242365,6.71956418124,0.628723042999,3.20568,2.88516113824
 02/15  07:00:00,65.7217585746,7.42588202516,0.00358209792108,0.0,15.863942322,29.818365,484.537128314,481.311448314,3.20568,0.02
 02/15  08:00:00,121.25507116,7.42588202516,0.0,0.0,80.527626,29.818365,389.331813981,380.366352049,3.20568,5.75978193157
 02/15  09:00:00,166.339682088,7.42588202516,0.00616411758193,0.0,80.527626,75.0917375,299.491583233,263.859852774,24.0426,11.5891304589
 02/15  10:00:00,166.065867311,7.42588202516,0.00307071217748,0.0,80.527626,75.0917375,244.20199671,199.720213261,24.0426,20.4391834494
 02/15  11:00:00,169.795105856,7.42588202516,0.00157032669614,0.0,80.527626,79.0911225,233.803333241,178.365948513,32.0568,23.3805847276
 02/15  12:00:00,170.381725656,7.43499964685,0.0,0.0,80.527626,79.0911225,197.165124091,141.660240729,32.0568,23.4480833624
 02/15  13:00:00,169.792094047,7.6678981425,0.0,0.0,80.527626,79.0911225,190.951630619,129.518337575,32.0568,29.376493044
 02/15  14:00:00,165.65062095,7.65085029862,0.0,0.0,80.527626,75.0917375,160.035345311,114.592405466,16.0284,29.414539845
 02/15  15:00:00,165.911414528,7.96742752346,0.0,0.0,80.527626,75.0917375,135.28792603,98.8151725853,16.0284,20.4443534449
 02/15  16:00:00,163.943141172,8.0368882905,0.0,0.0,80.527626,73.092045,126.379652304,99.7766470729,3.20568,23.3973252312
 02/15  17:00:00,163.184293373,7.42588202516,0.0,0.0,80.527626,73.092045,96.3679183968,90.2727278866,3.20568,2.88951051019
 02/15  18:00:00,125.640015919,7.42588202516,0.0,0.0,80.527626,29.818365,111.390494315,105.295113535,3.20568,2.88970077937
 02/15  19:00:00,128.583861591,7.42588202516,0.0,0.0,80.527626,29.818365,156.874174798,145.014361538,3.20568,8.65413326092
 02/15  20:00:00,128.860499189,7.42588202516,0.0,0.0,80.527626,29.818365,173.351370546,161.475360182,3.20568,8.6703303645
 02/15  21:00:00,128.849661881,7.42588202516,0.0,0.0,80.527626,29.818365,167.713704217,158.727035256,3.20568,5.78098896063
 02/15  22:00:00,55.5119587675,0.0,0.0,0.0,15.863942322,29.242365,11.8688493836,0.0,3.20568,8.66316938364
 02/15  23:00:00,55.3932779563,0.0,0.0,0.0,15.863942322,29.242365,8.96864246839,0.0,3.20568,5.76296246839
 02/15  24:00:00,56.1724029692,0.0,0.0,0.0,15.863942322,29.242365,6.09429126467,0.0,3.20568,2.88861126467
 02/16  01:00:00,55.4130797393,0.0,0.0,0.0,15.863942322,29.242365,6.09063652117,0.0,3.20568,2.88495652117
 02/16  02:00:00,55.4134232983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.4081223704,0.0,0.0,0.0,15.863942322,29.242365,6.09073480757,0.0,3.20568,2.88505480757
 02/16  04:00:00,55.3972045277,0.0,0.0,0.0,15.863942322,29.242365,6.09083298276,0.0,3.20568,2.88515298276
 02/16  05:00:00,55.6020964808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  06:00:00,55.5833124078,0.0,0.0,0.0,15.863942322,29.242365,6.09066210592,0.0,3.20568,2.88498210592
 02/16  07:00:00,63.996535366,7.42588202516,0.00135735003784,0.0,15.863942322,29.818365,501.567318736,495.476558395,3.20568,2.88508034057
 02/16  08:00:00,121.173430329,7.42588202516,0.000818445141239,0.0,80.527626,29.818365,378.338180967,372.242707806,3.20568,2.88979316123
 02/16  09:00:00,166.324263087,7.42588202516,0.00568140578643,0.0,80.527626,75.0917375,294.966100873,259.335088125,24.0426,11.5884127476
 02/16  10:00:00,166.343223511,7.42588202516,0.00219738780867,0.0,80.527626,75.0917375,265.732726853,221.250314548,24.0426,20.4398123052
 02/16  11:00:00,170.350607296,7.4313320371,0.0012668710266,0.0,80.527626,79.0911225,269.577446695,214.14293885,32.0568,23.3777078451
 02/16  12:00:00,171.399587205,7.7177299653,0.0,0.0,80.527626,79.0911225,254.179021518,195.741221478,32.0568,26.3810000396
 02/16  13:00:00,170.939223643,8.01910387732,0.0,0.0,80.527626,79.0911225,254.473852559,195.975866361,32.0568,26.4411861983
 02/16  14:00:00,167.162393975,8.22228544383,0.0,0.0,80.527626,75.0917375,258.299854237,212.856422032,16.0284,29.4150322048
 02/16  15:00:00,167.393489846,8.49246315281,0.0,0.0,80.527626,75.0917375,241.121342562,204.648123423,16.0284,20.4448191392
 02/16  16:00:00,165.442434366,8.62494347403,0.0,0.0,80.527626,73.092045,230.731277811,204.13046088,3.20568,23.3951369314
 02/16  17:00:00,164.144880579,7.52773304504,0.0,0.0,80.527626,73.092045,197.044176357,190.948595382,3.20568,2.88990097533
 02/16  18:00:00,126.656769632,7.42588202516,0.0,0.0,80.527626,29.818365,213.037661193,204.072445487,3.20568,5.75953570544
 02/16  19:00:00,129.524181697,7.42588202516,0.0,0.0,80.527626,29.818365,233.663024315,224.681178943,3.20568,5.77616537128
 02/16  20:00:00,129.747000834,7.42588202516,0.0,0.0,80.527626,29.818365,253.847065913,241.971986412,3.20568,8.66939950111
 02/16  21:00:00,129.745602235,7.42588202516,0.0,0.0,80.527626,29.818365,272.636000914,260.76867259,3.20568,8.66164832379
 02/16  22:00:00,55.4504335911,0.0,0.0,0.0,15.863942322,29.242365,11.8680718742,0.0,3.20568,8.66239187421
 02/16  23:00:00,55.3479788566,0.0,0.0,0.0,15.863942322,29.242365,6.0971842487,0.0,3.20568,2.8915042487
 02/16  24:00:00,56.1479103741,0.0,0.0,0.0,15.863942322,29.242365,6.09426759299,0.0,3.20568,2.88858759299
 02/17  01:00:00,55.3792954293,0.0,0.0,0.0,15.863942322,29.242365,6.09071879757,0.0,3.20568,2.88503879757
 02/17  02:00:00,55.3796251145,0.0,0.0,0.0,15.863942322,29.242365,6.09081665372,0.0,3.20568,2.88513665372
 02/17  03:00:00,56.383795602,1.00781216193,0.0,0.0,15.863942322,29.242365,3.69477013387,0.469090133871,3.20568,0.02
 02/17  04:00:00,56.7161180279,1.34374954924,0.0,0.0,15.863942322,29.242365,6.96302044806,0.872374954267,3.20568,2.88496549379
 02/17  05:00:00,58.1129050024,1.67968693655,0.0,0.0,15.863942322,29.242365,7.45487600913,1.36413119917,3.20568,2.88506480996
 02/17  06:00:00,57.6013923805,1.34374954924,0.0,0.0,15.863942322,29.242365,4.68543287927,1.45975287927,3.20568,0.02
 02/17  07:00:00,64.8596475918,7.42588202516,0.00322372435761,0.0,15.863942322,29.818365,544.446617314,538.355773819,3.20568,2.8851634949
 02/17  08:00:00,121.304812181,7.42588202516,0.000453308634438,0.0,80.527626,29.818365,416.560077627,410.464724012,3.20568,2.8896736152
 02/17  09:00:00,166.345979683,7.42588202516,0.00562770007221,0.0,80.527626,75.0917375,329.05100594,290.528824392,24.0426,14.4795815478
 02/17  10:00:00,166.350308853,7.42588202516,0.00221476333543,0.0,80.527626,75.0917375,287.988825043,243.508180927,24.0426,20.4380441156
 02/17  11:00:00,170.350012785,7.42588202516,0.00135291513509,0.0,80.527626,79.0911225,278.456111443,225.939016646,32.0568,20.4602947968
 02/17  12:00:00,171.110734224,7.42588202516,0.0,0.0,80.527626,79.0911225,256.597870095,198.162319669,32.0568,26.3787504263
 02/17  13:00:00,170.336266916,7.42588202516,0.0,0.0,80.527626,79.0911225,248.259240339,189.763318001,32.0568,26.4391223379
 02/17  14:00:00,166.302291298,7.42588202516,0.0,0.0,80.527626,75.0917375,243.808360978,198.363762687,16.0284,29.4161982914
 02/17  15:00:00,166.067977808,7.42588202516,0.0,0.0,80.527626,75.0917375,222.3558353,182.96334643,16.0284,23.3640888696
 02/17  16:00:00,163.904871508,7.42588202516,0.0,0.0,80.527626,73.092045,207.462257633,183.786140385,3.20568,20.4704372488
 02/17  17:00:00,163.991136741,7.42588202516,0.0,0.0,80.527626,73.092045,213.176575359,204.21161948,3.20568,5.75927587885
 02/17  18:00:00,126.617904148,7.42588202516,0.0,0.0,80.527626,29.818365,228.28786209,222.192514999,3.20568,2.88966709153
 02/17  19:00:00,129.489009731,7.42588202516,0.0,0.0,80.527626,29.818365,244.176822562,235.19503163,3.20568,5.77611093233
 02/17  20:00:00,129.495425211,7.42588202516,0.0,0.0,80.527626,29.818365,258.019722496,243.258954446,3.20568,11.5550880496
 02/17  21:00:00,129.56329994,7.42588202516,0.0,0.0,80.527626,29.818365,267.075279331,258.087579536,3.20568,5.78201979537
 02/17  22:00:00,55.2981253953,0.0,0.0,0.0,15.863942322,29.242365,11.8681740458,0.0,3.20568,8.66249404582
 02/17  23:00:00,55.3493636339,0.0,0.0,0.0,15.863942322,29.242365,8.96813773289,0.0,3.20568,5.76245773289
 02/17  24:00:00,56.1492056957,0.0,0.0,0.0,15.863942322,29.242365,6.09419829043,0.0,3.20568,2.88851829043
 02/18  01:00:00,55.3827337435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.3840604683,0.0,0.0,0.0,15.863942322,29.242365,6.08888105848,0.0,3.20568,2.88320105848
 02/18  03:00:00,55.3787609722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3739478158,0.0,0.0,0.0,15.863942322,29.242365,6.08883842227,0.0,3.20568,2.88315842227
 02/18  05:00:00,56.1430174243,0.556539995828,0.0,0.0,15.863942322,29.242365,3.55080009571,0.325120095708,3.20568,0.02
 02/18  06:00:00,56.9162450512,1.34374954924,0.0,0.0,15.863942322,29.242365,4.07044939411,0.844769394113,3.20568,0.02
 02/18  07:00:00,55.1611607588,1.00781216193,0.0,0.0,15.863942322,29.242365,6.88487132805,0.79590050474,3.20568,2.88329082331
 02/18  08:00:00,47.9485942523,1.00781216193,0.0,0.0,15.863942322,29.242365,3.8843892202,0.658709220197,3.20568,0.02
 02/18  09:00:00,46.9356545571,0.0,0.0,0.0,15.863942322,29.242365,6.08892811343,0.0,3.20568,2.88324811343
 02/18  10:00:00,46.9471929047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,46.9346671529,0.0,0.0,0.0,15.863942322,29.242365,6.09080551223,0.0,3.20568,2.88512551223
 02/18  12:00:00,47.6558863289,0.0,0.0,0.0,15.863942322,29.242365,6.09063404279,0.0,3.20568,2.88495404279
 02/18  13:00:00,46.912557269,0.0,0.0,0.0,15.863942322,29.242365,6.0907316388,0.0,3.20568,2.8850516388
 02/18  14:00:00,47.23156024,0.283303472444,0.0,0.0,15.863942322,29.242365,3.46022373033,0.234543730328,3.20568,0.02
 02/18  15:00:00,48.3044124356,1.34374954924,0.0,0.0,15.863942322,29.242365,4.25239415229,1.02671415229,3.20568,0.02
 02/18  16:00:00,48.2903642167,1.34374954924,0.0,0.0,15.863942322,29.242365,7.24255328533,1.15365563565,3.20568,2.88321764968
 02/18  17:00:00,46.8418796892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,53.9082241207,1.34374954924,0.0,0.0,15.863942322,29.242365,8.09402250512,2.00505019157,3.20568,2.88329231356
 02/18  19:00:00,57.1041359095,1.67968693655,0.0,0.0,15.863942322,29.242365,6.99362644983,3.76794644983,3.20568,0.02
 02/18  20:00:00,56.9767214337,1.34374954924,0.0,0.0,15.863942322,29.242365,8.93752860746,2.84871624153,3.20568,2.88313236593
 02/18  21:00:00,57.3022189402,1.67968693655,0.0,0.0,15.863942322,29.242365,7.93069897191,4.70501897191,3.20568,0.02
 02/18  22:00:00,58.8911481602,3.3702134185,0.0,0.0,15.863942322,29.242365,37.8362965195,31.7473509503,3.20568,2.88326556925
 02/18  23:00:00,59.3769894669,4.00520815612,0.0,0.0,15.863942322,29.242365,46.8527001316,43.6270201316,3.20568,0.02
 02/18  24:00:00,59.6638856045,3.5494804794,0.0,0.0,15.863942322,29.242365,49.6537626218,43.5648159067,3.20568,2.88326671505
 02/19  01:00:00,59.6263458056,4.24973930702,0.0,0.0,15.863942322,29.242365,61.706440917,58.480760917,3.20568,0.02
 02/19  02:00:00,58.9247625197,3.5494804794,0.0,0.0,15.863942322,29.242365,55.0652387831,51.8395587831,3.20568,0.02
 02/19  03:00:00,59.6251503288,4.24973930702,0.0,0.0,15.863942322,29.242365,69.4112818847,63.3224227653,3.20568,2.88317911936
 02/19  04:00:00,59.1309044931,3.75601064,0.0,0.0,15.863942322,29.242365,64.465309224,61.239629224,3.20568,0.02
 02/19  05:00:00,59.9421656649,4.35300438732,0.0,0.0,15.863942322,29.242365,76.7831992407,70.6942658275,3.20568,2.88325341318
 02/19  06:00:00,59.6200374054,4.02042686147,0.0,0.0,15.863942322,29.242365,88.3875157096,85.1618357096,3.20568,0.02
 02/19  07:00:00,59.2851531269,5.10218368149,0.0,0.0,15.863942322,29.242365,101.01825235,94.929505222,3.20568,2.88306712774
 02/19  08:00:00,50.1741723191,3.24161434467,0.0,0.0,15.863942322,29.242365,50.2242875868,46.9986075868,3.20568,0.02
 02/19  09:00:00,48.7624567342,1.83169089774,0.0,0.0,15.863942322,29.242365,20.8214366888,14.730630139,3.20568,2.88512654984
 02/19  10:00:00,48.2915622601,1.34374954924,0.0,0.0,15.863942322,29.242365,13.053882499,6.96302425165,3.20568,2.88517824738
 02/19  11:00:00,48.4496750666,1.51171824289,0.0,0.0,15.863942322,29.242365,8.65444311249,5.42876311249,3.20568,0.02
