Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  12:00:00,47.6508750707,0.0,0.0,0.0,15.863942322,29.242365,6.09082084791,0.0,3.20568,2.88514084791
 02/19  13:00:00,46.9120084723,0.0,0.0,0.0,15.863942322,29.242365,6.09064777007,0.0,3.20568,2.88496777007
 02/19  14:00:00,46.9540936292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.9708837334,0.0,0.0,0.0,15.863942322,29.242365,6.08894312327,0.0,3.20568,2.88326312327
 02/19  16:00:00,46.9619513998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8656300206,0.0,0.0,0.0,15.863942322,29.242365,6.08890002722,0.0,3.20568,2.88322002722
 02/19  18:00:00,51.1514762208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.4346956591,0.0,0.0,0.0,15.863942322,29.242365,6.08885694614,0.0,3.20568,2.88317694614
 02/19  20:00:00,55.6441442225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.6253666653,0.0,0.0,0.0,15.863942322,29.242365,6.08881389799,0.0,3.20568,2.88313389799
 02/19  22:00:00,56.5179236872,1.00781216193,0.0,0.0,15.863942322,29.242365,5.29954178642,2.07386178642,3.20568,0.02
 02/19  23:00:00,56.9174399583,1.56186030687,0.0,0.0,15.863942322,29.242365,8.55189384808,5.32621384808,3.20568,0.02
 02/19  24:00:00,57.4380924232,1.34374954924,0.0,0.0,15.863942322,29.242365,12.3680885054,6.27914195352,3.20568,2.88326655192
 02/20  01:00:00,57.722757237,2.36812080521,0.0,0.0,15.863942322,29.242365,23.2955680055,20.0698880055,3.20568,0.02
 02/20  02:00:00,57.5206348115,2.16987019164,0.0,0.0,15.863942322,29.242365,27.2552368638,21.1662754888,3.20568,2.88328137503
 02/20  03:00:00,58.5497341959,3.19424144761,0.0,0.0,15.863942322,29.242365,42.7975776512,39.5718976512,3.20568,0.02
 02/20  04:00:00,58.1426430153,2.78946067344,0.0,0.0,15.863942322,29.242365,47.9281068744,41.83924796,3.20568,2.88317891438
 02/20  05:00:00,59.6853894574,4.09773534582,0.0,0.0,15.863942322,29.242365,77.9440083738,74.7183283738,3.20568,0.02
 02/20  06:00:00,59.1471585619,3.57360588657,0.0,0.0,15.863942322,29.242365,80.0743988723,73.9854955111,3.20568,2.88322336125
 02/20  07:00:00,58.6861619253,4.50500834851,0.0,0.0,15.863942322,29.242365,107.807922008,104.582242008,3.20568,0.02
 02/20  08:00:00,49.0747968194,2.13681977342,0.0,0.0,15.863942322,29.242365,39.4129097735,36.1872297735,3.20568,0.02
 02/20  09:00:00,48.6264327279,1.67968693655,0.0,0.0,15.863942322,29.242365,28.3813471536,22.2905162039,3.20568,2.88515094974
 02/20  10:00:00,48.3011615808,1.34374954924,0.0,0.0,15.863942322,29.242365,18.1238403792,12.0330027689,3.20568,2.88515761027
 02/20  11:00:00,48.6248504569,1.67968693655,0.0,0.0,15.863942322,29.242365,18.4408787662,12.3501255869,3.20568,2.88507317929
 02/20  12:00:00,48.9995007418,1.34374954924,0.0,0.0,15.863942322,29.242365,9.78637753197,6.56069753197,3.20568,0.02
 02/20  13:00:00,47.8031317449,0.892477383138,0.0,0.0,15.863942322,29.242365,8.48271136495,2.39186182322,3.20568,2.88516954173
 02/20  14:00:00,46.9477501112,0.0,0.0,0.0,15.863942322,29.242365,6.09067707539,0.0,3.20568,2.88499707539
 02/20  15:00:00,46.9625258841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,46.952334814,0.0,0.0,0.0,15.863942322,29.242365,6.08893638748,0.0,3.20568,2.88325638748
 02/20  17:00:00,46.8548124393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,51.1402665327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.4245048038,0.0,0.0,0.0,15.863942322,29.242365,6.08889277987,0.0,3.20568,2.88321277987
 02/20  20:00:00,56.5264839233,0.889985532252,0.0,0.0,15.863942322,29.242365,6.04187161151,2.81619161151,3.20568,0.02
 02/20  21:00:00,57.8562746306,2.23043403148,0.0,0.0,15.863942322,29.242365,30.7867161094,24.6978669275,3.20568,2.88316918191
 02/20  22:00:00,58.5121500615,2.99599083404,0.0,0.0,15.863942322,29.242365,63.6279972337,60.4023172337,3.20568,0.02
 02/20  23:00:00,59.7507976468,4.35300438732,0.0,0.0,15.863942322,29.242365,115.362864031,109.273882713,3.20568,2.88330131773
 02/20  24:00:00,59.7383891801,3.60400667881,0.0,0.0,15.863942322,29.242365,104.265892659,101.040212659,3.20568,0.02
 02/21  01:00:00,60.576120206,5.12197953195,0.0,0.0,15.863942322,29.242365,169.466258531,163.375602093,3.20568,2.88497643806
 02/21  02:00:00,59.5930332812,4.176908492,0.0,0.0,15.863942322,29.242365,125.15503487,119.064173206,3.20568,2.88518166317
 02/21  03:00:00,60.9866592408,5.51860386416,0.0,0.0,15.863942322,29.242365,164.770165854,161.544485854,3.20568,0.02
 02/21  04:00:00,59.8631453246,4.44132471348,0.0,0.0,15.863942322,29.242365,124.608563543,118.517713633,3.20568,2.88516991006
 02/21  05:00:00,62.1569418792,5.60674260465,0.0,0.0,15.863942322,29.242365,170.662139796,164.571301604,3.20568,2.88515819188
 02/21  06:00:00,60.7959612972,4.48539408372,0.0,0.0,15.863942322,29.242365,114.260978627,111.035298627,3.20568,0.02
 02/21  07:00:00,65.2748684478,7.42588202516,0.0,0.0,15.863942322,29.818365,806.011307799,799.920445929,3.20568,2.88518186986
 02/21  08:00:00,121.965539191,7.42588202516,0.00141161731452,0.0,80.527626,29.818365,512.354741318,506.259230462,3.20568,2.88983085606
 02/21  09:00:00,166.319130487,7.42588202516,0.00976551846289,0.0,80.527626,75.0917375,336.974386912,301.342694484,24.0426,11.589092428
 02/21  10:00:00,165.709352333,7.42588202516,0.00344716906647,0.0,80.527626,75.0917375,238.808636333,191.408654455,24.0426,23.3573818775
 02/21  11:00:00,169.507129657,7.42588202516,0.00174847508332,0.0,80.527626,79.0911225,209.758370993,157.241574149,32.0568,20.4599968447
 02/21  12:00:00,170.243724596,7.46292573759,0.0,0.0,80.527626,79.0911225,189.211009287,130.776378486,32.0568,26.3778308006
 02/21  13:00:00,170.07193194,8.01864217696,0.0,0.0,80.527626,79.0911225,185.405919855,126.910943084,32.0568,26.4381767707
 02/21  14:00:00,166.445207627,8.42636883186,0.0,0.0,80.527626,75.0917375,170.093079199,124.649929295,16.0284,29.4147499041
 02/21  15:00:00,166.386196059,8.39712427303,0.0,0.0,80.527626,75.0917375,154.830896613,118.358109941,16.0284,20.4443866717
 02/21  16:00:00,163.963339134,8.01404028829,0.0,0.0,80.527626,73.092045,146.274063515,119.673773134,3.20568,23.3946103817
 02/21  17:00:00,163.221309621,7.4269729903,0.0,0.0,80.527626,73.092045,115.238591021,106.273674128,3.20568,5.75923689244
 02/21  18:00:00,124.226183905,7.42588202516,0.0,0.0,80.527626,29.818365,115.953198259,109.857873909,3.20568,2.88964434971
 02/21  19:00:00,128.544034684,7.42588202516,0.0,0.0,80.527626,29.818365,135.144607144,126.162968019,3.20568,5.7759591254
 02/21  20:00:00,128.538949928,7.42588202516,0.0,0.0,80.527626,29.818365,136.11860919,124.242486714,3.20568,8.67044247541
 02/21  21:00:00,128.523162458,7.42588202516,0.0,0.0,80.527626,29.818365,132.01794762,120.150576308,3.20568,8.66169131206
 02/21  22:00:00,55.3904402767,0.0,0.0,0.0,15.863942322,29.242365,11.8687152926,0.0,3.20568,8.66303529259
 02/21  23:00:00,55.4295479257,0.0,0.0,0.0,15.863942322,29.242365,6.09692543487,0.0,3.20568,2.89124543487
 02/21  24:00:00,56.1975516801,0.0,0.0,0.0,15.863942322,29.242365,6.09460688009,0.0,3.20568,2.88892688009
 02/22  01:00:00,55.4537555973,0.0,0.0,0.0,15.863942322,29.242365,6.09079029899,0.0,3.20568,2.88511029899
 02/22  02:00:00,55.4484793462,0.0,0.0,0.0,15.863942322,29.242365,6.09061648955,0.0,3.20568,2.88493648955
 02/22  03:00:00,55.4435156013,0.0,0.0,0.0,15.863942322,29.242365,6.09071149548,0.0,3.20568,2.88503149548
 02/22  04:00:00,55.4390720362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.6429847445,0.0,0.0,0.0,15.863942322,29.242365,6.09080642813,0.0,3.20568,2.88512642813
 02/22  06:00:00,55.6265623366,0.0,0.0,0.0,15.863942322,29.242365,6.09063268981,0.0,3.20568,2.88495268981
 02/22  07:00:00,62.8972078036,7.42588202516,0.00214881198716,0.0,15.863942322,29.818365,341.380109614,338.154429614,3.20568,0.02
 02/22  08:00:00,120.243465973,7.42588202516,0.00107463780488,0.0,80.527626,29.818365,257.779268771,248.814166608,3.20568,5.75942216251
 02/22  09:00:00,165.374242115,7.42588202516,0.00959841377822,0.0,80.527626,75.0917375,185.412021374,149.781378607,24.0426,11.5880427674
 02/22  10:00:00,165.335869773,7.4315933177,0.00366881481144,0.0,80.527626,75.0917375,152.769803873,108.290326807,24.0426,20.4368770656
 02/22  11:00:00,169.77039423,7.8919789542,0.00216478212413,0.0,80.527626,79.0911225,139.189062843,83.7545032354,32.0568,23.3777596071
 02/22  12:00:00,171.146643634,8.57530186118,0.0,0.0,80.527626,79.0911225,102.886880217,47.3818164212,32.0568,23.4482637954
 02/22  13:00:00,171.373453937,9.52127399856,0.0,0.0,80.527626,79.0911225,84.5333477873,23.1007227238,32.0568,29.3758250635
 02/22  14:00:00,169.95592889,10.6779915479,1.39288631365,0.0,80.527626,75.0917375,63.4888060848,20.9836398637,16.0284,26.4767662211
 02/22  15:00:00,175.416163194,11.8762047534,5.63090799657,0.0,80.527626,75.0917375,54.8067817262,15.41572687,16.0284,23.3626548562
 02/22  16:00:00,173.00791756,11.9163666081,5.20357282651,0.0,80.527626,73.092045,45.2033048483,18.8129105973,3.20568,23.184714251
 02/22  17:00:00,164.062158731,8.30722155511,0.0,0.0,80.527626,73.092045,48.3163612473,42.0165778741,3.20568,3.09410337325
 02/22  18:00:00,124.214062626,7.45191659093,0.0,0.0,80.527626,29.818365,78.619527776,72.5240796753,3.20568,2.88976810068
 02/22  19:00:00,128.47961002,7.42588202516,0.0,0.0,80.527626,29.818365,89.3214743578,80.3395135682,3.20568,5.77628078959
 02/22  20:00:00,128.706673943,7.42588202516,0.0,0.0,80.527626,29.818365,107.236435685,92.4766594843,3.20568,11.5540962011
 02/22  21:00:00,128.661428764,7.42588202516,0.0,0.0,80.527626,29.818365,79.6886310676,70.7008032015,3.20568,5.78214786612
 02/22  22:00:00,55.6304307798,0.0,0.0,0.0,15.863942322,29.242365,11.8673431113,0.0,3.20568,8.66166311132
 02/22  23:00:00,55.5240855132,0.0,0.0,0.0,15.863942322,29.242365,8.96825841613,0.0,3.20568,5.76257841613
 02/22  24:00:00,56.2556876994,0.0,0.0,0.0,15.863942322,29.242365,6.09425828908,0.0,3.20568,2.88857828908
 02/23  01:00:00,55.5366487577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.5295973549,0.0,0.0,0.0,15.863942322,29.242365,6.09068688992,0.0,3.20568,2.88500688992
 02/23  03:00:00,55.5310026722,0.0,0.0,0.0,15.863942322,29.242365,6.09078094391,0.0,3.20568,2.88510094391
 02/23  04:00:00,55.5253232502,0.0,0.0,0.0,15.863942322,29.242365,6.09060643108,0.0,3.20568,2.88492643108
 02/23  05:00:00,55.7249533756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.7026930738,0.0,0.0,0.0,15.863942322,29.242365,6.09070061248,0.0,3.20568,2.88502061248
 02/23  07:00:00,61.0324321524,7.42588202516,0.0,0.0,15.863942322,29.818365,202.747781912,196.656987221,3.20568,2.88511469129
 02/23  08:00:00,120.009666582,7.42588202516,0.00141043795609,0.0,80.527626,29.818365,145.578117593,139.482659009,3.20568,2.88977858387
 02/23  09:00:00,165.257124357,7.42588202516,0.00689101476225,0.0,80.527626,75.0917375,106.507445755,70.8763182278,24.0426,11.5885275268
 02/23  10:00:00,165.681109687,7.82503698952,0.00436139245321,0.0,80.527626,75.0917375,84.694624205,40.2139441024,24.0426,20.4380801026
 02/23  11:00:00,173.132588913,8.69511373685,2.55834957695,0.0,80.527626,79.0911225,75.5826635334,20.1491972463,32.0568,23.3766662871
 02/23  12:00:00,184.368508485,10.2583146277,11.4532209792,0.0,80.527626,79.0911225,55.5047062444,0.0,32.0568,23.4479062444
 02/23  13:00:00,189.719019393,11.682545594,16.0523818173,0.0,80.527626,79.0911225,61.4304738427,0.0,32.0568,29.3736738427
 02/23  14:00:00,183.013081926,10.9327312774,14.0997693692,0.0,80.527626,75.0917375,46.7656434604,1.32056533134,16.0284,29.416678129
 02/23  15:00:00,180.124764145,10.5451244145,11.6237891245,0.0,80.527626,75.0917375,41.2102318696,4.74004419136,16.0284,20.4417876782
 02/23  16:00:00,174.987500309,10.6385626604,8.43888680537,0.0,80.527626,73.092045,38.6663433059,12.0663857148,3.20568,23.3942775911
 02/23  17:00:00,166.5862177,7.97092705306,2.8506520271,0.0,80.527626,73.092045,23.7760076668,17.6807226871,3.20568,2.88960497972
 02/23  18:00:00,124.256324009,7.42588202516,0.0863409600971,0.0,80.527626,29.818365,34.2432428109,28.1477719362,3.20568,2.88979087469
 02/23  19:00:00,128.449420954,7.42588202516,0.0,0.0,80.527626,29.818365,48.9264594068,37.0673823979,3.20568,8.65339700893
 02/23  20:00:00,128.665468617,7.42588202516,0.0,0.0,80.527626,29.818365,50.4642262046,38.5880959738,3.20568,8.67045023084
 02/23  21:00:00,128.654539717,7.42588202516,0.0,0.0,80.527626,29.818365,70.1634487446,58.2964963972,3.20568,8.6612723474
 02/23  22:00:00,55.6176747908,0.0,0.0,0.0,15.863942322,29.242365,8.98761161874,0.0,3.20568,5.78193161874
 02/23  23:00:00,55.4996362702,0.0,0.0,0.0,15.863942322,29.242365,8.967771524,0.0,3.20568,5.762091524
 02/23  24:00:00,56.2479819586,0.0,0.0,0.0,15.863942322,29.242365,6.09432048942,0.0,3.20568,2.88864048942
 02/24  01:00:00,55.5325776665,0.0,0.0,0.0,15.863942322,29.242365,6.09066807492,0.0,3.20568,2.88498807492
 02/24  02:00:00,55.5301133418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.5315340054,0.0,0.0,0.0,15.863942322,29.242365,6.09076116541,0.0,3.20568,2.88508116541
 02/24  04:00:00,55.5304479277,0.0,0.0,0.0,15.863942322,29.242365,6.09085417748,0.0,3.20568,2.88517417748
 02/24  05:00:00,56.6091234326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.4529597197,0.0,0.0,0.0,15.863942322,29.242365,6.09067874902,0.0,3.20568,2.88499874902
 02/24  07:00:00,61.3371469362,7.42588202516,0.0,0.0,15.863942322,29.818365,141.510893363,135.42012149,3.20568,2.8850918727
 02/24  08:00:00,119.995238355,7.42588202516,0.00194014968225,0.0,80.527626,29.818365,77.7711464693,71.6756781337,3.20568,2.88978833564
 02/24  09:00:00,165.279635604,7.42588202516,0.00645423442703,0.0,80.527626,75.0917375,74.9565817668,39.3257378239,24.0426,11.5882439429
 02/24  10:00:00,165.316163326,7.43189126755,0.0049131638308,0.0,80.527626,75.0917375,78.2995433916,33.8182968145,24.0426,20.4386465771
 02/24  11:00:00,169.34395436,7.45821877511,0.00306329987592,0.0,80.527626,79.0911225,87.7111654107,32.2753278469,32.0568,23.3790375638
 02/24  12:00:00,170.325773389,7.74933601996,0.0,0.0,80.527626,79.0911225,82.4331741029,23.9979402183,32.0568,26.3784338845
 02/24  13:00:00,170.516658028,8.63499379041,0.0,0.0,80.527626,79.0911225,77.9714175738,19.4758817566,32.0568,26.4387358171
 02/24  14:00:00,166.380488569,8.47904238626,0.0,0.0,80.527626,75.0917375,73.4406022104,28.0012849622,16.0284,29.4109172482
 02/24  15:00:00,166.547489723,8.64640522862,0.0,0.0,80.527626,75.0917375,64.6733610275,28.2000680118,16.0284,20.4448930157
 02/24  16:00:00,165.05038939,9.17305582293,0.0,0.0,80.527626,73.092045,57.4703167801,30.8700481808,3.20568,23.3945885993
 02/24  17:00:00,163.335661787,7.57746082742,0.0,0.0,80.527626,73.092045,33.1470903723,27.0518638059,3.20568,2.88954656638
 02/24  18:00:00,124.183026661,7.42588202516,0.0,0.0,80.527626,29.818365,44.3263482502,35.361520547,3.20568,5.75914770322
 02/24  19:00:00,128.46716117,7.42588202516,0.0,0.0,80.527626,29.818365,60.8696677187,51.8876788889,3.20568,5.77630882983
 02/24  20:00:00,128.462377109,7.42588202516,0.0,0.0,80.527626,29.818365,61.524969516,49.6475069179,3.20568,8.6717825981
 02/24  21:00:00,128.467403661,7.42588202516,0.0,0.0,80.527626,29.818365,76.6914913834,64.8232428555,3.20568,8.66256852793
 02/24  22:00:00,55.4585185004,0.0,0.0,0.0,15.863942322,29.242365,8.9863424761,0.0,3.20568,5.7806624761
 02/24  23:00:00,55.4805736316,0.0,0.0,0.0,15.863942322,29.242365,8.9689722307,0.0,3.20568,5.7632922307
 02/24  24:00:00,56.226301755,0.0,0.0,0.0,15.863942322,29.242365,6.09429754966,0.0,3.20568,2.88861754966
 02/25  01:00:00,55.4853004378,0.0,0.0,0.0,15.863942322,29.242365,6.08884801148,0.0,3.20568,2.88316801148
 02/25  02:00:00,55.4700816798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4632205199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.4695342262,0.0,0.0,0.0,15.863942322,29.242365,6.08897538296,0.0,3.20568,2.88329538296
 02/25  05:00:00,55.6875755306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6752919954,0.0,0.0,0.0,15.863942322,29.242365,6.08892800088,0.0,3.20568,2.88324800088
 02/25  07:00:00,52.8326630965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.0689138005,0.0,0.0,0.0,15.863942322,29.242365,6.08888062143,0.0,3.20568,2.88320062143
 02/25  09:00:00,47.1021856084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.1632016967,0.0,0.0,0.0,15.863942322,29.242365,6.0907242603,0.0,3.20568,2.8850442603
 02/25  11:00:00,47.210288604,0.0,0.0,0.0,15.863942322,29.242365,6.09081626057,0.0,3.20568,2.88513626057
 02/25  12:00:00,47.9271656965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.2688665774,0.0,0.0,0.0,15.863942322,29.242365,6.09063992039,0.0,3.20568,2.88495992039
 02/25  14:00:00,47.3257229458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.3258889895,0.0,0.0,0.0,15.863942322,29.242365,6.08882902206,0.0,3.20568,2.88314902206
 02/25  16:00:00,47.3151187202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.218195229,0.0,0.0,0.0,15.863942322,29.242365,6.08895631398,0.0,3.20568,2.88327631398
 02/25  18:00:00,51.4897322688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.7586403938,0.0,0.0,0.0,15.863942322,29.242365,6.08890887491,0.0,3.20568,2.88322887491
 02/25  20:00:00,55.9441188149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8882096595,0.0,0.0,0.0,15.863942322,29.242365,6.08886146539,0.0,3.20568,2.88318146539
 02/25  22:00:00,55.7586046354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5990830056,0.0,0.0,0.0,15.863942322,29.242365,6.08881408733,0.0,3.20568,2.88313408733
 02/25  24:00:00,56.311260893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.6268491658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.5907117463,0.0,0.0,0.0,15.863942322,29.242365,6.08894059813,0.0,3.20568,2.88326059813
 02/26  03:00:00,55.5537876024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.5297291794,0.0,0.0,0.0,15.863942322,29.242365,6.0888922911,0.0,3.20568,2.8832122911
 02/26  05:00:00,55.7306581602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.7185878497,0.0,0.0,0.0,15.863942322,29.242365,6.08884396254,0.0,3.20568,2.88316396254
 02/26  07:00:00,52.8853956945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.13251792,0.0,0.0,0.0,15.863942322,29.242365,6.08897019971,0.0,3.20568,2.88329019971
 02/26  09:00:00,47.1744228583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  10:00:00,47.2312777285,0.0,0.0,0.0,15.863942322,29.242365,6.09084679499,0.0,3.20568,2.88516679499
 02/26  11:00:00,47.2345136282,0.0,0.0,0.0,15.863942322,29.242365,6.09066939927,0.0,3.20568,2.88498939927
 02/26  12:00:00,47.8991912265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.2131389396,0.0,0.0,0.0,15.863942322,29.242365,6.09076030807,0.0,3.20568,2.88508030807
 02/26  14:00:00,47.2559945475,0.0,0.0,0.0,15.863942322,29.242365,6.09085111064,0.0,3.20568,2.88517111064
 02/26  15:00:00,47.2737149611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.2170960898,0.0,0.0,0.0,15.863942322,29.242365,6.08893489935,0.0,3.20568,2.88325489935
 02/26  17:00:00,47.0933288584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,51.3840538952,0.0,0.0,0.0,15.863942322,29.242365,6.08888645247,0.0,3.20568,2.88320645247
 02/26  19:00:00,55.6634826821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.8695846886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.8202608965,0.0,0.0,0.0,15.863942322,29.242365,6.08883804317,0.0,3.20568,2.88315804317
 02/26  22:00:00,55.6751106297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.4940648019,0.0,0.0,0.0,15.863942322,29.242365,6.08896423706,0.0,3.20568,2.88328423706
 02/26  24:00:00,56.1996432868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.4848948448,0.0,0.0,0.0,15.863942322,29.242365,6.09080461542,0.0,3.20568,2.88512461542
 02/27  02:00:00,55.480393317,0.0,0.0,0.0,15.863942322,29.242365,6.09062600396,0.0,3.20568,2.88494600396
 02/27  03:00:00,55.4697883953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.4611078441,0.0,0.0,0.0,15.863942322,29.242365,6.09071560572,0.0,3.20568,2.88503560572
 02/27  05:00:00,55.6716522424,0.0,0.0,0.0,15.863942322,29.242365,6.0908051431,0.0,3.20568,2.8851251431
 02/27  06:00:00,55.6473231376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,61.4097819886,7.42588202516,0.0,0.0,15.863942322,29.818365,409.861067066,403.770223971,3.20568,2.88516309416
 02/27  08:00:00,120.305748045,7.42588202516,0.00116360083161,0.0,80.527626,29.818365,264.611516121,258.51640324,3.20568,2.88943288102
 02/27  09:00:00,165.490070414,7.42588202516,0.00696801673313,0.0,80.527626,75.0917375,212.46657432,173.943703954,24.0426,14.4802703664
 02/27  10:00:00,165.430494398,7.48725896644,0.00368233650566,0.0,80.527626,75.0917375,155.588583919,111.111533102,24.0426,20.4344508172
 02/27  11:00:00,169.966996958,8.06751393939,0.00203604892036,0.0,80.527626,79.0911225,139.38704829,86.8721062215,32.0568,20.4581420683
 02/27  12:00:00,171.330762406,8.73162994457,0.0,0.0,80.527626,79.0911225,118.013792384,59.5810168909,32.0568,26.3759754936
 02/27  13:00:00,171.446134523,9.57942620259,0.0,0.0,80.527626,79.0911225,103.757839112,45.2654452301,32.0568,26.4355938816
 02/27  14:00:00,168.292412314,10.4220781496,0.0,0.0,80.527626,75.0917375,90.4026008149,44.9598719795,16.0284,29.4143288354
 02/27  15:00:00,168.891433322,11.0330454157,0.0,0.0,80.527626,75.0917375,73.5376938923,37.0645043279,16.0284,20.4447895644
 02/27  16:00:00,166.628527463,10.7949887386,0.0,0.0,80.527626,73.092045,68.2406634391,41.6437222935,3.20568,23.3912611456
 02/27  17:00:00,163.743506055,8.02706540324,0.0,0.0,80.527626,73.092045,59.4588847964,53.3634697456,3.20568,2.88973505078
 02/27  18:00:00,122.736638925,7.42588202516,0.0,0.0,80.527626,29.818365,93.7516846265,84.7865007723,3.20568,5.75950385421
 02/27  19:00:00,128.55088707,7.42588202516,0.0,0.0,80.527626,29.818365,152.039786779,143.057908187,3.20568,5.77619859262
 02/27  20:00:00,128.905110465,7.42588202516,0.0,0.0,80.527626,29.818365,191.290426443,179.415432292,3.20568,8.66931415134
 02/27  21:00:00,129.121708961,7.42588202516,0.0,0.0,80.527626,29.818365,214.464713018,202.597433367,3.20568,8.66159965102
 02/27  22:00:00,55.4888986377,0.0,0.0,0.0,15.863942322,29.242365,11.8674910806,0.0,3.20568,8.66181108062
 02/27  23:00:00,55.3849196305,0.0,0.0,0.0,15.863942322,29.242365,6.09713165612,0.0,3.20568,2.89145165612
 02/27  24:00:00,56.1814163382,0.0,0.0,0.0,15.863942322,29.242365,6.09421814834,0.0,3.20568,2.88853814834
 02/28  01:00:00,55.4221157776,0.0,0.0,0.0,15.863942322,29.242365,6.09067451437,0.0,3.20568,2.88499451437
 02/28  02:00:00,55.4200648052,0.0,0.0,0.0,15.863942322,29.242365,6.09076261949,0.0,3.20568,2.88508261949
 02/28  03:00:00,55.4047360706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.3953744174,0.0,0.0,0.0,15.863942322,29.242365,6.09035396226,0.0,3.20568,2.88467396226
 02/28  05:00:00,56.4510553034,0.0,0.0,0.0,15.863942322,29.242365,6.0906711384,0.0,3.20568,2.8849911384
 02/28  06:00:00,56.2759632085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,62.9314362469,7.42588202516,0.00143355207083,0.0,15.863942322,29.818365,473.419267627,467.328452555,3.20568,2.88513507119
 02/28  08:00:00,121.051335909,7.42588202516,0.00293571203585,0.0,80.527626,29.818365,337.757705841,331.662464481,3.20568,2.88956135992
 02/28  09:00:00,165.676072796,7.42588202516,0.0075939180817,0.0,80.527626,75.0917375,221.197267018,182.675501934,24.0426,14.479165084
 02/28  10:00:00,165.389638476,7.42588202516,0.00379063703146,0.0,80.527626,75.0917375,155.620450233,111.142799928,24.0426,20.4350503052
 02/28  11:00:00,169.573740918,7.70447194599,0.00216916460726,0.0,80.527626,79.0911225,126.315783765,73.802351005,32.0568,20.45663276
 02/28  12:00:00,171.012380739,8.45497664861,0.0,0.0,80.527626,79.0911225,93.3378943734,34.9046029239,32.0568,26.3764914495
 02/28  13:00:00,171.615732748,9.28998440446,0.48732162173,0.0,80.527626,79.0911225,69.8048879441,11.3121693863,32.0568,26.4359185577
 02/28  14:00:00,170.23131155,10.2926452448,2.0669212904,0.0,80.527626,75.0917375,64.2789585679,18.8392824127,16.0284,29.4112761552
 02/28  15:00:00,172.871096491,11.3229824817,3.66735426951,0.0,80.527626,75.0917375,52.4236480009,15.9529442945,16.0284,20.4423037064
 02/28  16:00:00,172.188489725,11.3782372553,4.94427813461,0.0,80.527626,73.092045,43.4188962651,16.8218704939,3.20568,23.3913457712
 02/28  17:00:00,165.212300961,8.22625699827,1.25810433958,0.0,80.527626,73.092045,27.0961868254,21.0007332802,3.20568,2.88977354522
 02/28  18:00:00,122.737577914,7.45042584096,0.0,0.0,80.527626,29.818365,43.5868684027,34.6221140327,3.20568,5.75907437002
 02/28  19:00:00,128.435923717,7.42588202516,0.0,0.0,80.527626,29.818365,61.7071304813,52.7261206959,3.20568,5.77532978538
 02/28  20:00:00,128.443841721,7.42588202516,0.0,0.0,80.527626,29.818365,73.6411255384,61.7660648336,3.20568,8.66938070478
 02/28  21:00:00,128.453131287,7.42588202516,0.0,0.0,80.527626,29.818365,85.2804781927,73.4131389265,3.20568,8.66165926617
 02/28  22:00:00,55.4263698692,0.0,0.0,0.0,15.863942322,29.242365,11.867520453,0.0,3.20568,8.66184045304
 02/28  23:00:00,55.4528791763,0.0,0.0,0.0,15.863942322,29.242365,6.09714947829,0.0,3.20568,2.89146947829
 02/28  24:00:00,56.2080948452,0.0,0.0,0.0,15.863942322,29.242365,6.09423618889,0.0,3.20568,2.88855618889
 03/01  01:00:00,55.447971131,0.0,0.0,0.0,15.863942322,29.242365,6.09069333596,0.0,3.20568,2.88501333596
 03/01  02:00:00,55.4319391949,0.0,0.0,0.0,15.863942322,29.242365,6.0907799398,0.0,3.20568,2.8850999398
 03/01  03:00:00,55.4174240139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.4092438939,0.0,0.0,0.0,15.863942322,29.242365,6.09059886894,0.0,3.20568,2.88491886894
 03/01  05:00:00,55.6160454208,0.0,0.0,0.0,15.863942322,29.242365,6.09068568835,0.0,3.20568,2.88500568835
 03/01  06:00:00,55.5961148628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,60.9597121759,7.42588202516,0.0,0.0,15.863942322,29.818365,503.422140592,497.331312518,3.20568,2.88514807439
 03/01  08:00:00,121.126879866,7.42588202516,0.00101751790991,0.0,80.527626,29.818365,338.261804672,332.166554806,3.20568,2.8895698666
 03/01  09:00:00,166.334489299,7.42588202516,0.00638109891058,0.0,80.527626,75.0917375,268.122742177,229.601037033,24.0426,14.4791051436
 03/01  10:00:00,166.129548368,7.42588202516,0.00255729057555,0.0,80.527626,75.0917375,232.479317095,188.00193817,24.0426,20.4347789248
 03/01  11:00:00,169.74473014,7.42588202516,0.00167139626124,0.0,80.527626,79.0911225,210.058985741,157.545922395,32.0568,20.456263346
 03/01  12:00:00,170.370970532,7.42588202516,0.0,0.0,80.527626,79.0911225,196.186637744,137.753992877,32.0568,26.3758448668
 03/01  13:00:00,169.637466163,7.42596133262,0.0,0.0,80.527626,79.0911225,202.064287722,143.572381881,32.0568,26.4351058407
 03/01  14:00:00,165.605728033,7.4387027131,0.0,0.0,80.527626,75.0917375,192.117750393,146.677667565,16.0284,29.4116828285
 03/01  15:00:00,165.640339695,7.50019715723,0.0,0.0,80.527626,75.0917375,181.12343921,144.650849502,16.0284,20.4441897075
 03/01  16:00:00,163.661449661,7.53546935241,0.0,0.0,80.527626,73.092045,179.495722296,152.899658204,3.20568,23.3903840915
 03/01  17:00:00,163.417530255,7.42588202516,0.0,0.0,80.527626,73.092045,153.380640708,147.285281843,3.20568,2.88967886499
 03/01  18:00:00,123.083990756,7.42588202516,0.0,0.0,80.527626,29.818365,178.049096,169.083864856,3.20568,5.75955114335
 03/01  19:00:00,128.996879522,7.42588202516,0.0,0.0,80.527626,29.818365,206.123113321,197.141391071,3.20568,5.77604225037
 03/01  20:00:00,129.320918445,7.42588202516,0.0,0.0,80.527626,29.818365,210.774609745,198.899890722,3.20568,8.66903902331
 03/01  21:00:00,129.401417094,7.42588202516,0.0,0.0,80.527626,29.818365,221.565993523,209.697942494,3.20568,8.66237102923
 03/01  22:00:00,55.4738067231,0.0,0.0,0.0,15.863942322,29.242365,11.8671711448,0.0,3.20568,8.66149114483
 03/01  23:00:00,55.3679654092,0.0,0.0,0.0,15.863942322,29.242365,6.09703052191,0.0,3.20568,2.89135052191
 03/01  24:00:00,56.1628613702,0.0,0.0,0.0,15.863942322,29.242365,6.09457309306,0.0,3.20568,2.88889309306
 03/02  01:00:00,55.3972354281,0.0,0.0,0.0,15.863942322,29.242365,6.09013780357,0.0,3.20568,2.88445780357
 03/02  02:00:00,55.3957671436,0.0,0.0,0.0,15.863942322,29.242365,6.09066115876,0.0,3.20568,2.88498115876
 03/02  03:00:00,55.3884162714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.381893645,0.0,0.0,0.0,15.863942322,29.242365,6.09074632093,0.0,3.20568,2.88506632093
 03/02  05:00:00,55.5903675266,0.0,0.0,0.0,15.863942322,29.242365,6.09083142498,0.0,3.20568,2.88515142498
 03/02  06:00:00,56.5835499769,1.00781216193,0.0,0.0,15.863942322,29.242365,3.82496198315,0.599281983152,3.20568,0.02
 03/02  07:00:00,61.41208809,7.42588202516,0.00252423953732,0.0,15.863942322,29.818365,501.725655326,495.634843733,3.20568,2.88513159281
 03/02  08:00:00,121.236993846,7.42588202516,0.000559729319089,0.0,80.527626,29.818365,389.497164715,383.402043203,3.20568,2.88944151134
 03/02  09:00:00,166.348049528,7.42588202516,0.00425344275747,0.0,80.527626,75.0917375,302.034359813,263.511764215,24.0426,14.4799955976
 03/02  10:00:00,166.258906186,7.42588202516,0.00314358951912,0.0,80.527626,75.0917375,252.777667318,208.301548791,24.0426,20.4335185269
 03/02  11:00:00,170.141307659,7.42588202516,0.00148713813243,0.0,80.527626,79.0911225,251.064269413,198.54958415,32.0568,20.4578852625
 03/02  12:00:00,170.832705583,7.42588202516,0.0,0.0,80.527626,79.0911225,233.220690997,174.78992964,32.0568,26.3739613571
 03/02  13:00:00,169.904160021,7.42588202516,0.0,0.0,80.527626,79.0911225,222.332587889,163.839005775,32.0568,26.4367821143
 03/02  14:00:00,165.927898705,7.42588202516,0.0,0.0,80.527626,75.0917375,229.176726214,183.736849748,16.0284,29.4114764659
 03/02  15:00:00,165.874307874,7.42588202516,0.0,0.0,80.527626,75.0917375,212.159286961,175.688492392,16.0284,20.4423945695
 03/02  16:00:00,163.839254003,7.42598374687,0.0,0.0,80.527626,73.092045,208.184415583,181.587410758,3.20568,23.391324825
 03/02  17:00:00,164.034948205,7.42588202516,0.0,0.0,80.527626,73.092045,211.365238322,205.269871788,3.20568,2.88968653453
 03/02  18:00:00,123.818008395,7.42588202516,0.0,0.0,80.527626,29.818365,238.631823508,229.666906691,3.20568,5.75923681636
 03/02  19:00:00,129.555056388,7.42588202516,0.0,0.0,80.527626,29.818365,278.281013686,269.299793061,3.20568,5.77554062488
 03/02  20:00:00,129.785955905,7.42588202516,0.0,0.0,80.527626,29.818365,310.813108338,298.936740639,3.20568,8.67068769883
 03/02  21:00:00,129.790229649,7.42588202516,0.0,0.0,80.527626,29.818365,340.499041572,328.63072601,3.20568,8.66263556237
 03/02  22:00:00,55.4369827614,0.0,0.0,0.0,15.863942322,29.242365,8.98707924655,0.0,3.20568,5.78139924655
 03/02  23:00:00,55.3356137,0.0,0.0,0.0,15.863942322,29.242365,8.96901089915,0.0,3.20568,5.76333089915
 03/02  24:00:00,56.1361687369,0.0,0.0,0.0,15.863942322,29.242365,6.09431543143,0.0,3.20568,2.88863543143
 03/03  01:00:00,56.3813377624,1.00781216193,0.0,0.0,15.863942322,29.242365,6.91847348074,0.827885290711,3.20568,2.88490819002
 03/03  02:00:00,56.7212094248,1.34374954924,0.0,0.0,15.863942322,29.242365,7.66283699983,1.57207438834,3.20568,2.8850826115
 03/03  03:00:00,57.054137505,1.67968693655,0.0,0.0,15.863942322,29.242365,6.10168389111,2.87600389111,3.20568,0.02
 03/03  04:00:00,58.4959135041,3.11494437701,0.0,0.0,15.863942322,29.242365,40.7499063992,34.6591511748,3.20568,2.88507522444
 03/03  05:00:00,60.138182551,3.67888770611,0.0,0.0,15.863942322,29.242365,49.4579093715,43.3678027476,3.20568,2.88442662393
 03/03  06:00:00,60.3094010878,4.01706700001,0.0,0.0,15.863942322,29.242365,73.1955988674,69.9699188674,3.20568,0.02
 03/03  07:00:00,62.3892372462,7.42588202516,0.0,0.0,15.863942322,29.818365,748.270517875,742.179683128,3.20568,2.8851547463
 03/03  08:00:00,121.677523147,7.42588202516,0.0,0.0,80.527626,29.818365,530.031956939,523.93660175,3.20568,2.88967518901
 03/03  09:00:00,166.427342836,7.42588202516,0.00465470281333,0.0,80.527626,75.0917375,406.858846974,371.228435142,24.0426,11.5878118318
 03/03  10:00:00,166.375187104,7.42588202516,0.00212419305967,0.0,80.527626,75.0917375,345.581652639,298.185256492,24.0426,23.3537961469
 03/03  11:00:00,170.353119324,7.42588202516,0.00280225166528,0.0,80.527626,79.0911225,305.35593993,252.843796128,32.0568,20.4553438022
 03/03  12:00:00,171.111826828,7.42588202516,0.0,0.0,80.527626,79.0911225,273.339549898,214.908860351,32.0568,26.3738895469
 03/03  13:00:00,170.237336145,7.42588202516,0.0,0.0,80.527626,79.0911225,249.634900801,191.141182629,32.0568,26.4369181721
 03/03  14:00:00,165.824914843,7.42588202516,0.0,0.0,80.527626,75.0917375,215.189233069,169.753629804,16.0284,29.4072032654
 03/03  15:00:00,165.700273298,7.42588202516,0.0,0.0,80.527626,75.0917375,201.433339433,164.962576716,16.0284,20.4423627164
 03/03  16:00:00,163.6790229,7.42588202516,0.0,0.0,80.527626,73.092045,197.849520172,171.252880275,3.20568,23.3909598968
 03/03  17:00:00,163.477207404,7.42588202516,0.0,0.0,80.527626,73.092045,161.328699677,155.233232403,3.20568,2.88978727314
 03/03  18:00:00,123.357097935,7.42588202516,0.0,0.0,80.527626,29.818365,218.227361051,212.131966202,3.20568,2.88971484981
 03/03  19:00:00,129.54414617,7.42588202516,0.0,0.0,80.527626,29.818365,260.645300985,248.785900551,3.20568,8.65372043395
 03/03  20:00:00,129.556846174,7.42588202516,0.0,0.0,80.527626,29.818365,273.963302976,262.087033244,3.20568,8.67058973186
 03/03  21:00:00,129.565630182,7.42588202516,0.0,0.0,80.527626,29.818365,283.964879455,272.097852281,3.20568,8.66134717359
 03/03  22:00:00,55.2965942142,0.0,0.0,0.0,15.863942322,29.242365,8.98761898547,0.0,3.20568,5.78193898547
 03/03  23:00:00,55.3475278077,0.0,0.0,0.0,15.863942322,29.242365,8.96814719451,0.0,3.20568,5.76246719451
 03/03  24:00:00,56.147191561,0.0,0.0,0.0,15.863942322,29.242365,6.09433882441,0.0,3.20568,2.88865882441
 03/04  01:00:00,55.3782914325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.375921293,0.0,0.0,0.0,15.863942322,29.242365,6.0887990248,0.0,3.20568,2.8831190248
 03/04  03:00:00,56.3812121443,1.00781216193,0.0,0.0,15.863942322,29.242365,3.88207368819,0.656393688189,3.20568,0.02
 03/04  04:00:00,57.051122411,1.67968693655,0.0,0.0,15.863942322,29.242365,7.61086050111,1.52194348917,3.20568,2.88323701195
 03/04  05:00:00,56.9229806527,1.34374954924,0.0,0.0,15.863942322,29.242365,4.88173953989,1.65605953989,3.20568,0.02
 03/04  06:00:00,57.6318468361,2.05969683953,0.0,0.0,15.863942322,29.242365,10.6664157922,4.57746726239,3.20568,2.88326852984
 03/04  07:00:00,54.6463877233,3.34873763731,0.0,0.0,15.863942322,29.242365,38.9639689002,35.7382889002,3.20568,0.02
 03/04  08:00:00,49.7487451644,2.80981550133,0.0,0.0,15.863942322,29.242365,27.8133248082,21.724403493,3.20568,2.88324131516
 03/04  09:00:00,48.2722639128,1.34374954924,0.0,0.0,15.863942322,29.242365,7.13530809927,3.90962809927,3.20568,0.02
 03/04  10:00:00,47.9453714306,1.00781216193,0.0,0.0,15.863942322,29.242365,8.20406275423,2.11324655335,3.20568,2.88513620088
 03/04  11:00:00,46.932726741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.6592731969,0.0,0.0,0.0,15.863942322,29.242365,6.09063076567,0.0,3.20568,2.88495076567
 03/04  13:00:00,46.9356612302,0.0,0.0,0.0,15.863942322,29.242365,6.09071263385,0.0,3.20568,2.88503263385
 03/04  14:00:00,46.9862189027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.0022397927,0.0,0.0,0.0,15.863942322,29.242365,6.0888894009,0.0,3.20568,2.8832094009
 03/04  16:00:00,46.9887013151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.890135296,0.0,0.0,0.0,15.863942322,29.242365,6.08883316239,0.0,3.20568,2.88315316239
 03/04  18:00:00,49.7446979762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.4591145901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6732018392,0.0,0.0,0.0,15.863942322,29.242365,6.08895091542,0.0,3.20568,2.88327091542
 03/04  21:00:00,55.6585750057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5406946136,0.0,0.0,0.0,15.863942322,29.242365,6.08889465117,0.0,3.20568,2.88321465117
 03/04  23:00:00,55.3831389792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1116880601,0.0,0.0,0.0,15.863942322,29.242365,6.08883841269,0.0,3.20568,2.88315841269
 03/05  01:00:00,55.3719181555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.3669236444,0.0,0.0,0.0,15.863942322,29.242365,6.08895454052,0.0,3.20568,2.88327454052
 03/05  03:00:00,56.0385087949,0.671874774618,0.0,0.0,15.863942322,29.242365,4.14856404107,0.922884041072,3.20568,0.02
 03/05  04:00:00,56.3759908495,1.00781216193,0.0,0.0,15.863942322,29.242365,7.51765403543,1.42875717954,3.20568,2.88321685589
 03/05  05:00:00,56.9246808568,1.34374954924,0.0,0.0,15.863942322,29.242365,5.30421934848,2.07853934848,3.20568,0.02
 03/05  06:00:00,56.5722644063,1.00781216193,0.0,0.0,15.863942322,29.242365,4.95436514279,1.72868514279,3.20568,0.02
 03/05  07:00:00,52.3004273324,1.00781216193,0.0,0.0,15.863942322,29.242365,7.91375762355,1.82491850263,3.20568,2.88315912092
 03/05  08:00:00,47.955975253,1.00781216193,0.0,0.0,15.863942322,29.242365,4.5696273071,1.3439473071,3.20568,0.02
 03/05  09:00:00,46.9458308494,0.0,0.0,0.0,15.863942322,29.242365,6.09074224127,0.0,3.20568,2.88506224127
 03/05  10:00:00,46.9595905478,0.0,0.0,0.0,15.863942322,29.242365,6.09082213683,0.0,3.20568,2.88514213683
 03/05  11:00:00,46.9501012364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  12:00:00,47.6656590496,0.0,0.0,0.0,15.863942322,29.242365,6.09063508268,0.0,3.20568,2.88495508268
 03/05  13:00:00,46.9347915621,0.0,0.0,0.0,15.863942322,29.242365,6.09071511726,0.0,3.20568,2.88503511726
 03/05  14:00:00,46.9768041416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,46.9934591665,0.0,0.0,0.0,15.863942322,29.242365,6.08892745417,0.0,3.20568,2.88324745417
 03/05  16:00:00,46.9832950478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.8874316104,0.0,0.0,0.0,15.863942322,29.242365,6.08886965993,0.0,3.20568,2.88318965993
 03/05  18:00:00,49.742367926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.4556983815,0.0,0.0,0.0,15.863942322,29.242365,6.08881187419,0.0,3.20568,2.88313187419
 03/05  20:00:00,55.6654640338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6434208702,0.0,0.0,0.0,15.863942322,29.242365,6.08892797509,0.0,3.20568,2.88324797509
 03/05  22:00:00,55.5271754039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3725793854,0.0,0.0,0.0,15.863942322,29.242365,6.08887014256,0.0,3.20568,2.88319014256
 03/05  24:00:00,56.103368754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.6960767794,0.335937387309,0.0,0.0,15.863942322,29.242365,6.74113524879,0.650433205552,3.20568,2.88502204324
 03/06  02:00:00,56.7048819016,1.34374954924,0.0,0.0,15.863942322,29.242365,5.58412718232,2.35844718232,3.20568,0.02
 03/06  03:00:00,56.7064520586,1.34374954924,0.0,0.0,15.863942322,29.242365,8.65605981569,2.56527864785,3.20568,2.88510116784
 03/06  04:00:00,56.3706326255,1.00781216193,0.0,0.0,15.863942322,29.242365,8.22254744494,2.13195631794,3.20568,2.884911127
 03/06  05:00:00,57.1908618855,1.61449422174,0.0,0.0,15.863942322,29.242365,7.53864573535,4.31296573535,3.20568,0.02
 03/06  06:00:00,56.8999443956,1.34374954924,0.0,0.0,15.863942322,29.242365,11.1164200054,5.02575082416,3.20568,2.8849891812
 03/06  07:00:00,61.7701131788,7.42588202516,0.00508854562755,0.0,15.863942322,29.818365,633.908468855,627.817720368,3.20568,2.88506848699
 03/06  08:00:00,121.326192929,7.42588202516,0.000499570460758,0.0,80.527626,29.818365,396.939678418,390.844283502,3.20568,2.8897149162
 03/06  09:00:00,166.357496261,7.42588202516,0.00390323563667,0.0,80.527626,75.0917375,314.516676677,278.88705492,24.0426,11.5870217576
 03/06  10:00:00,166.332534555,7.42588202516,0.00247343788849,0.0,80.527626,75.0917375,276.802641187,232.325273773,24.0426,20.4347674134
 03/06  11:00:00,170.027222589,7.42588202516,0.00328071698778,0.0,80.527626,79.0911225,255.265824045,199.835496706,32.0568,23.3735273393
 03/06  12:00:00,170.500899985,7.42588202516,0.0,0.0,80.527626,79.0911225,218.691526652,163.192193507,32.0568,23.442533145
 03/06  13:00:00,169.602243606,7.42588202516,0.0,0.0,80.527626,79.0911225,208.846058211,147.420994635,32.0568,29.3682635758
 03/06  14:00:00,165.536733829,7.42588202516,0.0,0.0,80.527626,75.0917375,192.938871351,148.707876877,16.0284,28.2025944748
 03/06  15:00:00,165.487609655,7.42588202516,0.0,0.0,80.527626,75.0917375,177.875822927,140.212456591,16.0284,21.6349663362
 03/06  16:00:00,163.442834015,7.42588202516,0.0,0.0,80.527626,73.092045,165.346685646,141.178844911,3.20568,20.9621607357
 03/06  17:00:00,163.32494841,7.42588202516,0.0,0.0,80.527626,73.092045,147.275832417,138.796874901,3.20568,5.27327751624
 03/06  18:00:00,122.958322755,7.42588202516,0.0,0.0,80.527626,29.818365,160.94907535,154.853743121,3.20568,2.88965222889
 03/06  19:00:00,128.801272133,7.42588202516,0.0,0.0,80.527626,29.818365,191.78629612,182.804756644,3.20568,5.77585947602
 03/06  20:00:00,129.255719589,7.42588202516,0.0,0.0,80.527626,29.818365,227.143693716,215.266602893,3.20568,8.6714108223
 03/06  21:00:00,129.647910616,7.42588202516,0.0,0.0,80.527626,29.818365,253.037597248,241.169384837,3.20568,8.66253241084
 03/06  22:00:00,55.4538341989,0.0,0.0,0.0,15.863942322,29.242365,11.8683487724,0.0,3.20568,8.66266877244
 03/06  23:00:00,55.350638206,0.0,0.0,0.0,15.863942322,29.242365,6.0971891815,0.0,3.20568,2.8915091815
 03/06  24:00:00,56.1503324591,0.0,0.0,0.0,15.863942322,29.242365,8.96309527023,0.0,3.20568,5.75741527022
 03/07  01:00:00,55.3818528511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.3825770698,0.0,0.0,0.0,15.863942322,29.242365,6.09060914722,0.0,3.20568,2.88492914722
 03/07  03:00:00,56.3877863086,1.00781216193,0.0,0.0,15.863942322,29.242365,6.64040491915,0.549719835531,3.20568,2.88500508362
 03/07  04:00:00,56.7193843469,1.34374954924,0.0,0.0,15.863942322,29.242365,4.18099438388,0.955314383877,3.20568,0.02
 03/07  05:00:00,58.1160059503,1.67968693655,0.0,0.0,15.863942322,29.242365,7.64396568609,1.55320470172,3.20568,2.88508098437
 03/07  06:00:00,57.6054118048,1.34374954924,0.0,0.0,15.863942322,29.242365,8.2300924814,2.13952209233,3.20568,2.88489038907
 03/07  07:00:00,60.7375167125,7.42588202516,0.00265991128476,0.0,15.863942322,29.818365,581.793537969,578.567857969,3.20568,0.02
 03/07  08:00:00,121.380641834,7.42588202516,0.000403960482599,0.0,80.527626,29.818365,441.66892225,432.703635025,3.20568,5.75960722526
 03/07  09:00:00,166.367404764,7.42588202516,0.00573015759707,0.0,80.527626,75.0917375,332.44853645,296.81841154,24.0426,11.5875249107
 03/07  10:00:00,165.952350579,7.42588202516,0.0028664378496,0.0,80.527626,75.0917375,250.63784463,206.16166779,24.0426,20.4335768401
 03/07  11:00:00,169.536847215,7.42588202516,0.00397918043261,0.0,80.527626,79.0911225,208.409530639,155.896904366,32.0568,20.4558262734
 03/07  12:00:00,170.096819,7.42588202516,0.0,0.0,80.527626,79.0911225,161.377007625,102.947892946,32.0568,26.3723146798
 03/07  13:00:00,169.28787295,7.42588202516,0.0,0.0,80.527626,79.0911225,131.195029297,72.7082028364,32.0568,26.4300264602
 03/07  14:00:00,165.283562452,7.42588202516,0.0,0.0,80.527626,75.0917375,116.254949017,70.8191569451,16.0284,29.4073920716
 03/07  15:00:00,165.282932014,7.42588202516,0.0,0.0,80.527626,75.0917375,109.180627546,72.7109519333,16.0284,20.4412756124
 03/07  16:00:00,163.270560205,7.42588202516,0.0,0.0,80.527626,73.092045,114.099739562,87.5036090689,3.20568,23.3904504928
 03/07  17:00:00,163.196913219,7.42588202516,0.0,0.0,80.527626,73.092045,120.279522478,114.184080904,3.20568,2.88976157446
 03/07  18:00:00,121.495450485,7.42588202516,0.0,0.0,80.527626,29.818365,190.157001989,181.19196432,3.20568,5.75935766885
 03/07  19:00:00,129.080577972,7.42588202516,0.0,0.0,80.527626,29.818365,267.285809774,258.304578745,3.20568,5.77555102913
 03/07  20:00:00,129.422204777,7.42588202516,0.0,0.0,80.527626,29.818365,254.397637362,242.522609944,3.20568,8.66934741765
 03/07  21:00:00,129.387965435,7.42588202516,0.0,0.0,80.527626,29.818365,246.456464759,234.588334476,3.20568,8.66245028266
 03/07  22:00:00,55.3167004134,0.0,0.0,0.0,15.863942322,29.242365,8.98628058996,0.0,3.20568,5.78060058996
 03/07  23:00:00,55.3765261388,0.0,0.0,0.0,15.863942322,29.242365,8.96887970753,0.0,3.20568,5.76319970753
 03/07  24:00:00,56.1692067601,0.0,0.0,0.0,15.863942322,29.242365,6.09424904033,0.0,3.20568,2.88856904033
 03/08  01:00:00,55.4164356959,0.0,0.0,0.0,15.863942322,29.242365,6.09079474552,0.0,3.20568,2.88511474552
 03/08  02:00:00,55.4176660786,0.0,0.0,0.0,15.863942322,29.242365,6.09060216147,0.0,3.20568,2.88492216147
 03/08  03:00:00,55.4070781036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.3929427817,0.0,0.0,0.0,15.863942322,29.242365,6.09067604207,0.0,3.20568,2.88499604207
 03/08  05:00:00,55.5968908428,0.0,0.0,0.0,15.863942322,29.242365,6.0907498898,0.0,3.20568,2.8850698898
 03/08  06:00:00,55.578430818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,59.8143641599,7.42588202516,0.00183970899178,0.0,15.863942322,29.818365,464.643176142,458.552439385,3.20568,2.8850567571
 03/08  08:00:00,121.168802444,7.42588202516,0.00100195740692,0.0,80.527626,29.818365,361.372858751,355.277632418,3.20568,2.88954633235
 03/08  09:00:00,165.963057188,7.42588202516,0.00458312010692,0.0,80.527626,75.0917375,263.750320199,228.120409338,24.0426,11.5873108603
 03/08  10:00:00,165.73467365,7.42588202516,0.00293579008881,0.0,80.527626,75.0917375,232.683290234,187.49754011,24.0426,21.143150124
 03/08  11:00:00,169.517706983,7.42588202516,0.00386570551877,0.0,80.527626,79.0911225,208.034484286,153.313887614,32.0568,22.6637966718
 03/08  12:00:00,170.167203151,7.42588202516,0.0,0.0,80.527626,79.0911225,181.048852921,125.548613841,32.0568,23.44343908
 03/08  13:00:00,169.380769538,7.42588202516,0.0,0.0,80.527626,79.0911225,174.688045085,113.263496294,32.0568,29.3677487915
 03/08  14:00:00,165.37266595,7.42588202516,0.0,0.0,80.527626,75.0917375,166.887686218,121.452845481,16.0284,29.406440737
 03/08  15:00:00,165.36877931,7.42588202516,0.0,0.0,80.527626,75.0917375,159.083531573,122.616247431,16.0284,20.4388841416
 03/08  16:00:00,163.423858889,7.42588202516,0.0,0.0,80.527626,73.092045,180.843829494,154.249100921,3.20568,23.3890485726
