Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  17:00:00,163.452415602,7.42588202516,0.0,0.0,80.527626,73.092045,187.730008952,181.634847866,3.20568,2.88948108533
 03/08  18:00:00,121.66498274,7.42588202516,0.0,0.0,80.527626,29.818365,194.898837764,188.803513419,3.20568,2.88964434571
 03/08  19:00:00,128.813485256,7.42588202516,0.0,0.0,80.527626,29.818365,204.73055295,195.749075549,3.20568,5.77579740064
 03/08  20:00:00,129.03093581,7.42588202516,0.0,0.0,80.527626,29.818365,214.162495457,202.285567361,3.20568,8.67124809613
 03/08  21:00:00,129.014205906,7.42588202516,0.0,0.0,80.527626,29.818365,216.793673966,204.925646146,3.20568,8.66234781967
 03/08  22:00:00,55.5056101605,0.0,0.0,0.0,15.863942322,29.242365,11.8682315996,0.0,3.20568,8.66255159964
 03/08  23:00:00,55.3979453825,0.0,0.0,0.0,15.863942322,29.242365,6.09712439576,0.0,3.20568,2.89144439576
 03/08  24:00:00,56.1780734505,0.0,0.0,0.0,15.863942322,29.242365,8.96296409817,0.0,3.20568,5.75728409817
 03/09  01:00:00,55.428248419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.42089574,0.0,0.0,0.0,15.863942322,29.242365,6.09081075649,0.0,3.20568,2.88513075649
 03/09  03:00:00,55.4125823191,0.0,0.0,0.0,15.863942322,29.242365,6.09061621251,0.0,3.20568,2.88493621251
 03/09  04:00:00,55.4031301316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.6061348277,0.0,0.0,0.0,15.863942322,29.242365,6.09068787612,0.0,3.20568,2.88500787612
 03/09  06:00:00,55.5815258538,0.0,0.0,0.0,15.863942322,29.242365,6.09075950355,0.0,3.20568,2.88507950355
 03/09  07:00:00,59.7580109618,7.42588202516,0.00174859779573,0.0,15.863942322,29.818365,490.272158454,487.046478454,3.20568,0.02
 03/09  08:00:00,121.192985361,7.42588202516,0.00085741578435,0.0,80.527626,29.818365,371.449824542,362.485366748,3.20568,5.75877779367
 03/09  09:00:00,166.235532483,7.42588202516,0.00591674011173,0.0,80.527626,75.0917375,279.821533996,244.192030117,24.0426,11.5869038788
 03/09  10:00:00,165.955567501,7.42588202516,0.00300942120369,0.0,80.527626,75.0917375,237.311727056,192.837162486,24.0426,20.4319645702
 03/09  11:00:00,169.826202719,7.42588202516,0.0015594919443,0.0,80.527626,79.0911225,229.938457149,177.427775061,32.0568,20.4538820888
 03/09  12:00:00,170.609947216,7.52920284017,0.0,0.0,80.527626,79.0911225,212.617673237,154.188029621,32.0568,26.3728436157
 03/09  13:00:00,169.722048266,7.49655213486,0.0,0.0,80.527626,79.0911225,201.723622324,143.236545268,32.0568,26.4302770561
 03/09  14:00:00,166.329311233,7.95677395635,0.0,0.0,80.527626,75.0917375,222.183806122,176.74860196,16.0284,29.4068041624
 03/09  15:00:00,166.473445953,8.10270927787,0.0,0.0,80.527626,75.0917375,208.101528472,171.633912604,16.0284,20.4392158682
 03/09  16:00:00,164.271069612,7.94831033348,0.0,0.0,80.527626,73.092045,201.362524354,174.767142292,3.20568,23.3897020614
 03/09  17:00:00,163.58327499,7.42588202516,0.0,0.0,80.527626,73.092045,171.978835781,165.883786932,3.20568,2.88936884857
 03/09  18:00:00,122.162416962,7.42588202516,0.0,0.0,80.527626,29.818365,215.74708873,209.651625886,3.20568,2.88978284399
 03/09  19:00:00,129.532472076,7.42588202516,0.0,0.0,80.527626,29.818365,247.702880683,235.843490945,3.20568,8.65370973749
 03/09  20:00:00,129.775582538,7.42588202516,0.0,0.0,80.527626,29.818365,304.71164929,292.835603359,3.20568,8.67036593103
 03/09  21:00:00,129.781557241,7.42588202516,0.0,0.0,80.527626,29.818365,348.147701895,336.280963381,3.20568,8.66105851424
 03/09  22:00:00,55.4406128446,0.0,0.0,0.0,15.863942322,29.242365,8.98735698969,0.0,3.20568,5.78167698969
 03/09  23:00:00,55.3408217916,0.0,0.0,0.0,15.863942322,29.242365,8.96794675189,0.0,3.20568,5.76226675189
 03/09  24:00:00,56.1416715393,0.0,0.0,0.0,15.863942322,29.242365,6.09423481202,0.0,3.20568,2.88855481202
 03/10  01:00:00,55.7099646608,0.335937387309,0.0,0.0,15.863942322,29.242365,6.33437727638,0.24377952883,3.20568,2.88491774755
 03/10  02:00:00,57.0614464825,1.67968693655,0.0,0.0,15.863942322,29.242365,4.68597781597,1.46029781597,3.20568,0.02
 03/10  03:00:00,56.718737823,1.34374954924,0.0,0.0,15.863942322,29.242365,7.99675590053,1.90599854574,3.20568,2.88507735479
 03/10  04:00:00,57.9845804394,2.60907265925,0.0,0.0,15.863942322,29.242365,30.9738936177,24.8831572856,3.20568,2.88505633214
 03/10  05:00:00,59.9517159483,3.50074159851,0.0,0.0,15.863942322,29.242365,49.2559862586,46.0303062586,3.20568,0.02
 03/10  06:00:00,60.6407994068,4.35300438732,0.0,0.0,15.863942322,29.242365,71.2053415217,65.1149899631,3.20568,2.88467155854
 03/10  07:00:00,60.9596430927,7.42588202516,0.0,0.0,15.863942322,29.818365,744.510319511,738.419576177,3.20568,2.88506333388
 03/10  08:00:00,121.676774848,7.42588202516,0.0,0.0,80.527626,29.818365,550.68684396,544.59161571,3.20568,2.88954824995
 03/10  09:00:00,166.430913774,7.42588202516,0.00252801513666,0.0,80.527626,75.0917375,435.154539167,399.524360247,24.0426,11.58757892
 03/10  10:00:00,166.3780656,7.42588202516,0.0016420645993,0.0,80.527626,75.0917375,380.973080662,336.498825262,24.0426,20.4316554003
 03/10  11:00:00,170.351554912,7.42588202516,0.000986104880127,0.0,80.527626,79.0911225,353.038952275,297.609849099,32.0568,23.3723031756
 03/10  12:00:00,171.099804993,7.42588202516,0.0,0.0,80.527626,79.0911225,303.693418384,248.195863272,32.0568,23.4407551113
 03/10  13:00:00,170.327974906,7.42588202516,0.0,0.0,80.527626,79.0911225,285.09594111,223.671819326,32.0568,29.3673217838
 03/10  14:00:00,166.398257161,7.47724309518,0.0,0.0,80.527626,75.0917375,276.549524656,234.054965851,16.0284,26.4661588049
 03/10  15:00:00,166.434095823,7.51491355758,0.0,0.0,80.527626,75.0917375,269.629801441,232.154259214,16.0284,21.447142227
 03/10  16:00:00,164.340320848,7.44465559404,0.0,0.0,80.527626,73.092045,257.786713936,232.201243704,3.20568,22.3797902319
 03/10  17:00:00,164.210734119,7.42588202516,0.0,0.0,80.527626,73.092045,243.132536774,237.037284759,3.20568,2.88957201548
 03/10  18:00:00,122.386485123,7.42588202516,0.0,0.0,80.527626,29.818365,274.120841095,265.156048054,3.20568,5.75911304065
 03/10  19:00:00,129.551000868,7.42588202516,0.0,0.0,80.527626,29.818365,298.463170713,289.482348151,3.20568,5.77514256149
 03/10  20:00:00,129.563411998,7.42588202516,0.0,0.0,80.527626,29.818365,316.303829476,304.42935042,3.20568,8.66879905659
 03/10  21:00:00,129.572181764,7.42588202516,0.0,0.0,80.527626,29.818365,321.947937066,310.081293362,3.20568,8.66096370333
 03/10  22:00:00,55.2831715348,0.0,0.0,0.0,15.863942322,29.242365,11.8670186143,0.0,3.20568,8.66133861432
 03/10  23:00:00,55.3355858038,0.0,0.0,0.0,15.863942322,29.242365,6.09690005584,0.0,3.20568,2.89122005584
 03/10  24:00:00,56.1385071934,0.0,0.0,0.0,15.863942322,29.242365,6.09444514692,0.0,3.20568,2.88876514692
 03/11  01:00:00,55.367966849,0.0,0.0,0.0,15.863942322,29.242365,6.08885939295,0.0,3.20568,2.88317939295
 03/11  02:00:00,56.3811387212,1.00781216193,0.0,0.0,15.863942322,29.242365,3.92406048837,0.69838048837,3.20568,0.02
 03/11  03:00:00,57.0510536237,1.67968693655,0.0,0.0,15.863942322,29.242365,7.91065462853,1.82174800192,3.20568,2.8832266266
 03/11  04:00:00,56.7091018916,1.34374954924,0.0,0.0,15.863942322,29.242365,5.61714803628,2.39146803628,3.20568,0.02
 03/11  05:00:00,58.8877011823,3.29887780313,0.0,0.0,15.863942322,29.242365,35.1668207212,31.9411407212,3.20568,0.02
 03/11  06:00:00,59.2000006399,3.62813208598,0.0,0.0,15.863942322,29.242365,51.8213845881,45.732489285,3.20568,2.88321530302
 03/11  07:00:00,53.7292464848,3.84741687641,0.0,0.0,15.863942322,29.242365,46.3337348588,43.1080548588,3.20568,0.02
 03/11  08:00:00,48.2887076816,1.34374954924,0.0,0.0,15.863942322,29.242365,12.1398502547,6.05090844701,3.20568,2.8832618077
 03/11  09:00:00,48.6352261491,1.67968693655,0.0,0.0,15.863942322,29.242365,7.72744363275,4.50176363275,3.20568,0.02
 03/11  10:00:00,47.3027447105,0.335937387309,0.0,0.0,15.863942322,29.242365,6.63696485868,0.54616555596,3.20568,2.88511930272
 03/11  11:00:00,46.9596519632,0.0,0.0,0.0,15.863942322,29.242365,6.09059961414,0.0,3.20568,2.88491961414
 03/11  12:00:00,47.6896038266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,46.9799577268,0.0,0.0,0.0,15.863942322,29.242365,6.09066668262,0.0,3.20568,2.88498668262
 03/11  14:00:00,47.0390379052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.0712725699,0.0,0.0,0.0,15.863942322,29.242365,6.08885411072,0.0,3.20568,2.88317411072
 03/11  16:00:00,47.0703868182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,46.9707670917,0.0,0.0,0.0,15.863942322,29.242365,6.08878506041,0.0,3.20568,2.88310506041
 03/11  18:00:00,48.3859408965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,55.5111730365,0.0,0.0,0.0,15.863942322,29.242365,6.08888906031,0.0,3.20568,2.88320906031
 03/11  20:00:00,55.7079726531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.688546507,0.0,0.0,0.0,15.863942322,29.242365,6.08882000478,0.0,3.20568,2.88314000478
 03/11  22:00:00,55.5714501224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4092711612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1299081902,0.0,0.0,0.0,15.863942322,29.242365,6.0889239421,0.0,3.20568,2.8832439421
 03/12  01:00:00,55.3953454916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.397287491,0.0,0.0,0.0,15.863942322,29.242365,6.08885311562,0.0,3.20568,2.88317311562
 03/12  03:00:00,55.3932220725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6023362876,0.0,0.0,0.0,15.863942322,29.242365,6.08878220612,0.0,3.20568,2.88310220612
 03/12  05:00:00,55.5823735452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.5956290325,0.0,0.0,0.0,15.863942322,29.242365,6.08888408818,0.0,3.20568,2.88320408818
 03/12  07:00:00,49.8189674892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,46.9829899351,0.0,0.0,0.0,15.863942322,29.242365,6.09059837015,0.0,3.20568,2.88491837015
 03/12  09:00:00,47.0328355053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.0460611979,0.0,0.0,0.0,15.863942322,29.242365,6.09066290753,0.0,3.20568,2.88498290753
 03/12  11:00:00,47.7508593217,0.0,0.0,0.0,15.863942322,29.242365,6.09072740326,0.0,3.20568,2.88504740326
 03/12  12:00:00,47.0623247416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.1166376347,0.0,0.0,0.0,15.863942322,29.242365,6.0907918406,0.0,3.20568,2.8851118406
 03/12  14:00:00,47.1439269706,0.0,0.0,0.0,15.863942322,29.242365,6.08889821128,0.0,3.20568,2.88321821128
 03/12  15:00:00,47.1417000446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,47.0453863247,0.0,0.0,0.0,15.863942322,29.242365,6.08882700855,0.0,3.20568,2.88314700855
 03/12  17:00:00,47.0355951643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,48.4412754601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.7777163859,0.0,0.0,0.0,15.863942322,29.242365,6.08892861712,0.0,3.20568,2.88324861712
 03/12  20:00:00,55.7344467315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.5896799593,0.0,0.0,0.0,15.863942322,29.242365,6.08885740472,0.0,3.20568,2.88317740472
 03/12  22:00:00,55.422897545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1498921996,0.0,0.0,0.0,15.863942322,29.242365,6.08878621958,0.0,3.20568,2.88310621958
 03/12  24:00:00,55.398310789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.3910482845,0.0,0.0,0.0,15.863942322,29.242365,6.09067062372,0.0,3.20568,2.88499062372
 03/13  02:00:00,55.3863202562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.3805855233,0.0,0.0,0.0,15.863942322,29.242365,6.09073231643,0.0,3.20568,2.88505231643
 03/13  04:00:00,55.58887331,0.0,0.0,0.0,15.863942322,29.242365,6.09052920712,0.0,3.20568,2.88484920712
 03/13  05:00:00,56.2436264212,0.671874774618,0.0,0.0,15.863942322,29.242365,7.10370291796,1.01311170585,3.20568,2.88491121211
 03/13  06:00:00,65.66770346,7.42588202516,0.00225430627348,0.0,15.863942322,29.818365,610.310281409,607.084601409,3.20568,0.02
 03/13  07:00:00,122.659578957,7.42588202516,0.000744644801604,0.0,80.527626,29.818365,405.892098231,399.796842088,3.20568,2.88957614283
 03/13  08:00:00,166.32989173,7.42588202516,0.00614652578796,0.0,80.527626,75.0917375,303.970298582,265.45109832,24.0426,14.4766002618
 03/13  09:00:00,166.073467521,7.42588202516,0.00259484085314,0.0,80.527626,75.0917375,242.651902762,198.179085,24.0426,20.4302177625
 03/13  10:00:00,169.664143557,7.42588202516,0.00403808417912,0.0,80.527626,79.0911225,206.719042131,154.210262905,32.0568,20.451979226
 03/13  11:00:00,170.249137046,7.48878974218,0.0,0.0,80.527626,79.0911225,166.467555233,108.043706617,32.0568,26.3670486162
 03/13  12:00:00,169.948556398,7.94760039873,0.0,0.0,80.527626,79.0911225,166.67725218,108.193096301,32.0568,26.427355879
 03/13  13:00:00,166.318688822,8.21848162101,0.0,0.0,80.527626,75.0917375,190.953939731,145.523143846,16.0284,29.402395885
 03/13  14:00:00,166.238433608,8.05930520837,0.0,0.0,80.527626,75.0917375,196.468104611,160.003550338,16.0284,20.4361542739
 03/13  15:00:00,164.151279222,7.9794815137,0.0,0.0,80.527626,73.092045,183.701722879,160.032119106,3.20568,20.4639237733
 03/13  16:00:00,163.29615855,7.42588202516,0.0,0.0,80.527626,73.092045,125.427007164,116.462809435,3.20568,5.7585177284
 03/13  17:00:00,119.929513923,7.42588202516,0.0,0.0,80.527626,29.818365,103.309574686,97.2144911765,3.20568,2.8894035095
 03/13  18:00:00,121.382903204,7.42588202516,0.0,0.0,80.527626,29.818365,121.53640768,112.555545834,3.20568,5.77518184573
 03/13  19:00:00,128.859925425,7.42588202516,0.0,0.0,80.527626,29.818365,166.777758067,154.901965151,3.20568,8.67011291606
 03/13  20:00:00,128.953220758,7.42588202516,0.0,0.0,80.527626,29.818365,187.97362348,176.106775981,3.20568,8.66116749906
 03/13  21:00:00,55.5006893703,0.0,0.0,0.0,15.863942322,29.242365,11.8675056694,0.0,3.20568,8.66182566944
 03/13  22:00:00,55.3766919919,0.0,0.0,0.0,15.863942322,29.242365,6.09672269197,0.0,3.20568,2.89104269197
 03/13  23:00:00,56.1704260817,0.0,0.0,0.0,15.863942322,29.242365,6.09440670886,0.0,3.20568,2.88872670886
 03/13  24:00:00,55.4044478623,0.0,0.0,0.0,15.863942322,29.242365,6.09061782574,0.0,3.20568,2.88493782574
 03/14  01:00:00,55.403893773,0.0,0.0,0.0,15.863942322,29.242365,6.09067729305,0.0,3.20568,2.88499729305
 03/14  02:00:00,55.397086306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.3903327234,0.0,0.0,0.0,15.863942322,29.242365,6.09073631427,0.0,3.20568,2.88505631427
 03/14  04:00:00,56.4473643377,0.0,0.0,0.0,15.863942322,29.242365,6.0905308421,0.0,3.20568,2.8848508421
 03/14  05:00:00,56.2731536083,0.0,0.0,0.0,15.863942322,29.242365,6.09059019136,0.0,3.20568,2.88491019136
 03/14  06:00:00,65.8238861793,7.42588202516,0.00239091612882,0.0,15.863942322,29.818365,476.007619483,472.781939483,3.20568,0.02
 03/14  07:00:00,122.514003216,7.42588202516,0.00095682223303,0.0,80.527626,29.818365,345.229736221,339.134489714,3.20568,2.88956650789
 03/14  08:00:00,165.964207942,7.42588202516,0.00725748213889,0.0,80.527626,75.0917375,262.858800175,224.339832136,24.0426,14.4763680385
 03/14  09:00:00,165.767923741,7.42588202516,0.00304037012797,0.0,80.527626,75.0917375,222.835383064,178.361412641,24.0426,20.4313704228
 03/14  10:00:00,169.566495548,7.42588202516,0.00394669399549,0.0,80.527626,79.0911225,198.529073584,146.021149239,32.0568,20.4511243453
 03/14  11:00:00,170.317935303,7.53101983223,0.0,0.0,80.527626,79.0911225,174.807811569,116.384961433,32.0568,26.3660501356
 03/14  12:00:00,170.067244135,8.06846385516,0.0,0.0,80.527626,79.0911225,161.490657317,103.008258109,32.0568,26.4255992074
 03/14  13:00:00,166.458232485,8.5331888006,0.0,0.0,80.527626,75.0917375,126.599754144,83.0830859402,16.0284,27.4882682033
 03/14  14:00:00,166.812331991,8.92357829431,0.0,0.0,80.527626,75.0917375,102.010576313,63.6464445211,16.0284,22.3357317923
 03/14  15:00:00,165.161102239,9.31441571473,0.0,0.0,80.527626,73.092045,73.8260040028,50.1581163,3.20568,20.4622077028
 03/14  16:00:00,164.202235695,7.82512138717,0.652653105416,0.0,80.527626,73.092045,33.2927902285,24.3279527668,3.20568,5.7591574617
 03/14  17:00:00,120.55528603,7.42588202516,0.680464140727,0.0,80.527626,29.818365,28.4097966497,22.3144038545,3.20568,2.88971279524
 03/14  18:00:00,121.301468297,7.42588202516,0.0,0.0,80.527626,29.818365,54.7818019172,45.8004310263,3.20568,5.77569089098
 03/14  19:00:00,128.491961025,7.42588202516,0.0,0.0,80.527626,29.818365,105.147512318,93.2723788587,3.20568,8.66945345925
 03/14  20:00:00,128.538201893,7.42588202516,0.0,0.0,80.527626,29.818365,135.852866722,123.986681042,3.20568,8.66050568027
 03/14  21:00:00,55.4186424719,0.0,0.0,0.0,15.863942322,29.242365,11.8671383838,0.0,3.20568,8.6614583838
 03/14  22:00:00,55.4730676363,0.0,0.0,0.0,15.863942322,29.242365,6.09708686841,0.0,3.20568,2.89140686841
 03/14  23:00:00,56.2174341723,0.0,0.0,0.0,15.863942322,29.242365,6.09418342409,0.0,3.20568,2.88850342409
 03/14  24:00:00,55.4697651563,0.0,0.0,0.0,15.863942322,29.242365,6.09066137565,0.0,3.20568,2.88498137565
 03/15  01:00:00,55.460620461,0.0,0.0,0.0,15.863942322,29.242365,6.09071770877,0.0,3.20568,2.88503770877
 03/15  02:00:00,55.4483050049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.4365699598,0.0,0.0,0.0,15.863942322,29.242365,6.0907739435,0.0,3.20568,2.8850939435
 03/15  04:00:00,55.639265223,0.0,0.0,0.0,15.863942322,29.242365,6.09056601214,0.0,3.20568,2.88488601213
 03/15  05:00:00,55.6077323697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,65.1235501952,7.42588202516,0.0,0.0,15.863942322,29.818365,451.3404922,445.249761763,3.20568,2.88505043694
 03/15  07:00:00,122.245795892,7.42588202516,0.000970589948849,0.0,80.527626,29.818365,294.687562629,288.59255699,3.20568,2.88932563941
 03/15  08:00:00,165.661224179,7.42588202516,0.00770916553876,0.0,80.527626,75.0917375,218.537785341,182.908243776,24.0426,11.5869415646
 03/15  09:00:00,165.446630798,7.42588202516,0.0033082465818,0.0,80.527626,75.0917375,178.422154965,131.031505222,24.0426,23.3480497421
 03/15  10:00:00,169.328357329,7.42588202516,0.00184538124154,0.0,80.527626,79.0911225,151.978373043,99.4708784954,32.0568,20.4506945477
 03/15  11:00:00,170.01177403,7.42588202516,0.0,0.0,80.527626,79.0911225,124.478360873,68.9834968086,32.0568,23.4380640647
 03/15  12:00:00,169.28351702,7.4263355647,0.0,0.0,80.527626,79.0911225,128.876649289,67.4573185705,32.0568,29.362530718
 03/15  13:00:00,165.306567825,7.44033238487,0.0,0.0,80.527626,75.0917375,120.812204282,78.3199391651,16.0284,26.4638651166
 03/15  14:00:00,165.32524433,7.45353987844,0.0,0.0,80.527626,75.0917375,125.939961311,86.5576151372,16.0284,23.3539461738
 03/15  15:00:00,163.300846213,7.46166984458,0.0,0.0,80.527626,73.092045,111.158277936,87.490978517,3.20568,20.4616194187
 03/15  16:00:00,163.148858484,7.42588202516,0.0,0.0,80.527626,73.092045,93.3688696704,87.2734792284,3.20568,2.88971044202
 03/15  17:00:00,119.913912665,7.42588202516,0.0,0.0,80.527626,29.818365,127.840108775,118.875570624,3.20568,5.7588581504
 03/15  18:00:00,121.431721956,7.42588202516,0.0,0.0,80.527626,29.818365,167.657203826,158.676884207,3.20568,5.77463961847
 03/15  19:00:00,128.939562157,7.42588202516,0.0,0.0,80.527626,29.818365,205.444378625,193.570721797,3.20568,8.66797682829
 03/15  20:00:00,129.089925821,7.42588202516,0.0,0.0,80.527626,29.818365,220.686325274,208.81953635,3.20568,8.66110892433
 03/15  21:00:00,55.4818175962,0.0,0.0,0.0,15.863942322,29.242365,8.98642758398,0.0,3.20568,5.78074758398
 03/15  22:00:00,55.3690775091,0.0,0.0,0.0,15.863942322,29.242365,8.96866963019,0.0,3.20568,5.76298963019
 03/15  23:00:00,56.1636708451,0.0,0.0,0.0,15.863942322,29.242365,6.09414195538,0.0,3.20568,2.88846195538
 03/15  24:00:00,55.3980269009,0.0,0.0,0.0,15.863942322,29.242365,6.09070259741,0.0,3.20568,2.88502259741
 03/16  01:00:00,55.4006385979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.3942308479,0.0,0.0,0.0,15.863942322,29.242365,6.09075538268,0.0,3.20568,2.88507538268
 03/16  03:00:00,55.3878316315,0.0,0.0,0.0,15.863942322,29.242365,6.09054489432,0.0,3.20568,2.88486489432
 03/16  04:00:00,55.5957913723,0.0,0.0,0.0,15.863942322,29.242365,6.09059861458,0.0,3.20568,2.88491861458
 03/16  05:00:00,55.7980376833,0.220602608519,0.0,0.0,15.863942322,29.242365,3.44514066478,0.219460664779,3.20568,0.02
 03/16  06:00:00,65.6093442671,7.42588202516,0.00171665116411,0.0,15.863942322,29.818365,507.133812829,501.043160521,3.20568,2.88497230826
 03/16  07:00:00,122.665713509,7.42588202516,0.0,0.0,80.527626,29.818365,396.729486905,390.634495256,3.20568,2.88931164815
 03/16  08:00:00,166.344169026,7.42588202516,0.00591957865609,0.0,80.527626,75.0917375,306.92761505,271.299730881,24.0426,11.5852841689
 03/16  09:00:00,166.12616269,7.42588202516,0.00284095823095,0.0,80.527626,75.0917375,250.469884823,205.997237942,24.0426,20.430046881
 03/16  10:00:00,169.520223123,7.42588202516,0.00460361456914,0.0,80.527626,79.0911225,190.593707779,135.169222619,32.0568,23.3676851605
 03/16  11:00:00,170.027969308,7.42588202516,0.0,0.0,80.527626,79.0911225,123.70290215,68.2100979333,32.0568,23.4360042164
 03/16  12:00:00,169.263970556,7.43685709777,0.0,0.0,80.527626,79.0911225,95.8310062984,37.348410973,32.0568,26.4257953255
 03/16  13:00:00,165.421027119,7.57054574287,0.0,0.0,80.527626,75.0917375,79.9227298219,34.4946170566,16.0284,29.3997127652
 03/16  14:00:00,166.33017584,7.77601653907,0.693053503924,0.0,80.527626,75.0917375,60.4650376697,23.9995809483,16.0284,20.4370567214
 03/16  15:00:00,166.651664535,8.13892971038,2.65803602483,0.0,80.527626,73.092045,48.3242155526,21.7358094117,3.20568,23.3827261409
 03/16  16:00:00,164.986725441,7.43057117199,1.82200635541,0.0,80.527626,73.092045,26.334840884,20.2399161925,3.20568,2.88924469154
 03/16  17:00:00,121.080735805,7.42588202516,1.2083216454,0.0,80.527626,29.818365,27.5709394946,21.4756228258,3.20568,2.88963666885
 03/16  18:00:00,119.973721379,7.42588202516,0.111420310647,0.0,80.527626,29.818365,40.1391805181,28.2805571902,3.20568,8.65294332795
 03/16  19:00:00,128.663776424,7.42588202516,0.0,0.0,80.527626,29.818365,69.4100174736,57.5350612245,3.20568,8.66927624902
 03/16  20:00:00,128.675394796,7.42588202516,0.0,0.0,80.527626,29.818365,95.3519708531,86.3661191259,3.20568,5.78017172724
 03/16  21:00:00,55.5732013377,0.0,0.0,0.0,15.863942322,29.242365,11.8672203566,0.0,3.20568,8.66154035656
 03/16  22:00:00,55.4525890527,0.0,0.0,0.0,15.863942322,29.242365,8.96832225685,0.0,3.20568,5.76264225685
 03/16  23:00:00,56.2189220629,0.0,0.0,0.0,15.863942322,29.242365,6.0942790104,0.0,3.20568,2.8885990104
 03/16  24:00:00,55.4851975464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.4826308481,0.0,0.0,0.0,15.863942322,29.242365,6.09073642752,0.0,3.20568,2.88505642752
 03/17  02:00:00,55.4599675568,0.0,0.0,0.0,15.863942322,29.242365,6.09052325101,0.0,3.20568,2.88484325101
 03/17  03:00:00,55.4289867778,0.0,0.0,0.0,15.863942322,29.242365,6.09057399768,0.0,3.20568,2.88489399768
 03/17  04:00:00,56.4830281208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.3108297,0.0,0.0,0.0,15.863942322,29.242365,6.0906247812,0.0,3.20568,2.8849447812
 03/17  06:00:00,65.1856027525,7.42588202516,0.0,0.0,15.863942322,29.818365,437.964473334,431.873797794,3.20568,2.88499553962
 03/17  07:00:00,122.155910528,7.42588202516,0.000928641298538,0.0,80.527626,29.818365,301.340878106,295.245679164,3.20568,2.88951894166
 03/17  08:00:00,165.776134555,7.42588202516,0.00440325314992,0.0,80.527626,75.0917375,247.931602069,212.304095965,24.0426,11.5849061047
 03/17  09:00:00,165.6283929,7.42588202516,0.00281350088718,0.0,80.527626,75.0917375,216.744034677,172.271886511,24.0426,20.4295481657
 03/17  10:00:00,169.485198744,7.42588202516,0.00169534236249,0.0,80.527626,79.0911225,199.658338024,147.151428378,32.0568,20.450109646
 03/17  11:00:00,170.16855675,7.42588202516,0.0,0.0,80.527626,79.0911225,181.721240994,123.298958206,32.0568,26.3654827878
 03/17  12:00:00,169.396684443,7.42588202516,0.0,0.0,80.527626,79.0911225,175.058845281,116.574102247,32.0568,26.4279430338
 03/17  13:00:00,165.41763012,7.42588202516,0.0,0.0,80.527626,75.0917375,180.130304569,134.704879142,16.0284,29.3970254264
 03/17  14:00:00,165.446048859,7.42588202516,0.0,0.0,80.527626,75.0917375,181.508504863,145.044494736,16.0284,20.4356101269
 03/17  15:00:00,163.429450874,7.42736167243,0.0,0.0,80.527626,73.092045,171.099356007,147.431049995,3.20568,20.462626012
 03/17  16:00:00,163.305729576,7.42588202516,0.0,0.0,80.527626,73.092045,150.647555861,141.682952169,3.20568,5.75892369252
 03/17  17:00:00,120.123151688,7.42588202516,0.0,0.0,80.527626,29.818365,179.506078571,173.410980577,3.20568,2.88941799377
 03/17  18:00:00,120.361509911,7.42588202516,0.0,0.0,80.527626,29.818365,227.735713972,218.754947504,3.20568,5.77508646787
 03/17  19:00:00,129.083932077,7.42588202516,0.0,0.0,80.527626,29.818365,235.245292134,223.369827027,3.20568,8.66978510631
 03/17  20:00:00,129.016980373,7.42588202516,0.0,0.0,80.527626,29.818365,224.268461815,212.402003424,3.20568,8.66077839045
 03/17  21:00:00,55.3224587236,0.0,0.0,0.0,15.863942322,29.242365,11.8673508277,0.0,3.20568,8.66167082772
 03/17  22:00:00,55.3738300662,0.0,0.0,0.0,15.863942322,29.242365,6.09716903983,0.0,3.20568,2.89148903983
 03/17  23:00:00,56.1642817401,0.0,0.0,0.0,15.863942322,29.242365,6.09426777626,0.0,3.20568,2.88858777626
 03/17  24:00:00,55.4035030222,0.0,0.0,0.0,15.863942322,29.242365,6.09075147398,0.0,3.20568,2.88507147398
 03/18  01:00:00,55.4058348572,0.0,0.0,0.0,15.863942322,29.242365,6.08876400816,0.0,3.20568,2.88308400816
 03/18  02:00:00,55.3913733486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.3822840409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.592294328,0.0,0.0,0.0,15.863942322,29.242365,6.08885050378,0.0,3.20568,2.88317050378
 03/18  05:00:00,55.5742932949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.5950916556,0.0,0.0,0.0,15.863942322,29.242365,6.08876507202,0.0,3.20568,2.88308507202
 03/18  07:00:00,48.4062623892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.9937021472,0.0,0.0,0.0,15.863942322,29.242365,6.08885133025,0.0,3.20568,2.88317133025
 03/18  09:00:00,47.0108092635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,46.9984020385,0.0,0.0,0.0,15.863942322,29.242365,6.09055724257,0.0,3.20568,2.88487724257
 03/18  11:00:00,47.6960809492,0.0,0.0,0.0,15.863942322,29.242365,6.09060512688,0.0,3.20568,2.88492512688
 03/18  12:00:00,46.9778602039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0167278787,0.0,0.0,0.0,15.863942322,29.242365,6.08889407973,0.0,3.20568,2.88321407973
 03/18  14:00:00,47.0351008469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0282534799,0.0,0.0,0.0,15.863942322,29.242365,6.08880845662,0.0,3.20568,2.88312845662
 03/18  16:00:00,46.9290640868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9249228641,0.0,0.0,0.0,15.863942322,29.242365,6.08889451542,0.0,3.20568,2.88321451542
 03/18  18:00:00,46.9192360132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,55.6888774209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.665365859,0.0,0.0,0.0,15.863942322,29.242365,6.08880887623,0.0,3.20568,2.88312887623
 03/18  21:00:00,55.5520338214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3815650415,0.0,0.0,0.0,15.863942322,29.242365,6.08889492364,0.0,3.20568,2.88321492364
 03/18  23:00:00,56.1091433327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3635040496,0.0,0.0,0.0,15.863942322,29.242365,6.08880927845,0.0,3.20568,2.88312927845
 03/19  01:00:00,55.6962575901,0.335937387309,0.0,0.0,15.863942322,29.242365,3.5224928475,0.296812847505,3.20568,0.02
 03/19  02:00:00,56.7046455902,1.34374954924,0.0,0.0,15.863942322,29.242365,7.30366120297,1.21476878732,3.20568,2.88321241565
 03/19  03:00:00,56.7014428679,1.34374954924,0.0,0.0,15.863942322,29.242365,4.79525513027,1.56957513027,3.20568,0.02
 03/19  04:00:00,57.2548766764,1.67968693655,0.0,0.0,15.863942322,29.242365,6.64494672061,3.41926672061,3.20568,0.02
 03/19  05:00:00,57.9285426649,2.36868392755,0.0,0.0,15.863942322,29.242365,20.6598695428,14.5710651708,3.20568,2.88312437202
 03/19  06:00:00,58.971060825,3.38919697118,0.0,0.0,15.863942322,29.242365,29.4406731254,26.2149931254,3.20568,0.02
 03/19  07:00:00,48.8349824637,1.90881383163,0.0,0.0,15.863942322,29.242365,16.764082595,10.6751943999,3.20568,2.88320819506
 03/19  08:00:00,47.93878167,1.00781216193,0.0,0.0,15.863942322,29.242365,5.31523374432,2.08955374432,3.20568,0.02
 03/19  09:00:00,46.9520381522,0.0,0.0,0.0,15.863942322,29.242365,6.09066917862,0.0,3.20568,2.88498917862
 03/19  10:00:00,46.9578658891,0.0,0.0,0.0,15.863942322,29.242365,6.0907138215,0.0,3.20568,2.8850338215
 03/19  11:00:00,47.6726346537,0.0,0.0,0.0,15.863942322,29.242365,6.09049554189,0.0,3.20568,2.88481554189
 03/19  12:00:00,46.9783225468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.0344290021,0.0,0.0,0.0,15.863942322,29.242365,6.09054040871,0.0,3.20568,2.88486040871
 03/19  14:00:00,47.0554503086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.0530672987,0.0,0.0,0.0,15.863942322,29.242365,6.0888070929,0.0,3.20568,2.8831270929
 03/19  16:00:00,46.9619025639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9538261884,0.0,0.0,0.0,15.863942322,29.242365,6.08889024567,0.0,3.20568,2.88321024567
 03/19  18:00:00,46.9363158653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,55.7167423204,0.0,0.0,0.0,15.863942322,29.242365,6.08880192501,0.0,3.20568,2.88312192501
 03/19  20:00:00,55.6984720462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5767179455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.4169182778,0.0,0.0,0.0,15.863942322,29.242365,6.0888850945,0.0,3.20568,2.8832050945
 03/19  23:00:00,56.1319635382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.4084381885,0.0,0.0,0.0,15.863942322,29.242365,6.08879677899,0.0,3.20568,2.88311677899
 03/20  01:00:00,55.4067401036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.4037865491,0.0,0.0,0.0,15.863942322,29.242365,6.09057343491,0.0,3.20568,2.88489343491
 03/20  03:00:00,55.3993100632,0.0,0.0,0.0,15.863942322,29.242365,6.09061481865,0.0,3.20568,2.88493481865
 03/20  04:00:00,55.6034526459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.5747473869,0.0,0.0,0.0,15.863942322,29.242365,6.0906562664,0.0,3.20568,2.8849762664
 03/20  06:00:00,65.0987851746,7.42588202516,0.00470034912728,0.0,15.863942322,29.818365,503.926132748,497.835435043,3.20568,2.88501770449
 03/20  07:00:00,120.556503483,7.42588202516,0.0,0.0,80.527626,29.818365,320.483822104,314.388594982,3.20568,2.88954712153
 03/20  08:00:00,165.569399357,7.42588202516,0.00733404447096,0.0,80.527626,75.0917375,245.739885935,210.111291446,24.0426,11.5859944887
 03/20  09:00:00,165.413771786,7.42588202516,0.00359875944123,0.0,80.527626,75.0917375,187.980280429,143.509373996,24.0426,20.4283064325
 03/20  10:00:00,169.29144294,7.42588202516,0.00472524602627,0.0,80.527626,79.0911225,147.400049585,91.9761927642,32.0568,23.3670568204
 03/20  11:00:00,169.962742211,7.42588202516,0.00235870370043,0.0,80.527626,79.0911225,91.9066161968,36.4178324569,32.0568,23.4319837399
 03/20  12:00:00,169.236350537,7.42619472416,0.0,0.0,80.527626,79.0911225,74.6604572535,16.1834959286,32.0568,26.4201613249
 03/20  13:00:00,165.555768276,7.72684612697,0.0,0.0,80.527626,75.0917375,73.2130509083,27.7925792266,16.0284,29.3920716817
 03/20  14:00:00,165.822478313,7.99716427804,0.0,0.0,80.527626,75.0917375,66.0330665733,29.570429479,16.0284,20.4342370943
 03/20  15:00:00,164.412663982,8.52920354986,0.075940082614,0.0,80.527626,73.092045,52.0645602808,28.3982788664,3.20568,20.4606014145
 03/20  16:00:00,163.184806367,7.49609128067,0.0,0.0,80.527626,73.092045,42.3143851367,33.3499827794,3.20568,5.75872235732
 03/20  17:00:00,119.858357486,7.42588202516,0.0,0.0,80.527626,29.818365,78.7288204787,72.633837815,3.20568,2.88930266371
 03/20  18:00:00,119.967189077,7.42588202516,0.0,0.0,80.527626,29.818365,146.161873322,137.181440683,3.20568,5.77475263939
 03/20  19:00:00,128.972342878,7.42588202516,0.0,0.0,80.527626,29.818365,204.189450091,192.314645294,3.20568,8.66912479627
 03/20  20:00:00,129.073453926,7.42588202516,0.0,0.0,80.527626,29.818365,198.301887602,186.436129989,3.20568,8.66007761294
 03/20  21:00:00,55.4968092471,0.0,0.0,0.0,15.863942322,29.242365,11.8665288393,0.0,3.20568,8.66084883933
 03/20  22:00:00,55.3871273814,0.0,0.0,0.0,15.863942322,29.242365,6.0969242859,0.0,3.20568,2.8912442859
 03/20  23:00:00,56.1754483666,0.0,0.0,0.0,15.863942322,29.242365,6.09402756224,0.0,3.20568,2.88834756224
 03/20  24:00:00,55.4078247293,0.0,0.0,0.0,15.863942322,29.242365,6.09051766533,0.0,3.20568,2.88483766533
 03/21  01:00:00,55.411287661,0.0,0.0,0.0,15.863942322,29.242365,6.09055584786,0.0,3.20568,2.88487584786
 03/21  02:00:00,55.4054567576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.3985462793,0.0,0.0,0.0,15.863942322,29.242365,6.09059396101,0.0,3.20568,2.88491396101
 03/21  04:00:00,56.4544807329,0.0,0.0,0.0,15.863942322,29.242365,6.09063215808,0.0,3.20568,2.88495215808
 03/21  05:00:00,56.2806626591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,65.7528170274,7.42588202516,0.000632665678228,0.0,15.863942322,29.818365,472.146710709,466.056038538,3.20568,2.88499217161
 03/21  07:00:00,121.180687302,7.42588202516,0.000706958712923,0.0,80.527626,29.818365,381.77253342,375.677308937,3.20568,2.88954448246
 03/21  08:00:00,166.332956548,7.42588202516,0.00595595510769,0.0,80.527626,75.0917375,299.459052009,263.831601504,24.0426,11.5848505044
 03/21  09:00:00,166.341015162,7.42588202516,0.00260313470537,0.0,80.527626,75.0917375,260.471668979,216.003586751,24.0426,20.4254822274
 03/21  10:00:00,170.352109718,7.42588202516,0.00136662951603,0.0,80.527626,79.0911225,258.430068475,203.00814834,32.0568,23.3651201352
 03/21  11:00:00,171.052345949,7.50251036044,0.0,0.0,80.527626,79.0911225,226.336505793,170.848538917,32.0568,23.4311668756
 03/21  12:00:00,170.584755793,8.03310153352,0.0,0.0,80.527626,79.0911225,217.778697734,159.303418082,32.0568,26.4184796524
 03/21  13:00:00,166.931731706,8.50508079204,0.0,0.0,80.527626,75.0917375,211.461518798,166.039634721,16.0284,29.3934840778
 03/21  14:00:00,167.255336228,8.95687453072,0.0,0.0,80.527626,75.0917375,191.940371451,155.478936009,16.0284,20.4330354423
 03/21  15:00:00,165.713832511,9.45815244388,0.0,0.0,80.527626,73.092045,188.613893626,162.028338655,3.20568,23.3798749711
 03/21  16:00:00,163.873288549,7.83555866244,0.0,0.0,80.527626,73.092045,152.834924481,146.739844629,3.20568,2.88939985242
 03/21  17:00:00,120.231155787,7.42588202516,0.0,0.0,80.527626,29.818365,165.036366125,158.941162597,3.20568,2.88952352731
 03/21  18:00:00,120.410375761,7.42588202516,0.0,0.0,80.527626,29.818365,187.392739568,178.41190172,3.20568,5.77515784829
 03/21  19:00:00,129.417258777,7.42588202516,0.0,0.0,80.527626,29.818365,214.746322282,202.870938352,3.20568,8.66970393056
 03/21  20:00:00,129.520397414,7.42588202516,0.0,0.0,80.527626,29.818365,212.233325889,200.367038938,3.20568,8.66060695111
 03/21  21:00:00,55.3156683981,0.0,0.0,0.0,15.863942322,29.242365,11.8667065018,0.0,3.20568,8.66102650179
 03/21  22:00:00,55.3680493618,0.0,0.0,0.0,15.863942322,29.242365,6.09709866425,0.0,3.20568,2.89141866425
 03/21  23:00:00,56.1730441201,0.0,0.0,0.0,15.863942322,29.242365,6.09420207234,0.0,3.20568,2.88852207234
 03/21  24:00:00,55.4045314082,0.0,0.0,0.0,15.863942322,29.242365,6.09069446522,0.0,3.20568,2.88501446522
 03/22  01:00:00,55.4089743767,0.0,0.0,0.0,15.863942322,29.242365,6.09072911045,0.0,3.20568,2.88504911045
 03/22  02:00:00,55.403087955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.3951959413,0.0,0.0,0.0,15.863942322,29.242365,6.09050192511,0.0,3.20568,2.88482192511
 03/22  04:00:00,55.6020246583,0.0,0.0,0.0,15.863942322,29.242365,6.09053686975,0.0,3.20568,2.88485686975
 03/22  05:00:00,56.2026303735,0.619240859754,0.0,0.0,15.863942322,29.242365,3.46976717156,0.244087171565,3.20568,0.02
 03/22  06:00:00,65.6640309092,7.42588202516,0.000326448448246,0.0,15.863942322,29.818365,528.385566161,522.295211627,3.20568,2.88467453427
 03/22  07:00:00,121.256850853,7.42588202516,0.000328746765064,0.0,80.527626,29.818365,445.211320526,439.11643311,3.20568,2.88920741561
 03/22  08:00:00,166.344278829,7.42588202516,0.00542356027722,0.0,80.527626,75.0917375,340.294021492,304.666137754,24.0426,11.5852837383
 03/22  09:00:00,166.34812536,7.42588202516,0.00244218369408,0.0,80.527626,75.0917375,281.803417763,237.334972068,24.0426,20.4258456958
 03/22  10:00:00,170.336281539,7.42588202516,0.00294946943234,0.0,80.527626,79.0911225,260.907019762,205.487063901,32.0568,23.3631558606
 03/22  11:00:00,171.048584529,7.43467367302,0.0,0.0,80.527626,79.0911225,234.784059096,179.296332271,32.0568,23.4309268257
 03/22  12:00:00,170.409279066,7.80732348134,0.0,0.0,80.527626,79.0911225,218.104500351,159.629859005,32.0568,26.4178413458
 03/22  13:00:00,166.531557617,8.17505123514,0.0,0.0,80.527626,75.0917375,205.580084743,160.159351825,16.0284,29.392332918
 03/22  14:00:00,166.488260211,8.27666600019,0.0,0.0,80.527626,75.0917375,183.753395878,147.292742847,16.0284,20.4322530308
 03/22  15:00:00,164.245463173,8.23655505287,0.0,0.0,80.527626,73.092045,147.091240638,120.504030237,3.20568,23.3815304009
 03/22  16:00:00,163.245287222,7.46798027491,0.0,0.0,80.527626,73.092045,101.276595533,95.1815968454,3.20568,2.88931868731
 03/22  17:00:00,119.91684305,7.42588202516,0.0,0.0,80.527626,29.818365,106.204323521,100.10920487,3.20568,2.88943865116
 03/22  18:00:00,119.982775465,7.42588202516,0.0,0.0,80.527626,29.818365,138.105686959,129.125055984,3.20568,5.77495097541
 03/22  19:00:00,128.966649247,7.42588202516,0.0,0.0,80.527626,29.818365,189.634059091,177.759059804,3.20568,8.66931928684
 03/22  20:00:00,129.187422228,7.42588202516,0.0,0.0,80.527626,29.818365,211.389878603,199.52397267,3.20568,8.66022593389
 03/22  21:00:00,55.4846830778,0.0,0.0,0.0,15.863942322,29.242365,11.8666266746,0.0,3.20568,8.66094667465
 03/22  22:00:00,55.3869315488,0.0,0.0,0.0,15.863942322,29.242365,6.09696700954,0.0,3.20568,2.89128700954
 03/22  23:00:00,56.1825882274,0.0,0.0,0.0,15.863942322,29.242365,6.09407222359,0.0,3.20568,2.88839222359
 03/22  24:00:00,55.4186697008,0.0,0.0,0.0,15.863942322,29.242365,6.0905668608,0.0,3.20568,2.8848868608
 03/23  01:00:00,55.4197896967,0.0,0.0,0.0,15.863942322,29.242365,6.09059822605,0.0,3.20568,2.88491822605
 03/23  02:00:00,55.4157449556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4099496764,0.0,0.0,0.0,15.863942322,29.242365,6.09062953126,0.0,3.20568,2.88494953126
 03/23  04:00:00,55.6144898079,0.0,0.0,0.0,15.863942322,29.242365,6.09066093334,0.0,3.20568,2.88498093334
 03/23  05:00:00,55.5895966302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,65.3480009014,7.42588202516,0.00068520191705,0.0,15.863942322,29.818365,442.226090375,436.135396267,3.20568,2.88501410755
 03/23  07:00:00,121.164487016,7.42588202516,0.000748407694537,0.0,80.527626,29.818365,370.382720261,364.28749554,3.20568,2.88954472054
 03/23  08:00:00,166.331196723,7.42588202516,0.00619572511676,0.0,80.527626,75.0917375,285.128909794,249.501822002,24.0426,11.5844877923
 03/23  09:00:00,165.865829712,7.42588202516,0.00308246136327,0.0,80.527626,75.0917375,215.306555007,170.839916769,24.0426,20.4240382378
 03/23  10:00:00,169.497194659,7.42588202516,0.00155824681077,0.0,80.527626,79.0911225,190.748982371,135.328406567,32.0568,23.363775804
 03/23  11:00:00,170.092540969,7.42729585157,0.0,0.0,80.527626,79.0911225,143.898234734,88.4098838929,32.0568,23.4315508413
 03/23  12:00:00,169.373903264,7.50913443364,0.0,0.0,80.527626,79.0911225,124.679474615,66.2083318993,32.0568,26.4143427159
 03/23  13:00:00,165.808938187,7.94235480324,0.0,0.0,80.527626,75.0917375,113.077224685,67.6607899147,16.0284,29.3880347707
 03/23  14:00:00,166.013994103,8.14635934195,0.0,0.0,80.527626,75.0917375,105.612439506,69.1518856976,16.0284,20.432153808
 03/23  15:00:00,164.238458863,8.37077853522,0.0,0.0,80.527626,73.092045,111.609911848,87.9464354654,3.20568,20.4577963825
 03/23  16:00:00,163.154401134,7.43276737494,0.0,0.0,80.527626,73.092045,85.4074055359,76.4427376867,3.20568,5.75898784923
 03/23  17:00:00,119.877336611,7.42588202516,0.0,0.0,80.527626,29.818365,92.5713698647,86.4761070466,3.20568,2.88958281805
 03/23  18:00:00,119.932733374,7.42588202516,0.0,0.0,80.527626,29.818365,129.052144845,120.071344301,3.20568,5.77512054332
 03/23  19:00:00,128.808799296,7.42588202516,0.0,0.0,80.527626,29.818365,162.429753326,150.555916899,3.20568,8.66815642752
 03/23  20:00:00,128.833529844,7.42588202516,0.0,0.0,80.527626,29.818365,165.017026609,153.151248627,3.20568,8.66009798168
 03/23  21:00:00,55.514403774,0.0,0.0,0.0,15.863942322,29.242365,11.8654091629,0.0,3.20568,8.65972916294
 03/23  22:00:00,55.3937834075,0.0,0.0,0.0,15.863942322,29.242365,6.09657457551,0.0,3.20568,2.89089457551
 03/23  23:00:00,56.1792563157,0.0,0.0,0.0,15.863942322,29.242365,6.09412504333,0.0,3.20568,2.88844504333
 03/23  24:00:00,55.4124103058,0.0,0.0,0.0,15.863942322,29.242365,6.09070202803,0.0,3.20568,2.88502202803
 03/24  01:00:00,55.4138617654,0.0,0.0,0.0,15.863942322,29.242365,6.09046793251,0.0,3.20568,2.88478793251
 03/24  02:00:00,55.4064389633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.3990811353,0.0,0.0,0.0,15.863942322,29.242365,6.0904959097,0.0,3.20568,2.8848159097
 03/24  04:00:00,56.4553976735,0.0,0.0,0.0,15.863942322,29.242365,6.09052397999,0.0,3.20568,2.88484397999
 03/24  05:00:00,56.2819683462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,65.7294682256,7.42588202516,0.000731981369799,0.0,15.863942322,29.818365,491.337557775,485.247005704,3.20568,2.88487207148
 03/24  07:00:00,121.170327485,7.42588202516,0.000825341557608,0.0,80.527626,29.818365,375.572211068,369.4773998,3.20568,2.8891312674
 03/24  08:00:00,166.336532173,7.42588202516,0.00594755845231,0.0,80.527626,75.0917375,300.445753761,264.817840317,24.0426,11.5853134436
 03/24  09:00:00,166.35531083,7.42588202516,0.00257991192726,0.0,80.527626,75.0917375,268.19996838,223.732296941,24.0426,20.4250714383
 03/24  10:00:00,170.359188449,7.42588202516,0.00148526407435,0.0,80.527626,79.0911225,258.049344313,205.547682557,32.0568,20.4448617555
 03/24  11:00:00,171.187937894,7.4958005194,0.0,0.0,80.527626,79.0911225,239.89770367,181.481198691,32.0568,26.3597049782
 03/24  12:00:00,170.722965878,8.01988105586,0.0,0.0,80.527626,79.0911225,221.270838741,162.794696027,32.0568,26.4193427134
 03/24  13:00:00,166.705274093,8.53253574559,0.0,0.0,80.527626,75.0917375,166.405494776,123.927230191,16.0284,26.4498645847
 03/24  14:00:00,167.024048497,9.07056306225,0.0,0.0,80.527626,75.0917375,125.213406912,85.8355841943,16.0284,23.3494227178
 03/24  15:00:00,165.3869609,9.50971652496,0.0,0.0,80.527626,73.092045,96.2545498409,72.5932644031,3.20568,20.4556054379
 03/24  16:00:00,163.469138857,7.75027989589,0.0,0.0,80.527626,73.092045,62.8393427854,56.7442276277,3.20568,2.88943515764
 03/24  17:00:00,119.86153794,7.42588202516,0.0,0.0,80.527626,29.818365,73.0384222472,64.0737868468,3.20568,5.75895540034
 03/24  18:00:00,119.865689666,7.42588202516,0.0,0.0,80.527626,29.818365,78.2886713679,69.3083386047,3.20568,5.77465276316
 03/24  19:00:00,128.438154573,7.42588202516,0.0,0.0,80.527626,29.818365,80.3956273476,68.5203647994,3.20568,8.66958254824
 03/24  20:00:00,128.435682778,7.42588202516,0.0,0.0,80.527626,29.818365,80.1100462461,68.2443354067,3.20568,8.6600308394
 03/24  21:00:00,55.4330377728,0.0,0.0,0.0,15.863942322,29.242365,8.98640390186,0.0,3.20568,5.78072390186
 03/24  22:00:00,55.4838618212,0.0,0.0,0.0,15.863942322,29.242365,8.96839045918,0.0,3.20568,5.76271045918
 03/24  23:00:00,56.2380084919,0.0,0.0,0.0,15.863942322,29.242365,6.09430605034,0.0,3.20568,2.88862605034
 03/24  24:00:00,55.516882568,0.0,0.0,0.0,15.863942322,29.242365,6.09052254978,0.0,3.20568,2.88484254978
 03/25  01:00:00,55.5157826701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.5079820764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4989175317,0.0,0.0,0.0,15.863942322,29.242365,6.08885447305,0.0,3.20568,2.88317447305
 03/25  04:00:00,55.7057626929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.6894725926,0.0,0.0,0.0,15.863942322,29.242365,6.08874902465,0.0,3.20568,2.88306902465
 03/25  06:00:00,54.2734163586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,47.0711001418,0.0,0.0,0.0,15.863942322,29.242365,6.08881363961,0.0,3.20568,2.88313363961
 03/25  08:00:00,47.0882625159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.1180991516,0.0,0.0,0.0,15.863942322,29.242365,6.09045762125,0.0,3.20568,2.88477762125
 03/25  10:00:00,47.1240755363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.8141463303,0.0,0.0,0.0,15.863942322,29.242365,6.09048224089,0.0,3.20568,2.88480224089
 03/25  12:00:00,47.1167944751,0.0,0.0,0.0,15.863942322,29.242365,6.09050687176,0.0,3.20568,2.88482687176
 03/25  13:00:00,47.1538482976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.1759616909,0.0,0.0,0.0,15.863942322,29.242365,6.08885183612,0.0,3.20568,2.88317183612
 03/25  15:00:00,47.1734767781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.082953488,0.0,0.0,0.0,15.863942322,29.242365,6.08874606506,0.0,3.20568,2.88306606506
 03/25  17:00:00,47.087633223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0898159058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,54.4467994207,0.0,0.0,0.0,15.863942322,29.242365,6.08881046947,0.0,3.20568,2.88313046947
 03/25  20:00:00,55.8638832301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.7590314833,0.0,0.0,0.0,15.863942322,29.242365,6.0888747702,0.0,3.20568,2.8831947702
 03/25  22:00:00,55.5998810836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2872320187,0.0,0.0,0.0,15.863942322,29.242365,6.08876899309,0.0,3.20568,2.88308899309
 03/25  24:00:00,55.6037536289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.5951154456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.5766395812,0.0,0.0,0.0,15.863942322,29.242365,6.08883095344,0.0,3.20568,2.88315095344
