Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  03:00:00,55.5598031385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.7631941575,0.0,0.0,0.0,15.863942322,29.242365,6.08872244576,0.0,3.20568,2.88304244576
 03/26  05:00:00,55.7310071588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,54.3126577043,0.0,0.0,0.0,15.863942322,29.242365,6.08878376191,0.0,3.20568,2.88310376191
 03/26  07:00:00,47.1203846231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,47.1668930549,0.0,0.0,0.0,15.863942322,29.242365,6.0905914278,0.0,3.20568,2.8849114278
 03/26  09:00:00,47.2389693327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.278611948,0.0,0.0,0.0,15.863942322,29.242365,6.09061225714,0.0,3.20568,2.88493225714
 03/26  11:00:00,47.979844665,0.0,0.0,0.0,15.863942322,29.242365,6.09063310027,0.0,3.20568,2.88495310027
 03/26  12:00:00,47.311378328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.3739690586,0.0,0.0,0.0,15.863942322,29.242365,6.09065394176,0.0,3.20568,2.88497394176
 03/26  14:00:00,47.4119821416,0.0,0.0,0.0,15.863942322,29.242365,6.08875879657,0.0,3.20568,2.88307879657
 03/26  15:00:00,54.2141059717,0.70695977805,6.08241866096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,53.7801354953,0.685906212104,5.7594581703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,51.7983775764,0.4713065187,4.00193634081,0.0,15.863942322,29.242365,6.08885448455,0.0,3.20568,2.88317448455
 03/26  18:00:00,49.3719382722,0.23565325935,1.83343974622,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,54.684136973,0.0,0.0,0.0,15.863942322,29.242365,6.08883562228,0.0,3.20568,2.88315562228
 03/26  20:00:00,56.0634516152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.8966431379,0.0,0.0,0.0,15.863942322,29.242365,6.08877177069,0.0,3.20568,2.88309177069
 03/26  22:00:00,55.6919899481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.361694818,0.0,0.0,0.0,15.863942322,29.242365,6.08883272639,0.0,3.20568,2.88315272639
 03/26  24:00:00,55.6592726738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.6385283973,0.0,0.0,0.0,15.863942322,29.242365,6.09055601968,0.0,3.20568,2.88487601968
 03/27  02:00:00,55.6221543931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.6069468351,0.0,0.0,0.0,15.863942322,29.242365,6.09057290727,0.0,3.20568,2.88489290727
 03/27  04:00:00,55.8399585718,0.0,0.0,0.0,15.863942322,29.242365,6.09058992203,0.0,3.20568,2.88490992203
 03/27  05:00:00,55.8387717389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,70.6357762751,7.42588202516,8.24140474805,0.0,15.863942322,29.818365,42.655441278,36.564832951,3.20568,2.88492832696
 03/27  07:00:00,130.626290957,7.42588202516,10.5619598815,0.0,80.527626,29.818365,18.7172709568,12.6221785783,3.20568,2.88941237851
 03/27  08:00:00,178.434558499,7.44080779184,13.0369895425,0.0,80.527626,75.0917375,38.4966882238,2.87057644609,24.0426,11.5835117777
 03/27  09:00:00,184.487663105,7.89445598474,18.5722118659,0.0,80.527626,75.0917375,44.8462193498,0.381000080417,24.0426,20.4226192693
 03/27  10:00:00,196.700311603,8.73129159,25.8900821064,0.0,80.527626,79.0911225,55.4186270864,0.0,32.0568,23.3618270864
 03/27  11:00:00,204.144028047,9.18471915616,32.1426073385,0.0,80.527626,79.0911225,55.4859455556,0.0,32.0568,23.4291455556
 03/27  12:00:00,209.034672266,9.68470415213,37.2076898403,0.0,80.527626,79.0911225,58.4740802507,0.00202274959264,32.0568,26.4152575011
 03/27  13:00:00,204.185949188,10.5985883123,35.4265991617,0.0,80.527626,75.0917375,42.4908857318,0.015063521524,16.0284,26.4474222102
 03/27  14:00:00,209.337114909,12.1025455949,39.0749966284,0.0,80.527626,75.0917375,36.4570867261,0.0,16.0284,20.4286867261
 03/27  15:00:00,212.596996471,13.2965401812,43.1606489729,0.0,80.527626,73.092045,26.6018315054,0.0196325788458,3.20568,23.3765189265
 03/27  16:00:00,203.831957492,10.335472999,37.4744151934,0.0,80.527626,73.092045,6.1086633527,0.0137761651781,3.20568,2.88920718752
 03/27  17:00:00,149.328253822,8.33553516673,28.2681306369,0.0,80.527626,29.818365,6.09498692707,0.0,3.20568,2.88930692707
 03/27  18:00:00,141.932850905,7.79501735013,21.4491821911,0.0,80.527626,29.818365,11.8577122529,0.0,3.20568,8.65203225288
 03/27  19:00:00,143.621246869,7.53261651247,16.0474993146,0.0,80.527626,29.818365,11.9225787915,0.0491891250436,3.20568,8.66770966648
 03/27  20:00:00,144.249499391,7.43297204384,15.3819826887,0.0,80.527626,29.818365,8.98575103381,0.0,3.20568,5.78007103381
 03/27  21:00:00,55.8274693434,0.0,0.0,0.0,15.863942322,29.242365,11.8654631034,0.0,3.20568,8.65978310341
 03/27  22:00:00,55.6584588727,0.0,0.0,0.0,15.863942322,29.242365,6.09698280012,0.0,3.20568,2.89130280012
 03/27  23:00:00,56.3865525013,0.0,0.0,0.0,15.863942322,29.242365,8.9626552093,0.0,3.20568,5.7569752093
 03/27  24:00:00,55.6586347999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.6507602954,0.0,0.0,0.0,15.863942322,29.242365,6.0906683277,0.0,3.20568,2.8849883277
 03/28  02:00:00,55.6416191162,0.0,0.0,0.0,15.863942322,29.242365,6.09068125857,0.0,3.20568,2.88500125857
 03/28  03:00:00,55.620487204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.7258275825,0.0,0.0,0.0,15.863942322,29.242365,6.09043500721,0.0,3.20568,2.88475500721
 03/28  05:00:00,56.5302286571,0.0,0.0,0.0,15.863942322,29.242365,6.09044843012,0.0,3.20568,2.88476843012
 03/28  06:00:00,62.6735330404,7.42588202516,0.00225655731788,0.0,15.863942322,29.818365,79.2196347868,75.9939547868,3.20568,0.02
 03/28  07:00:00,119.954000124,7.42588202516,0.00131946749076,0.0,80.527626,29.818365,59.7118069694,50.7478517415,3.20568,5.75827522799
 03/28  08:00:00,166.697971612,7.43862369606,1.4093390835,0.0,80.527626,75.0917375,56.5132352626,20.8877607634,24.0426,11.5828744993
 03/28  09:00:00,170.737113155,7.63239729054,5.19408812794,0.0,80.527626,75.0917375,55.9089747904,14.3608753438,24.0426,17.5054994466
 03/28  10:00:00,178.712429994,8.17064767281,8.60667265553,0.0,80.527626,79.0911225,65.3496335751,9.9339609098,32.0568,23.3588726653
 03/28  11:00:00,182.658976958,8.6304594881,11.3580075178,0.0,80.527626,79.0911225,55.4829032186,0.0,32.0568,23.4261032186
 03/28  12:00:00,185.077480427,9.31530331511,13.7753729543,0.0,80.527626,79.0911225,58.4647527485,0.0,32.0568,26.4079527485
 03/28  13:00:00,186.713995435,9.97315488134,18.7148292093,0.0,80.527626,75.0917375,45.4466167344,0.0337861598504,16.0284,29.3844305745
 03/28  14:00:00,189.545519747,10.049423824,21.4516774454,0.0,80.527626,75.0917375,36.456828575,0.0,16.0284,20.428428575
 03/28  15:00:00,191.269943611,11.3955749018,23.85256885,0.0,80.527626,73.092045,23.6741635539,0.0140579466611,3.20568,20.4544256073
 03/28  16:00:00,185.524356651,8.91336516433,20.7063186307,0.0,80.527626,73.092045,6.11046214867,0.0154308816125,3.20568,2.88935126706
 03/28  17:00:00,130.611620705,7.55595054743,10.4823800653,0.0,80.527626,29.818365,13.6549211931,4.69050102864,3.20568,5.75874016443
 03/28  18:00:00,126.372549095,7.42896021438,6.41881143322,0.0,80.527626,29.818365,19.3730064323,10.3930668977,3.20568,5.77425953457
 03/28  19:00:00,132.565795422,7.42588202516,5.4790337538,0.0,80.527626,29.818365,24.4139694371,12.53955583,3.20568,8.66873360714
 03/28  20:00:00,133.368557184,7.42588202516,4.86196685787,0.0,80.527626,29.818365,23.9496519465,14.1406911763,3.20568,6.60328077021
 03/28  21:00:00,55.5678386633,0.0,0.0,0.0,15.863942322,29.242365,11.0417995378,0.0,3.20568,7.83611953775
 03/28  22:00:00,55.6045303911,0.0,0.0,0.0,15.863942322,29.242365,8.96776160407,0.0,3.20568,5.76208160407
 03/28  23:00:00,56.3359857937,0.0,0.0,0.0,15.863942322,29.242365,6.09398919273,0.0,3.20568,2.88830919273
 03/28  24:00:00,55.6220182675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.6166480582,0.0,0.0,0.0,15.863942322,29.242365,6.09047595736,0.0,3.20568,2.88479595736
 03/29  02:00:00,55.612285924,0.0,0.0,0.0,15.863942322,29.242365,6.09048516778,0.0,3.20568,2.88480516778
 03/29  03:00:00,55.5917549043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.798573686,0.0,0.0,0.0,15.863942322,29.242365,6.09049455353,0.0,3.20568,2.88481455353
 03/29  05:00:00,55.7823053412,0.0,0.0,0.0,15.863942322,29.242365,6.09050403626,0.0,3.20568,2.88482403626
 03/29  06:00:00,62.3384955453,7.42588202516,0.0,0.0,15.863942322,29.818365,82.1853348468,78.9596548468,3.20568,0.02
 03/29  07:00:00,122.637256065,7.42588202516,2.65133572552,0.0,80.527626,29.818365,45.1927375876,36.2282562203,3.20568,5.7588013673
 03/29  08:00:00,173.421674449,7.45169202877,8.06451001717,0.0,80.527626,75.0917375,44.0578318058,8.43189509481,24.0426,11.583336711
 03/29  09:00:00,179.611735782,7.6930233139,13.9304382686,0.0,80.527626,75.0917375,46.0393194863,1.57467609359,24.0426,20.4220433927
 03/29  10:00:00,192.762267429,8.66386877282,22.0508560934,0.0,80.527626,79.0911225,52.4982645079,0.0,32.0568,20.4414645079
 03/29  11:00:00,207.794051687,10.191228738,34.7737495798,0.0,80.527626,79.0911225,55.4859379359,0.0028582773145,32.0568,23.4262796586
 03/29  12:00:00,220.185535017,12.5759849991,45.4562367923,0.0,80.527626,79.0911225,58.474787368,0.00967193139135,32.0568,26.4083154366
 03/29  13:00:00,224.403268736,14.9871700772,51.2319281428,0.0,80.527626,75.0917375,45.4495978704,0.0383688189337,16.0284,29.3828290514
 03/29  14:00:00,234.80582112,16.6911298354,59.9142260021,0.0,80.527626,75.0917375,36.4648486636,0.00807749888357,16.0284,20.4283711648
 03/29  15:00:00,237.155732463,18.6116418256,62.3445509058,0.0,80.527626,73.092045,23.6864741112,0.0282309046306,3.20568,20.4525632066
 03/29  16:00:00,223.674579689,13.766500346,53.8378162318,0.0,80.527626,73.092045,6.10827085624,0.0132099966218,3.20568,2.88938085961
 03/29  17:00:00,164.782346792,9.59847657011,42.398015635,0.0,80.527626,29.818365,8.96422051402,0.0,3.20568,5.75854051402
 03/29  18:00:00,156.376795513,8.78061158612,34.8346216539,0.0,80.527626,29.818365,8.9799396431,0.0,3.20568,5.7742596431
 03/29  19:00:00,156.834526651,8.24530360705,28.4335247253,0.0,80.527626,29.818365,11.8743490318,0.0,3.20568,8.66866903181
 03/29  20:00:00,153.016311039,7.84138743123,23.641616081,0.0,80.527626,29.818365,10.4722223415,0.0,3.20568,7.26654234148
 03/29  21:00:00,55.9130887389,0.0,0.0,0.0,15.863942322,29.242365,10.3780231386,0.0,3.20568,7.17234313863
 03/29  22:00:00,55.749335291,0.0,0.0,0.0,15.863942322,29.242365,8.96769913268,0.0,3.20568,5.76201913268
 03/29  23:00:00,56.4899209919,0.0,0.0,0.0,15.863942322,29.242365,6.09395698859,0.0,3.20568,2.88827698859
 03/29  24:00:00,55.7694704374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.7359369878,0.0,0.0,0.0,15.863942322,29.242365,6.09044655158,0.0,3.20568,2.88476655158
 03/30  02:00:00,55.7119882827,0.0,0.0,0.0,15.863942322,29.242365,6.09045184061,0.0,3.20568,2.88477184061
 03/30  03:00:00,55.7007160343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.9356025915,0.0,0.0,0.0,15.863942322,29.242365,6.09045731272,0.0,3.20568,2.88477731272
 03/30  05:00:00,55.9092714748,0.0,0.0,0.0,15.863942322,29.242365,6.09046288805,0.0,3.20568,2.88478288805
 03/30  06:00:00,71.4055806033,7.42588202516,9.00824946545,0.0,15.863942322,29.818365,26.1731786272,22.9474986272,3.20568,0.02
 03/30  07:00:00,128.854407295,7.42588202516,8.79602012175,0.0,80.527626,29.818365,23.0711184017,14.1067491469,3.20568,5.75868925476
 03/30  08:00:00,178.987838477,7.76422800678,13.2609624243,0.0,80.527626,75.0917375,38.6352733172,3.01059220482,24.0426,11.5820811124
 03/30  09:00:00,187.841861089,8.6662734311,21.1508314709,0.0,80.527626,75.0917375,44.5754582314,0.112102341792,24.0426,20.4207558896
 03/30  10:00:00,201.631344065,9.19373299674,30.342396361,0.0,80.527626,79.0911225,52.4985936002,0.0,32.0568,20.4417936002
 03/30  11:00:00,223.144613741,9.8040092329,50.4535683775,0.0,80.527626,79.0911225,55.4798211126,0.0,32.0568,23.4230211126
 03/30  12:00:00,243.989846017,10.9823965139,70.7888701979,0.0,80.527626,79.0911225,58.4622488885,0.0,32.0568,26.4054488885
 03/30  13:00:00,257.394345226,13.4076514512,85.7430669756,0.0,80.527626,75.0917375,45.4404925867,0.0329553454455,16.0284,29.3791372413
 03/30  14:00:00,271.160537857,15.062649859,97.8302067345,0.0,80.527626,75.0917375,36.457581213,0.00339603166778,16.0284,20.4257851813
 03/30  15:00:00,268.261431191,16.1470255645,95.8522728314,0.0,80.527626,73.092045,23.6793004999,0.0238460978564,3.20568,20.4497744021
 03/30  16:00:00,242.349130921,11.9224529965,74.1920934275,0.0,80.527626,73.092045,6.11488247125,0.0199016401551,3.20568,2.88930083109
 03/30  17:00:00,184.78017717,9.31750033367,62.5416653723,0.0,80.527626,29.818365,6.09506767319,0.0,3.20568,2.88938767319
 03/30  18:00:00,183.660061772,8.78084420116,62.0095146705,0.0,80.527626,29.818365,11.8577395603,0.0,3.20568,8.65205956026
 03/30  19:00:00,177.807105616,8.23668143356,49.2850055244,0.0,80.527626,29.818365,11.8732087358,0.0,3.20568,8.66752873581
 03/30  20:00:00,168.082054653,7.92553154516,38.5106125318,0.0,80.527626,29.818365,8.98559549318,0.0,3.20568,5.77991549318
 03/30  21:00:00,55.9962718505,0.0,0.0,0.0,15.863942322,29.242365,11.8651351713,0.0,3.20568,8.65945517133
 03/30  22:00:00,55.8045402419,0.0,0.0,0.0,15.863942322,29.242365,6.09689733124,0.0,3.20568,2.89121733124
 03/30  23:00:00,56.5033640882,0.0,0.0,0.0,15.863942322,29.242365,8.96247964785,0.0,3.20568,5.75679964785
 03/30  24:00:00,55.7795525235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.7491023137,0.0,0.0,0.0,15.863942322,29.242365,6.09058299721,0.0,3.20568,2.88490299721
 03/31  02:00:00,55.7223099048,0.0,0.0,0.0,15.863942322,29.242365,6.09058417528,0.0,3.20568,2.88490417528
 03/31  03:00:00,55.6982462925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.880692945,0.0,0.0,0.0,15.863942322,29.242365,6.09058552273,0.0,3.20568,2.88490552273
 03/31  05:00:00,56.6757525594,0.0,0.0,0.0,15.863942322,29.242365,6.09058696743,0.0,3.20568,2.88490696743
 03/31  06:00:00,69.3683484708,7.42588202516,8.02526245258,0.0,15.863942322,29.818365,27.4994031014,24.2737231014,3.20568,0.02
 03/31  07:00:00,128.131144481,7.42588202516,8.06998515001,0.0,80.527626,29.818365,22.1476509863,16.0525948914,3.20568,2.88937609493
 03/31  08:00:00,176.108932838,7.68784517492,10.4764974639,0.0,80.527626,75.0917375,43.9222651311,8.29551934463,24.0426,11.5841457865
 03/31  09:00:00,179.29186116,8.30034140133,13.015076784,0.0,80.527626,75.0917375,52.8590979156,8.3969323062,24.0426,20.4195656094
 03/31  10:00:00,186.661212442,8.7007900476,15.9725252592,0.0,80.527626,79.0911225,60.776132716,5.36304323688,32.0568,23.3562894791
 03/31  11:00:00,194.392433342,9.07892825053,22.5589135001,0.0,80.527626,79.0911225,55.4947142499,0.0116659711126,32.0568,23.4262482788
 03/31  12:00:00,198.426742482,9.27050810002,27.064891523,0.0,80.527626,79.0911225,58.4664895258,0.0,32.0568,26.4096895258
 03/31  13:00:00,194.641683741,9.48420754251,27.0440997303,0.0,80.527626,75.0917375,42.4822583269,0.0123819749347,16.0284,26.4414763519
 03/31  14:00:00,197.333483987,9.74251343507,29.4643580447,0.0,80.527626,75.0917375,36.4543341976,0.0,16.0284,20.4259341976
 03/31  15:00:00,195.128412281,9.97556630349,29.0488285637,0.0,80.527626,73.092045,26.5923079056,0.0132136696964,3.20568,23.3734142359
 03/31  16:00:00,185.744403002,8.09029250417,21.6987493734,0.0,80.527626,73.092045,6.12070545527,0.0259683040021,3.20568,2.88905715126
 03/31  17:00:00,135.53426045,7.42804311842,15.4778860487,0.0,80.527626,29.818365,6.09482014769,0.0,3.20568,2.88914014769
 03/31  18:00:00,130.054200043,7.42588202516,10.0637253866,0.0,80.527626,29.818365,12.1234624563,3.14372448338,3.20568,5.77405797289
 03/31  19:00:00,131.364450051,7.42588202516,4.2900283825,0.0,80.527626,29.818365,25.3624056083,13.4879571138,3.20568,8.66876849447
 03/31  20:00:00,128.513686726,7.42588202516,0.0532967578168,0.0,80.527626,29.818365,61.7999020061,49.9347436116,3.20568,8.65947839448
 03/31  21:00:00,55.4737682897,0.0,0.0,0.0,15.863942322,29.242365,11.8655396038,0.0,3.20568,8.65985960377
 03/31  22:00:00,55.5250566152,0.0,0.0,0.0,15.863942322,29.242365,6.09668132218,0.0,3.20568,2.89100132218
 03/31  23:00:00,56.2694349972,0.0,0.0,0.0,15.863942322,29.242365,6.09423640717,0.0,3.20568,2.88855640717
 03/31  24:00:00,55.5634768899,0.0,0.0,0.0,15.863942322,29.242365,6.09057423319,0.0,3.20568,2.88489423319
 04/01  01:00:00,55.5695042744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.56932739,0.0,0.0,0.0,15.863942322,29.242365,6.08883395306,0.0,3.20568,2.88315395306
 04/01  03:00:00,55.5702249712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.7944457119,0.0,0.0,0.0,15.863942322,29.242365,6.08870521223,0.0,3.20568,2.88302521223
 04/01  05:00:00,55.7709899227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,52.9134841708,0.0,0.0,0.0,15.863942322,29.242365,6.0887446948,0.0,3.20568,2.8830646948
 04/01  07:00:00,47.1394975301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1503925846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1724013661,0.0,0.0,0.0,15.863942322,29.242365,6.09040988201,0.0,3.20568,2.88472988201
 04/01  10:00:00,47.1697875692,0.0,0.0,0.0,15.863942322,29.242365,6.09040749948,0.0,3.20568,2.88472749948
 04/01  11:00:00,47.8604522491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.1905598384,0.0,0.0,0.0,15.863942322,29.242365,6.09040514292,0.0,3.20568,2.88472514292
 04/01  13:00:00,47.2498688886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.2807481022,0.0,0.0,0.0,15.863942322,29.242365,6.08884598634,0.0,3.20568,2.88316598634
 04/01  15:00:00,47.2860489033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.2023640103,0.0,0.0,0.0,15.863942322,29.242365,6.08871681947,0.0,3.20568,2.88303681947
 04/01  17:00:00,47.2001143688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.1834515643,0.0,0.0,0.0,15.863942322,29.242365,6.08875599824,0.0,3.20568,2.88307599824
 04/01  19:00:00,54.5493073872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.9227469207,0.0,0.0,0.0,15.863942322,29.242365,6.08879512687,0.0,3.20568,2.88311512687
 04/01  21:00:00,55.7622710456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5702412713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2342811028,0.0,0.0,0.0,15.863942322,29.242365,6.08883420641,0.0,3.20568,2.88315420641
 04/01  24:00:00,55.5286185934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.524891458,0.0,0.0,0.0,15.863942322,29.242365,6.08870320331,0.0,3.20568,2.88302320331
 04/02  02:00:00,55.5245974119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5228245792,0.0,0.0,0.0,15.863942322,29.242365,6.08873913229,0.0,3.20568,2.88305913229
 04/02  04:00:00,55.7442233784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7281921474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,52.8790214191,0.0,0.0,0.0,15.863942322,29.242365,6.08877477338,0.0,3.20568,2.88309477338
 04/02  07:00:00,47.115204357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1514343659,0.0,0.0,0.0,15.863942322,29.242365,6.09052200565,0.0,3.20568,2.88484200565
 04/02  09:00:00,47.2126856811,0.0,0.0,0.0,15.863942322,29.242365,6.09051533469,0.0,3.20568,2.88483533469
 04/02  10:00:00,47.2519915094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.9531121337,0.0,0.0,0.0,15.863942322,29.242365,6.09050870465,0.0,3.20568,2.88482870465
 04/02  12:00:00,47.2857398326,0.0,0.0,0.0,15.863942322,29.242365,6.09050210099,0.0,3.20568,2.88482210099
 04/02  13:00:00,47.3452980604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.3755918696,0.0,0.0,0.0,15.863942322,29.242365,6.08878416554,0.0,3.20568,2.88310416554
 04/02  15:00:00,47.3785593071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,47.2915784404,0.0,0.0,0.0,15.863942322,29.242365,6.08881941863,0.0,3.20568,2.88313941863
 04/02  17:00:00,47.2827678155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.2560426131,0.0,0.0,0.0,15.863942322,29.242365,6.08868668787,0.0,3.20568,2.88300668787
 04/02  19:00:00,54.6210932334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.9827295723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.8097572718,0.0,0.0,0.0,15.863942322,29.242365,6.08872205376,0.0,3.20568,2.88304205376
 04/02  22:00:00,55.6058480877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2802433274,0.0,0.0,0.0,15.863942322,29.242365,6.08875736661,0.0,3.20568,2.88307736661
 04/02  24:00:00,55.5893816355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.5885469975,0.0,0.0,0.0,15.863942322,29.242365,6.09051005246,0.0,3.20568,2.88483005246
 04/03  02:00:00,55.5972778558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.6113139815,0.0,0.0,0.0,15.863942322,29.242365,6.09049885538,0.0,3.20568,2.88481885538
 04/03  04:00:00,55.8716701086,0.0,0.0,0.0,15.863942322,29.242365,6.09048783831,0.0,3.20568,2.88480783831
 04/03  05:00:00,55.8510772639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,69.1522421589,7.42588202516,8.16975500429,0.0,15.863942322,29.818365,68.4425788249,62.3520145797,3.20568,2.88488424522
 04/03  07:00:00,128.888538579,7.42588202516,8.8283968583,0.0,80.527626,29.818365,30.6179774245,24.5233283211,3.20568,2.88896910347
 04/03  08:00:00,177.323935004,7.43732639094,11.9347528261,0.0,80.527626,75.0917375,40.5562337753,4.93121478828,24.0426,11.582418987
 04/03  09:00:00,182.00033058,7.67332671716,16.3194138177,0.0,80.527626,75.0917375,45.7833983536,1.32416050455,24.0426,20.416637849
 04/03  10:00:00,192.614451761,8.18818996597,22.3843642654,0.0,80.527626,79.0911225,52.4926249188,0.0,32.0568,20.4358249188
 04/03  11:00:00,199.892626721,8.64031337708,28.4621247924,0.0,80.527626,79.0911225,57.035969433,0.0177760970836,32.0568,24.961393336
 04/03  12:00:00,208.50780202,9.2197427107,37.1617806739,0.0,80.527626,79.0911225,56.9224086905,0.0,32.0568,24.8656086905
 04/03  13:00:00,194.674388572,9.30017903722,27.2728214133,0.0,80.527626,75.0917375,45.4915808206,0.0882167112726,16.0284,29.3749641093
 04/03  14:00:00,190.244855132,9.37677977607,22.798769784,0.0,80.527626,75.0917375,36.4681838633,0.0153275678901,16.0284,20.4244562954
 04/03  15:00:00,191.672807411,9.53592010066,26.0866175518,0.0,80.527626,73.092045,23.6700006165,0.0127766376201,3.20568,20.4515439789
 04/03  16:00:00,187.541841578,7.85400390908,23.7362669061,0.0,80.527626,73.092045,6.10960673002,0.0152149378189,3.20568,2.8887117922
 04/03  17:00:00,140.76082858,7.42588202516,20.6627843455,0.0,80.527626,29.818365,8.96425935078,0.0,3.20568,5.75857935078
 04/03  18:00:00,137.912123581,7.42588202516,17.8401235146,0.0,80.527626,29.818365,8.97972390777,0.0,3.20568,5.77404390777
 04/03  19:00:00,140.164757387,7.42588202516,14.1622086537,0.0,80.527626,29.818365,15.1159039602,3.24222520881,3.20568,8.66799875137
 04/03  20:00:00,141.457182415,7.42588202516,12.6328968815,0.0,80.527626,29.818365,15.0092916169,6.02446461677,3.20568,5.77914700016
 04/03  21:00:00,55.8007859818,0.0,0.0,0.0,15.863942322,29.242365,11.8651271502,0.0,3.20568,8.65944715025
 04/03  22:00:00,55.6474645281,0.0,0.0,0.0,15.863942322,29.242365,8.96715634341,0.0,3.20568,5.76147634341
 04/03  23:00:00,56.3688635285,0.0,0.0,0.0,15.863942322,29.242365,6.09411572118,0.0,3.20568,2.88843572118
 04/03  24:00:00,55.6619528512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.6525910794,0.0,0.0,0.0,15.863942322,29.242365,6.09044167573,0.0,3.20568,2.88476167573
 04/04  02:00:00,55.647418655,0.0,0.0,0.0,15.863942322,29.242365,6.09042621601,0.0,3.20568,2.88474621601
 04/04  03:00:00,55.643469196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.8365455957,0.0,0.0,0.0,15.863942322,29.242365,6.09041095853,0.0,3.20568,2.88473095853
 04/04  05:00:00,56.6059064028,0.0,0.0,0.0,15.863942322,29.242365,6.09039582398,0.0,3.20568,2.88471582398
 04/04  06:00:00,62.1528550231,7.42588202516,0.861719695516,0.0,15.863942322,29.818365,80.964235184,77.738555184,3.20568,0.02
 04/04  07:00:00,119.982077978,7.42588202516,0.00168701317239,0.0,80.527626,29.818365,67.2723404134,58.3083015229,3.20568,5.75835889044
 04/04  08:00:00,165.273214149,7.42856711696,0.00577934413055,0.0,80.527626,75.0917375,74.5946986966,41.8615714969,24.0426,8.69052719972
 04/04  09:00:00,165.398171907,7.52990366211,0.00413231503345,0.0,80.527626,75.0917375,80.6613618138,36.2027225929,24.0426,20.4160392209
 04/04  10:00:00,170.000427272,8.12675587364,0.00278989811677,0.0,80.527626,79.0911225,81.5914898369,29.0997829334,32.0568,20.4349069036
 04/04  11:00:00,173.45590635,8.88214176658,1.98143833241,0.0,80.527626,79.0911225,60.1452057049,1.7431158732,32.0568,26.3452898317
 04/04  12:00:00,179.030242621,9.97604549789,7.13880376871,0.0,80.527626,79.0911225,58.4564154096,0.0,32.0568,26.3996154096
 04/04  13:00:00,180.732097187,11.3081929127,11.4667579403,0.0,80.527626,75.0917375,47.2737480345,4.80830853667,16.0284,26.4370394978
 04/04  14:00:00,184.161692272,12.3482179501,13.8505802662,0.0,80.527626,75.0917375,39.2775636495,2.82674829129,16.0284,20.4224153582
 04/04  15:00:00,184.567258118,13.2683976222,15.3555399189,0.0,80.527626,73.092045,27.8887032237,4.23541111385,3.20568,20.4476121098
 04/04  16:00:00,178.389716821,9.84005988339,12.7241030906,0.0,80.527626,73.092045,11.4350338646,3.51454760752,3.20568,4.71480625704
 04/04  17:00:00,129.029255083,8.0233495069,8.4785648132,0.0,80.527626,29.818365,13.3438998271,6.20613767163,3.20568,3.93208215546
 04/04  18:00:00,124.904517093,7.63150592185,4.77611369832,0.0,80.527626,29.818365,21.0748768545,12.0949048771,3.20568,5.77429197741
 04/04  19:00:00,126.254544071,7.44030512116,0.641589507552,0.0,80.527626,29.818365,37.5543225375,25.6803371659,3.20568,8.66830537162
 04/04  20:00:00,128.44641626,7.42588202516,0.0,0.0,80.527626,29.818365,68.9423903147,57.0781847281,3.20568,8.65852558662
 04/04  21:00:00,55.4686450746,0.0,0.0,0.0,15.863942322,29.242365,8.98514289671,0.0,3.20568,5.77946289671
 04/04  22:00:00,55.5024261265,0.0,0.0,0.0,15.863942322,29.242365,8.96733245995,0.0,3.20568,5.76165245995
 04/04  23:00:00,56.2486426129,0.0,0.0,0.0,15.863942322,29.242365,6.0937679208,0.0,3.20568,2.8880879208
 04/04  24:00:00,55.5093157022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.4975735324,0.0,0.0,0.0,15.863942322,29.242365,6.09053104258,0.0,3.20568,2.88485104258
 04/05  02:00:00,55.4907258013,0.0,0.0,0.0,15.863942322,29.242365,6.09051114285,0.0,3.20568,2.88483114285
 04/05  03:00:00,55.4929295725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7109725972,0.0,0.0,0.0,15.863942322,29.242365,6.09049145217,0.0,3.20568,2.88481145217
 04/05  05:00:00,55.6919973266,0.0,0.0,0.0,15.863942322,29.242365,6.09047189006,0.0,3.20568,2.88479189006
 04/05  06:00:00,61.0758452519,7.42588202516,0.0,0.0,15.863942322,29.818365,287.933058278,284.707378278,3.20568,0.02
 04/05  07:00:00,120.044224065,7.42588202516,0.00131443445513,0.0,80.527626,29.818365,183.123303356,174.159379399,3.20568,5.75824395697
 04/05  08:00:00,165.288625444,7.42588202516,0.00482045695124,0.0,80.527626,75.0917375,150.883106779,117.950196418,24.0426,8.89031036094
 04/05  09:00:00,165.304219647,7.42588202516,0.00344207291122,0.0,80.527626,75.0917375,150.513057404,106.257373161,24.0426,20.2130842432
 04/05  10:00:00,169.304138291,7.42954588104,0.00216560070376,0.0,80.527626,79.0911225,149.405445657,96.9155832797,32.0568,20.4330623778
 04/05  11:00:00,170.03529866,7.44594456265,0.0,0.0,80.527626,79.0911225,134.521396398,76.1208539517,32.0568,26.3437424461
 04/05  12:00:00,169.317899453,7.46105365062,0.0,0.0,80.527626,79.0911225,113.126813801,54.6724709614,32.0568,26.3975428392
 04/05  13:00:00,165.446171504,7.57577577998,0.0,0.0,80.527626,75.0917375,84.9620103925,42.4986027626,16.0284,26.4350076298
 04/05  14:00:00,166.63247403,8.07627424594,0.6721457905,0.0,80.527626,75.0917375,61.3334862107,24.881832422,16.0284,20.4232537888
 04/05  15:00:00,167.523942799,8.40808629255,3.23431849191,0.0,80.527626,73.092045,45.4527704574,21.7988468685,3.20568,20.4482435889
 04/05  16:00:00,166.779220846,7.43647876511,3.5723568483,0.0,80.527626,73.092045,24.3905166281,18.2954882911,3.20568,2.88934833697
 04/05  17:00:00,124.392485296,7.42588202516,4.47190291618,0.0,80.527626,29.818365,25.8825253377,16.9184548626,3.20568,5.75839047507
 04/05  18:00:00,124.888193249,7.42588202516,4.96198412256,0.0,80.527626,29.818365,25.862093897,16.8826640474,3.20568,5.77374984952
 04/05  19:00:00,130.285073594,7.42588202516,4.40977838569,0.0,80.527626,29.818365,30.740898971,18.8678143365,3.20568,8.66740463455
 04/05  20:00:00,134.520411214,7.42588202516,5.78687535775,0.0,80.527626,29.818365,26.5956026136,17.6111859597,3.20568,5.77873665385
 04/05  21:00:00,55.760143197,0.0,0.0,0.0,15.863942322,29.242365,11.8644250068,0.0,3.20568,8.6587450068
 04/05  22:00:00,55.6319442367,0.0,0.0,0.0,15.863942322,29.242365,6.09680164829,0.0,3.20568,2.89112164829
 04/05  23:00:00,56.3623041692,0.0,0.0,0.0,15.863942322,29.242365,8.96227687153,0.0,3.20568,5.75659687153
 04/05  24:00:00,55.650996609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.6419526648,0.0,0.0,0.0,15.863942322,29.242365,6.0904865508,0.0,3.20568,2.8848065508
 04/06  02:00:00,55.6201717116,0.0,0.0,0.0,15.863942322,29.242365,6.09046229394,0.0,3.20568,2.88478229394
 04/06  03:00:00,55.5876535392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.7745984383,0.0,0.0,0.0,15.863942322,29.242365,6.09043824419,0.0,3.20568,2.88475824419
 04/06  05:00:00,55.7288917235,0.0,0.0,0.0,15.863942322,29.242365,6.09041432342,0.0,3.20568,2.88473432342
 04/06  06:00:00,59.551051558,7.42588202516,0.0,0.0,15.863942322,29.818365,171.097527912,167.871847912,3.20568,0.02
 04/06  07:00:00,120.022608929,7.42588202516,0.00121294155413,0.0,80.527626,29.818365,152.249715112,146.154914407,3.20568,2.88912070472
 04/06  08:00:00,165.292238435,7.42588202516,0.00453097529171,0.0,80.527626,75.0917375,154.433912994,118.809587443,24.0426,11.5817255515
 04/06  09:00:00,165.313216143,7.42588202516,0.00314553811293,0.0,80.527626,75.0917375,158.120429819,113.663042033,24.0426,20.4147877864
 04/06  10:00:00,169.328267206,7.43673493736,0.00200752430619,0.0,80.527626,79.0911225,162.755007298,110.265106119,32.0568,20.4331011788
 04/06  11:00:00,170.042215202,7.45348206225,0.0,0.0,80.527626,79.0911225,130.164386907,74.6904842587,32.0568,23.4171026482
 04/06  12:00:00,169.363481978,7.51759144075,0.0,0.0,80.527626,79.0911225,108.044170384,49.5848133296,32.0568,26.4025570541
 04/06  13:00:00,165.855300432,7.99245665411,0.0,0.0,80.527626,75.0917375,92.7589987407,47.3628949248,16.0284,29.3677038159
 04/06  14:00:00,166.27450063,8.41062645357,0.0,0.0,80.527626,75.0917375,69.1449409155,32.6955680228,16.0284,20.4209728926
 04/06  15:00:00,165.731744749,8.78249433517,1.09794149212,0.0,80.527626,73.092045,47.7305776961,24.0790604309,3.20568,20.4458372652
 04/06  16:00:00,166.045671003,7.46713455483,2.82542839714,0.0,80.527626,73.092045,24.4886850669,18.3940886088,3.20568,2.8889164581
 04/06  17:00:00,122.516245154,7.42588202516,2.6180812302,0.0,80.527626,29.818365,24.7787483622,18.6840977912,3.20568,2.88897057107
 04/06  18:00:00,120.506629232,7.42588202516,0.628603019708,0.0,80.527626,29.818365,34.4062705339,22.5494517936,3.20568,8.65113874022
 04/06  19:00:00,125.802721337,7.42588202516,0.0,0.0,80.527626,29.818365,48.5146446805,36.643754657,3.20568,8.66521002351
 04/06  20:00:00,128.645677623,7.42588202516,0.0,0.0,80.527626,29.818365,67.802336234,58.8173800465,3.20568,5.77927618753
 04/06  21:00:00,55.6062501011,0.0,0.0,0.0,15.863942322,29.242365,11.8647031716,0.0,3.20568,8.65902317158
 04/06  22:00:00,55.4840306113,0.0,0.0,0.0,15.863942322,29.242365,6.09662837521,0.0,3.20568,2.89094837521
 04/06  23:00:00,56.2301969885,0.0,0.0,0.0,15.863942322,29.242365,6.09375501867,0.0,3.20568,2.88807501867
 04/06  24:00:00,55.4917655813,0.0,0.0,0.0,15.863942322,29.242365,6.09054524928,0.0,3.20568,2.88486524928
 04/07  01:00:00,55.4788355371,0.0,0.0,0.0,15.863942322,29.242365,6.09051594754,0.0,3.20568,2.88483594754
 04/07  02:00:00,55.4629619864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4478299821,0.0,0.0,0.0,15.863942322,29.242365,6.09048726536,0.0,3.20568,2.88480726536
 04/07  04:00:00,56.4959516594,0.0,0.0,0.0,15.863942322,29.242365,6.09045876234,0.0,3.20568,2.88477876234
 04/07  05:00:00,56.3282699601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,60.2599115347,7.42588202516,0.000777324383795,0.0,15.863942322,29.818365,337.047576262,330.957145907,3.20568,2.88475035545
 04/07  07:00:00,120.066376205,7.42588202516,0.00398137472065,0.0,80.527626,29.818365,167.571707652,161.476719594,3.20568,2.88930805827
 04/07  08:00:00,165.257200581,7.42588202516,0.0127301404613,0.0,80.527626,75.0917375,99.9892163136,64.3651386048,24.0426,11.5814777089
 04/07  09:00:00,166.759189497,7.43205615262,1.46589526766,0.0,80.527626,75.0917375,69.6940306419,25.2375298394,24.0426,20.4139008025
 04/07  10:00:00,177.323748097,7.55518340965,7.84291739429,0.0,80.527626,79.0911225,61.694018536,9.203762451,32.0568,20.433456085
 04/07  11:00:00,186.461528976,8.27669182138,15.4603008825,0.0,80.527626,79.0911225,55.4840603346,0.0113342566588,32.0568,23.4159260779
 04/07  12:00:00,197.150157946,9.59879226306,25.4795139427,0.0,80.527626,79.0911225,58.4568459118,0.0,32.0568,26.4000459118
 04/07  13:00:00,204.289006935,11.3827989522,34.7647290383,0.0,80.527626,75.0917375,42.486823668,0.0277539312018,16.0284,26.4306697368
 04/07  14:00:00,212.3295857,12.9206715081,41.2494406426,0.0,80.527626,75.0917375,36.4471932831,0.0,16.0284,20.4187932831
 04/07  15:00:00,212.807835373,14.3438860714,42.3321305174,0.0,80.527626,73.092045,23.6709172421,0.0194011479236,3.20568,20.4458360941
 04/07  16:00:00,200.793657605,10.7492435884,34.0390686696,0.0,80.527626,73.092045,8.97833217997,0.0140507202865,3.20568,5.75860145968
 04/07  17:00:00,147.525958865,8.6919638285,26.1269851295,0.0,80.527626,29.818365,6.0945787433,0.0,3.20568,2.8888987433
 04/07  18:00:00,142.103129207,8.19302739136,21.2350920108,0.0,80.527626,29.818365,8.97971461905,0.0,3.20568,5.77403461905
 04/07  19:00:00,141.509984765,7.68922831265,15.4781522595,0.0,80.527626,29.818365,11.9054082756,0.0341525772466,3.20568,8.66557569837
 04/07  20:00:00,138.305326614,7.46258060653,9.7010285678,0.0,80.527626,29.818365,15.3401029411,3.47626282009,3.20568,8.65816012098
 04/07  21:00:00,55.5928093279,0.0,0.0,0.0,15.863942322,29.242365,8.98500921318,0.0,3.20568,5.77932921318
 04/07  22:00:00,55.6431168938,0.0,0.0,0.0,15.863942322,29.242365,8.96774166208,0.0,3.20568,5.76206166208
 04/07  23:00:00,56.3583538587,0.0,0.0,0.0,15.863942322,29.242365,6.09396811519,0.0,3.20568,2.88828811519
 04/07  24:00:00,55.6111758447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5675894228,0.0,0.0,0.0,15.863942322,29.242365,6.0887153713,0.0,3.20568,2.8830353713
 04/08  02:00:00,55.5414706359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.5278348974,0.0,0.0,0.0,15.863942322,29.242365,6.08872691478,0.0,3.20568,2.88304691478
 04/08  04:00:00,55.7301415118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7074981509,0.0,0.0,0.0,15.863942322,29.242365,6.08873815155,0.0,3.20568,2.88305815155
 04/08  06:00:00,51.4297917956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.0994965487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.1562698186,0.0,0.0,0.0,15.863942322,29.242365,6.08874919969,0.0,3.20568,2.88306919969
 04/08  09:00:00,47.2377877576,0.0,0.0,0.0,15.863942322,29.242365,6.09046766169,0.0,3.20568,2.88478766169
 04/08  10:00:00,47.2718509864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.9471795039,0.0,0.0,0.0,15.863942322,29.242365,6.09043476589,0.0,3.20568,2.88475476589
 04/08  12:00:00,47.2488085807,0.0,0.0,0.0,15.863942322,29.242365,6.09040193558,0.0,3.20568,2.88472193558
 04/08  13:00:00,47.2720739896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.277613088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.2357689702,0.0,0.0,0.0,15.863942322,29.242365,6.08873244353,0.0,3.20568,2.88305244353
 04/08  16:00:00,47.1020542463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.0746970424,0.0,0.0,0.0,15.863942322,29.242365,6.08874328581,0.0,3.20568,2.88306328581
 04/08  18:00:00,47.0661514449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,53.0085448486,0.0,0.0,0.0,15.863942322,29.242365,6.08875409523,0.0,3.20568,2.88307409523
 04/08  20:00:00,55.8430756908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.7150624308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.5498934434,0.0,0.0,0.0,15.863942322,29.242365,6.08876488039,0.0,3.20568,2.88308488039
 04/08  23:00:00,56.2356794815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.5426066545,0.0,0.0,0.0,15.863942322,29.242365,6.08877564645,0.0,3.20568,2.88309564645
 04/09  01:00:00,55.538798844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.5362030289,0.0,0.0,0.0,15.863942322,29.242365,6.08878204613,0.0,3.20568,2.88310204613
 04/09  03:00:00,55.5326098358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7485966548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.7136867585,0.0,0.0,0.0,15.863942322,29.242365,6.08878897973,0.0,3.20568,2.88310897973
 04/09  06:00:00,51.4189545687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.0612851192,0.0,0.0,0.0,15.863942322,29.242365,6.0887957144,0.0,3.20568,2.8831157144
 04/09  08:00:00,47.0570409796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.0654615852,0.0,0.0,0.0,15.863942322,29.242365,6.09051437787,0.0,3.20568,2.88483437787
 04/09  10:00:00,47.0476530765,0.0,0.0,0.0,15.863942322,29.242365,6.0904768503,0.0,3.20568,2.8847968503
 04/09  11:00:00,47.7385670177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.0333494872,0.0,0.0,0.0,15.863942322,29.242365,6.09043939098,0.0,3.20568,2.88475939098
 04/09  13:00:00,47.0762496396,0.0,0.0,0.0,15.863942322,29.242365,6.09040198463,0.0,3.20568,2.88472198463
 04/09  14:00:00,47.0960973917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.0832601747,0.0,0.0,0.0,15.863942322,29.242365,6.08865332443,0.0,3.20568,2.88297332443
 04/09  16:00:00,46.9833602291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,46.9813861128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,46.9768005442,0.0,0.0,0.0,15.863942322,29.242365,6.08865993253,0.0,3.20568,2.88297993253
 04/09  19:00:00,52.8988440029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.7347381656,0.0,0.0,0.0,15.863942322,29.242365,6.08866652484,0.0,3.20568,2.88298652485
 04/09  21:00:00,55.615034843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.455725275,0.0,0.0,0.0,15.863942322,29.242365,6.08867310498,0.0,3.20568,2.88299310498
 04/09  23:00:00,56.1627828148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4494190009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4481711384,0.0,0.0,0.0,15.863942322,29.242365,6.0905264589,0.0,3.20568,2.8848464589
 04/10  02:00:00,55.4451732496,0.0,0.0,0.0,15.863942322,29.242365,6.09048388189,0.0,3.20568,2.88480388189
 04/10  03:00:00,55.4390503064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6480847452,0.0,0.0,0.0,15.863942322,29.242365,6.09044154037,0.0,3.20568,2.88476154037
 04/10  05:00:00,55.626794622,0.0,0.0,0.0,15.863942322,29.242365,6.09039935015,0.0,3.20568,2.88471935015
 04/10  06:00:00,60.1007252745,7.42588202516,0.00338236591912,0.0,15.863942322,29.818365,405.574810529,402.349130529,3.20568,0.02
 04/10  07:00:00,120.201217593,7.42588202516,0.00134183183432,0.0,80.527626,29.818365,241.374764566,232.411155018,3.20568,5.7579295473
 04/10  08:00:00,165.318678362,7.42588202516,0.00865986970163,0.0,80.527626,75.0917375,163.167405366,130.434897817,24.0426,8.689907549
 04/10  09:00:00,165.285568287,7.42588202516,0.00392886976664,0.0,80.527626,75.0917375,128.094596569,83.6426051907,24.0426,20.4093913783
 04/10  10:00:00,169.269909555,7.42588202516,0.00500950629532,0.0,80.527626,79.0911225,103.476726064,50.9907273081,32.0568,20.4291987554
 04/10  11:00:00,170.065899946,7.51230126714,0.0,0.0,80.527626,79.0911225,72.9779926264,17.5104654081,32.0568,23.4107272183
 04/10  12:00:00,169.955982666,8.03846401643,0.0700688065832,0.0,80.527626,79.0911225,66.1370519303,7.68703440032,32.0568,26.3932175299
 04/10  13:00:00,167.572419488,8.48593672895,1.20736472361,0.0,80.527626,75.0917375,60.7473479979,18.2937429659,16.0284,26.4252050321
 04/10  14:00:00,168.825566306,8.55365461479,2.38320432803,0.0,80.527626,75.0917375,53.6394819512,17.1931203215,16.0284,20.4179616297
 04/10  15:00:00,168.045322816,8.76169305948,3.41034782175,0.0,80.527626,73.092045,43.064988003,18.3656950185,3.20568,21.4936129845
 04/10  16:00:00,166.145117023,7.45116167152,2.93490044844,0.0,80.527626,73.092045,25.8484506614,17.9174328355,3.20568,4.72533782586
 04/10  17:00:00,122.357578845,7.42588202516,2.45678299942,0.0,80.527626,29.818365,25.2738051082,19.1792503114,3.20568,2.88887479676
 04/10  18:00:00,120.828674636,7.42588202516,0.939446854741,0.0,80.527626,29.818365,31.0131366675,22.0336293432,3.20568,5.77382732422
 04/10  19:00:00,125.820930659,7.42588202516,0.0,0.0,80.527626,29.818365,44.3896467881,32.5189212777,3.20568,8.66504551034
 04/10  20:00:00,128.661995956,7.42588202516,0.0,0.0,80.527626,29.818365,60.1758844901,48.3116638016,3.20568,8.65854068853
 04/10  21:00:00,55.6329376775,0.0,0.0,0.0,15.863942322,29.242365,8.98499583945,0.0,3.20568,5.77931583945
 04/10  22:00:00,55.5110151035,0.0,0.0,0.0,15.863942322,29.242365,8.9673036634,0.0,3.20568,5.7616236634
 04/10  23:00:00,56.2493175156,0.0,0.0,0.0,15.863942322,29.242365,6.09374665082,0.0,3.20568,2.88806665082
 04/10  24:00:00,55.5332174502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.5289355088,0.0,0.0,0.0,15.863942322,29.242365,6.09052609963,0.0,3.20568,2.88484609963
 04/11  02:00:00,55.523791356,0.0,0.0,0.0,15.863942322,29.242365,6.09047879162,0.0,3.20568,2.88479879162
 04/11  03:00:00,55.5184447552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.5754039477,0.0,0.0,0.0,15.863942322,29.242365,6.09043173285,0.0,3.20568,2.88475173285
 04/11  05:00:00,56.4008512612,0.0,0.0,0.0,15.863942322,29.242365,6.09038483459,0.0,3.20568,2.88470483459
 04/11  06:00:00,59.974417609,7.42588202516,0.0,0.0,15.863942322,29.818365,207.910484235,204.684804235,3.20568,0.02
 04/11  07:00:00,120.017531421,7.42588202516,0.00138238434257,0.0,80.527626,29.818365,148.77771476,139.814169365,3.20568,5.75786539567
 04/11  08:00:00,165.262131213,7.42588202516,0.00471546680149,0.0,80.527626,75.0917375,128.032155855,95.2990283299,24.0426,8.69052752478
 04/11  09:00:00,165.279804348,7.42588202516,0.00354979142955,0.0,80.527626,75.0917375,129.697116551,85.2463891089,24.0426,20.4081274425
 04/11  10:00:00,169.280125198,7.42692790623,0.0022364897115,0.0,80.527626,79.0911225,128.957427966,76.4703291359,32.0568,20.4302988298
 04/11  11:00:00,170.005724581,7.44184864955,0.0,0.0,80.527626,79.0911225,113.588722987,58.1235091225,32.0568,23.408413864
 04/11  12:00:00,169.314536158,7.45461987327,0.0,0.0,80.527626,79.0911225,121.714873365,63.2680011809,32.0568,26.3900721844
 04/11  13:00:00,165.356087431,7.46512880174,0.0,0.0,80.527626,75.0917375,130.234536793,87.7846747092,16.0284,26.4214620841
 04/11  14:00:00,165.425212999,7.529228319,0.0,0.0,80.527626,75.0917375,127.708858947,91.2653108398,16.0284,20.4151481068
 04/11  15:00:00,163.527210385,7.65583173078,0.0,0.0,80.527626,73.092045,115.326617625,91.6799962887,3.20568,20.4409413366
 04/11  16:00:00,163.173445032,7.42588202516,0.0,0.0,80.527626,73.092045,93.8106749971,84.8473385716,3.20568,5.75765642551
 04/11  17:00:00,119.897171955,7.42588202516,0.0,0.0,80.527626,29.818365,95.2093876125,89.1147044347,3.20568,2.88900317775
 04/11  18:00:00,119.899579171,7.42588202516,0.0,0.0,80.527626,29.818365,102.470689174,93.4919244439,3.20568,5.77308473058
 04/11  19:00:00,125.632010614,7.42588202516,0.0,0.0,80.527626,29.818365,118.943925378,107.071641913,3.20568,8.66660346431
 04/11  20:00:00,128.510851687,7.42588202516,0.0,0.0,80.527626,29.818365,131.074919014,122.090686575,3.20568,5.77855243881
 04/11  21:00:00,55.4172733993,0.0,0.0,0.0,15.863942322,29.242365,11.8639177907,0.0,3.20568,8.65823779065
 04/11  22:00:00,55.4581217625,0.0,0.0,0.0,15.863942322,29.242365,6.09668862836,0.0,3.20568,2.89100862836
 04/11  23:00:00,56.2160607449,0.0,0.0,0.0,15.863942322,29.242365,8.96203849104,0.0,3.20568,5.75635849104
 04/11  24:00:00,55.4860880988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.4841954476,0.0,0.0,0.0,15.863942322,29.242365,6.0903728638,0.0,3.20568,2.8846928638
 04/12  02:00:00,55.4796438204,0.0,0.0,0.0,15.863942322,29.242365,6.09032094885,0.0,3.20568,2.88464094885
 04/12  03:00:00,55.4746402368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.6847569181,0.0,0.0,0.0,15.863942322,29.242365,6.09052125054,0.0,3.20568,2.88484125054
 04/12  05:00:00,55.6630400347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,58.3983225258,7.42588202516,0.0,0.0,15.863942322,29.818365,299.408214431,293.317692443,3.20568,2.88484198871
 04/12  07:00:00,120.106136247,7.42588202516,0.00130764996954,0.0,80.527626,29.818365,197.917159311,191.822645297,3.20568,2.8888340142
 04/12  08:00:00,165.309567199,7.42588202516,0.00518908848379,0.0,80.527626,75.0917375,162.752858699,127.130824044,24.0426,11.5794346545
 04/12  09:00:00,165.310107614,7.42588202516,0.00335162012232,0.0,80.527626,75.0917375,151.341363886,106.889489543,24.0426,20.4092743421
 04/12  10:00:00,169.299252334,7.42691426995,0.00208349255659,0.0,80.527626,79.0911225,145.163672811,92.6782292612,32.0568,20.4286435503
 04/12  11:00:00,170.029010559,7.44655569269,0.0,0.0,80.527626,79.0911225,124.246534723,68.7806767613,32.0568,23.4090579618
 04/12  12:00:00,169.330053572,7.46596935836,0.0,0.0,80.527626,79.0911225,124.465217131,66.0148533799,32.0568,26.3935637508
