Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  13:00:00,165.437173275,7.54702084107,0.0,0.0,80.527626,75.0917375,126.495263356,84.0413055023,16.0284,26.4255578532
 04/12  14:00:00,165.728308233,7.8388243534,0.0,0.0,80.527626,75.0917375,116.388806978,79.9443169349,16.0284,20.4160900436
 04/12  15:00:00,163.954609199,8.10015397354,0.0,0.0,80.527626,73.092045,94.301046374,70.6551678314,3.20568,20.4401985426
 04/12  16:00:00,163.151375663,7.43349531846,0.0,0.0,80.527626,73.092045,58.3617067472,52.2669350487,3.20568,2.88909169844
 04/12  17:00:00,119.85929669,7.42588202516,0.0,0.0,80.527626,29.818365,49.0938577799,42.9990587242,3.20568,2.88911905569
 04/12  18:00:00,119.859736368,7.42588202516,0.0,0.0,80.527626,29.818365,55.6445009974,43.7886410966,3.20568,8.65017990082
 04/12  19:00:00,124.367558338,7.42588202516,0.0,0.0,80.527626,29.818365,72.0525375904,60.1822251255,3.20568,8.66463246496
 04/12  20:00:00,128.670342831,7.42588202516,0.0,0.0,80.527626,29.818365,100.56523687,91.5807602437,3.20568,5.77879662633
 04/12  21:00:00,55.5734830655,0.0,0.0,0.0,15.863942322,29.242365,11.8637429865,0.0,3.20568,8.65806298645
 04/12  22:00:00,55.4466727991,0.0,0.0,0.0,15.863942322,29.242365,6.09636951452,0.0,3.20568,2.89068951452
 04/12  23:00:00,56.2094241214,0.0,0.0,0.0,15.863942322,29.242365,6.09393270264,0.0,3.20568,2.88825270264
 04/12  24:00:00,55.463590711,0.0,0.0,0.0,15.863942322,29.242365,6.09031227973,0.0,3.20568,2.88463227973
 04/13  01:00:00,55.4576573684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.4442220303,0.0,0.0,0.0,15.863942322,29.242365,6.09050642867,0.0,3.20568,2.88482642867
 04/13  03:00:00,55.429043021,0.0,0.0,0.0,15.863942322,29.242365,6.09044967695,0.0,3.20568,2.88476967695
 04/13  04:00:00,55.6294449625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.6070659656,0.0,0.0,0.0,15.863942322,29.242365,6.09039313127,0.0,3.20568,2.88471313127
 04/13  06:00:00,58.9646852595,7.42588202516,0.000819584615902,0.0,15.863942322,29.818365,446.783028629,440.692691924,3.20568,2.88465670538
 04/13  07:00:00,120.335142558,7.42588202516,0.00129958197481,0.0,80.527626,29.818365,247.135449041,241.040901422,3.20568,2.88886761927
 04/13  08:00:00,165.363292988,7.42588202516,0.00811930047322,0.0,80.527626,75.0917375,173.563570982,137.942554518,24.0426,11.5784164641
 04/13  09:00:00,165.295214969,7.42588202516,0.0037586935903,0.0,80.527626,75.0917375,136.329162317,91.876597286,24.0426,20.409965031
 04/13  10:00:00,169.263739324,7.42588202516,0.00486069721,0.0,80.527626,79.0911225,111.374075266,58.8894546855,32.0568,20.4278205809
 04/13  11:00:00,169.992402676,7.44867307647,0.0,0.0,80.527626,79.0911225,77.0322806174,21.5694998131,32.0568,23.4059808044
 04/13  12:00:00,169.948128267,7.95177199743,0.156531587111,0.0,80.527626,79.0911225,64.6201712139,9.10339539456,32.0568,23.4599758194
 04/13  13:00:00,168.293940703,8.67133482838,1.7462643126,0.0,80.527626,75.0917375,60.5159738427,18.0636840843,16.0284,26.4238897584
 04/13  14:00:00,171.598682608,9.38450986353,4.31784155019,0.0,80.527626,75.0917375,50.0732705831,13.6306566055,16.0284,20.4142139776
 04/13  15:00:00,173.272421728,10.1240095195,7.25557370675,0.0,80.527626,73.092045,39.3832866715,12.8178107084,3.20568,23.3597959631
 04/13  16:00:00,171.957938885,8.30392857739,7.86144989865,0.0,80.527626,73.092045,15.5277660898,9.43328399368,3.20568,2.88880209616
 04/13  17:00:00,126.410292467,7.4831319067,6.41580620523,0.0,80.527626,29.818365,16.1262426986,10.0317421388,3.20568,2.88882055985
 04/13  18:00:00,124.023509154,7.4260670025,4.10508740249,0.0,80.527626,29.818365,23.2345669866,14.2553342233,3.20568,5.77355276336
 04/13  19:00:00,125.397889116,7.42588202516,0.992185266175,0.0,80.527626,29.818365,32.605119219,20.7350307136,3.20568,8.66440850544
 04/13  20:00:00,128.659858568,7.42588202516,0.0,0.0,80.527626,29.818365,41.1469847333,29.2835031261,3.20568,8.65780160725
 04/13  21:00:00,55.6585848386,0.0,0.0,0.0,15.863942322,29.242365,8.98441792081,0.0,3.20568,5.77873792081
 04/13  22:00:00,55.5269620237,0.0,0.0,0.0,15.863942322,29.242365,8.96679594251,0.0,3.20568,5.76111594251
 04/13  23:00:00,56.2595418812,0.0,0.0,0.0,15.863942322,29.242365,6.09391502734,0.0,3.20568,2.88823502734
 04/13  24:00:00,55.5341333754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.5235940923,0.0,0.0,0.0,15.863942322,29.242365,6.09027805874,0.0,3.20568,2.88459805874
 04/14  02:00:00,55.5087148117,0.0,0.0,0.0,15.863942322,29.242365,6.09046738091,0.0,3.20568,2.88478738091
 04/14  03:00:00,55.4934642357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5409692176,0.0,0.0,0.0,15.863942322,29.242365,6.0904058817,0.0,3.20568,2.8847258817
 04/14  05:00:00,56.3652169241,0.0,0.0,0.0,15.863942322,29.242365,6.09034455353,0.0,3.20568,2.88466455353
 04/14  06:00:00,58.6753954431,7.42588202516,0.0,0.0,15.863942322,29.818365,263.574365688,260.348685688,3.20568,0.02
 04/14  07:00:00,120.093697821,7.42588202516,0.00134219353968,0.0,80.527626,29.818365,183.305557367,177.210947814,3.20568,2.88892955284
 04/14  08:00:00,165.274325934,7.42588202516,0.00465985033772,0.0,80.527626,75.0917375,134.391200264,98.7696855352,24.0426,11.5789147284
 04/14  09:00:00,165.259840857,7.42588202516,0.00414263200884,0.0,80.527626,75.0917375,98.0720347682,53.6216631733,24.0426,20.4077715949
 04/14  10:00:00,170.629320897,7.48542019515,1.29417833524,0.0,80.527626,79.0911225,75.966415026,23.4831285769,32.0568,20.4264864491
 04/14  11:00:00,175.167117842,7.97451446565,4.59739494123,0.0,80.527626,79.0911225,55.4623809052,0.0,32.0568,23.4055809052
 04/14  12:00:00,177.512393518,8.72923371705,6.87333938841,0.0,80.527626,79.0911225,58.4452497753,0.0,32.0568,26.3884497753
 04/14  13:00:00,176.246554803,9.3740593038,8.93346936913,0.0,80.527626,75.0917375,47.1839923268,4.73501453837,16.0284,26.4205777884
 04/14  14:00:00,177.759969202,9.89681692565,9.92182246018,0.0,80.527626,75.0917375,40.9464011689,4.50249335094,16.0284,20.415507818
 04/14  15:00:00,175.955105477,10.0960794456,9.94321950244,0.0,80.527626,73.092045,31.2737302401,7.63037390449,3.20568,20.4376763357
 04/14  16:00:00,171.866037571,8.13194425887,7.93826088837,0.0,80.527626,73.092045,14.0154847611,7.92081761425,3.20568,2.88898714682
 04/14  17:00:00,125.791951081,7.42618372572,5.86287450003,0.0,80.527626,29.818365,16.2354330882,10.1407530543,3.20568,2.88900003392
 04/14  18:00:00,123.598110265,7.42588202516,3.69339652741,0.0,80.527626,29.818365,23.7161608286,14.7374071576,3.20568,5.77307367104
 04/14  19:00:00,125.028234814,7.42588202516,0.867521619196,0.0,80.527626,29.818365,33.1780691489,21.3061927061,3.20568,8.66619644288
 04/14  20:00:00,128.431545607,7.42588202516,0.0,0.0,80.527626,29.818365,42.2858223631,30.4225715886,3.20568,8.65757077446
 04/14  21:00:00,55.481934379,0.0,0.0,0.0,15.863942322,29.242365,8.98357536448,0.0,3.20568,5.77789536448
 04/14  22:00:00,55.5192193804,0.0,0.0,0.0,15.863942322,29.242365,8.96684150127,0.0,3.20568,5.76116150127
 04/14  23:00:00,56.2570949756,0.0,0.0,0.0,15.863942322,29.242365,6.09364118828,0.0,3.20568,2.88796118828
 04/14  24:00:00,55.5412065843,0.0,0.0,0.0,15.863942322,29.242365,6.09035790485,0.0,3.20568,2.88467790485
 04/15  01:00:00,55.5400829788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.5341921425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.5307703696,0.0,0.0,0.0,15.863942322,29.242365,6.08868102814,0.0,3.20568,2.88300102814
 04/15  04:00:00,55.7433767798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.7189314976,0.0,0.0,0.0,15.863942322,29.242365,6.08866126843,0.0,3.20568,2.88298126843
 04/15  06:00:00,50.0013734785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.0787796741,0.0,0.0,0.0,15.863942322,29.242365,6.08864132966,0.0,3.20568,2.88296132966
 04/15  08:00:00,47.0775142379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0880242854,0.0,0.0,0.0,15.863942322,29.242365,6.09046231282,0.0,3.20568,2.88478231282
 04/15  10:00:00,47.07484166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.7551502336,0.0,0.0,0.0,15.863942322,29.242365,6.09039607847,0.0,3.20568,2.88471607847
 04/15  12:00:00,47.0520325879,0.0,0.0,0.0,15.863942322,29.242365,6.09032994235,0.0,3.20568,2.88464994235
 04/15  13:00:00,47.0856590846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.0934543493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.0793208387,0.0,0.0,0.0,15.863942322,29.242365,6.08865776337,0.0,3.20568,2.88297776337
 04/15  16:00:00,46.9755815511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,46.9707736766,0.0,0.0,0.0,15.863942322,29.242365,6.0886375868,0.0,3.20568,2.8829575868
 04/15  18:00:00,46.9695048108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,51.4692570375,0.0,0.0,0.0,15.863942322,29.242365,6.08861740522,0.0,3.20568,2.88293740522
 04/15  20:00:00,55.7380459903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.6222312516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4667457598,0.0,0.0,0.0,15.863942322,29.242365,6.08876113646,0.0,3.20568,2.88308113646
 04/15  23:00:00,56.1708459131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.4633325005,0.0,0.0,0.0,15.863942322,29.242365,6.08874083462,0.0,3.20568,2.88306083462
 04/16  01:00:00,55.4609453951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.4570369182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.4511276065,0.0,0.0,0.0,15.863942322,29.242365,6.08871553181,0.0,3.20568,2.88303553181
 04/16  04:00:00,55.6602510396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.6383346816,0.0,0.0,0.0,15.863942322,29.242365,6.088691121,0.0,3.20568,2.883011121
 04/16  06:00:00,49.9306470778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.0139499555,0.0,0.0,0.0,15.863942322,29.242365,6.08866652813,0.0,3.20568,2.88298652813
 04/16  08:00:00,47.0221870794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.0406508615,0.0,0.0,0.0,15.863942322,29.242365,6.09040769131,0.0,3.20568,2.88472769131
 04/16  10:00:00,47.0395832053,0.0,0.0,0.0,15.863942322,29.242365,6.09033656027,0.0,3.20568,2.88465656027
 04/16  11:00:00,47.7275633585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.0348846589,0.0,0.0,0.0,15.863942322,29.242365,6.09026551672,0.0,3.20568,2.88458551672
 04/16  13:00:00,47.0791893739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.1042123739,0.0,0.0,0.0,15.863942322,29.242365,6.0887120524,0.0,3.20568,2.8830320524
 04/16  15:00:00,47.1091184736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.0245282337,0.0,0.0,0.0,15.863942322,29.242365,6.0886872101,0.0,3.20568,2.8830072101
 04/16  17:00:00,47.0281207806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.0224380461,0.0,0.0,0.0,15.863942322,29.242365,6.08866235846,0.0,3.20568,2.88298235846
 04/16  19:00:00,51.5109016418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.7673767967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.644417062,0.0,0.0,0.0,15.863942322,29.242365,6.08863750953,0.0,3.20568,2.88295750953
 04/16  22:00:00,55.4818206029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.1744041927,0.0,0.0,0.0,15.863942322,29.242365,6.08861267057,0.0,3.20568,2.88293267057
 04/16  24:00:00,55.4629693402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.453215376,0.0,0.0,0.0,15.863942322,29.242365,6.09041029004,0.0,3.20568,2.88473029004
 04/17  02:00:00,55.4418894974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.4277047955,0.0,0.0,0.0,15.863942322,29.242365,6.09033374325,0.0,3.20568,2.88465374325
 04/17  04:00:00,55.6280192953,0.0,0.0,0.0,15.863942322,29.242365,6.09025745383,0.0,3.20568,2.88457745383
 04/17  05:00:00,55.6063191597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,58.8320505084,7.42588202516,0.00372540634266,0.0,15.863942322,29.818365,428.084312792,421.993880494,3.20568,2.88475229792
 04/17  07:00:00,120.2495407,7.42588202516,0.00140547986655,0.0,80.527626,29.818365,244.621011402,238.526398625,3.20568,2.88893277694
 04/17  08:00:00,165.334871069,7.42588202516,0.00600145738323,0.0,80.527626,75.0917375,176.070274122,140.448692776,24.0426,11.578981346
 04/17  09:00:00,165.297007659,7.42588202516,0.00389785772649,0.0,80.527626,75.0917375,145.048015038,100.598854094,24.0426,20.4065609438
 04/17  10:00:00,169.270371473,7.42588202516,0.00562509756211,0.0,80.527626,79.0911225,119.803670376,67.3210997925,32.0568,20.4257705839
 04/17  11:00:00,169.967285683,7.42680866708,0.0,0.0,80.527626,79.0911225,91.8282687786,36.3699360588,32.0568,23.4015327198
 04/17  12:00:00,169.2784784,7.44765173588,0.0,0.0,80.527626,79.0911225,85.5876015953,30.0773686678,32.0568,23.4534329275
 04/17  13:00:00,165.485168416,7.63252819742,0.0,0.0,80.527626,75.0917375,83.474205483,41.031483944,16.0284,26.414321539
 04/17  14:00:00,165.789427819,7.93547640369,0.0,0.0,80.527626,75.0917375,76.4410795223,40.0029541733,16.0284,20.4097253491
 04/17  15:00:00,163.967807133,8.13756340995,0.0,0.0,80.527626,73.092045,65.0095502423,41.3677395041,3.20568,20.4361307382
 04/17  16:00:00,163.140557636,7.43271639913,0.0,0.0,80.527626,73.092045,41.8542929216,35.7596704471,3.20568,2.88894247454
 04/17  17:00:00,119.850907722,7.42588202516,0.0,0.0,80.527626,29.818365,49.3865268623,40.4229809539,3.20568,5.75786590838
 04/17  18:00:00,119.852538477,7.42588202516,0.0,0.0,80.527626,29.818365,56.180985435,47.2019223974,3.20568,5.77338303763
 04/17  19:00:00,124.366201909,7.42588202516,0.0,0.0,80.527626,29.818365,76.0766006019,64.2063159648,3.20568,8.66460463709
 04/17  20:00:00,128.654776865,7.42588202516,0.0,0.0,80.527626,29.818365,89.875998347,80.8916195935,3.20568,5.77869875355
 04/17  21:00:00,55.5956443844,0.0,0.0,0.0,15.863942322,29.242365,11.8633744897,0.0,3.20568,8.65769448967
 04/17  22:00:00,55.4825549619,0.0,0.0,0.0,15.863942322,29.242365,6.09630046303,0.0,3.20568,2.89062046303
 04/17  23:00:00,56.2329931985,0.0,0.0,0.0,15.863942322,29.242365,6.09386739163,0.0,3.20568,2.88818739163
 04/17  24:00:00,55.507799056,0.0,0.0,0.0,15.863942322,29.242365,6.09026603495,0.0,3.20568,2.88458603495
 04/18  01:00:00,55.5041479056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4946038332,0.0,0.0,0.0,15.863942322,29.242365,6.09043248793,0.0,3.20568,2.88475248793
 04/18  03:00:00,55.4852581558,0.0,0.0,0.0,15.863942322,29.242365,6.09035094219,0.0,3.20568,2.88467094219
 04/18  04:00:00,56.5388955937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3630241354,0.0,0.0,0.0,15.863942322,29.242365,6.09026962321,0.0,3.20568,2.88458962321
 04/18  06:00:00,57.2729115499,7.42588202516,0.0,0.0,15.863942322,29.818365,302.536976753,296.446539668,3.20568,2.88475708494
 04/18  07:00:00,120.095809978,7.42588202516,0.00135763480734,0.0,80.527626,29.818365,193.117797182,187.023015364,3.20568,2.88910181813
 04/18  08:00:00,165.29829506,7.42588202516,0.00727676386338,0.0,80.527626,75.0917375,150.62910687,115.00865656,24.0426,11.5778503102
 04/18  09:00:00,165.287890778,7.42588202516,0.00355185465076,0.0,80.527626,75.0917375,125.990524405,84.4577124669,24.0426,17.4902119381
 04/18  10:00:00,169.287638758,7.44168779004,0.00208638391142,0.0,80.527626,79.0911225,116.345528392,63.8669443632,32.0568,20.4217840289
 04/18  11:00:00,170.042966976,7.49507365854,0.0,0.0,80.527626,79.0911225,92.2043470364,36.7477948625,32.0568,23.3997521739
 04/18  12:00:00,169.46995274,7.63241136613,0.0,0.0,80.527626,79.0911225,90.6899113231,32.251570792,32.0568,26.3815405312
 04/18  13:00:00,165.790719295,7.93030281519,0.0,0.0,80.527626,75.0917375,89.6269742108,47.18341007,16.0284,26.4151641408
 04/18  14:00:00,166.027083426,8.1632626758,0.0,0.0,80.527626,75.0917375,88.6464187088,52.205655512,16.0284,20.4123631968
 04/18  15:00:00,164.23775871,8.39130464318,0.0,0.0,80.527626,73.092045,85.6967063923,62.057899058,3.20568,20.4331273343
 04/18  16:00:00,163.155059261,7.43297857461,0.0,0.0,80.527626,73.092045,68.0856427874,61.9912202133,3.20568,2.88874257417
 04/18  17:00:00,119.871606019,7.42588202516,0.0,0.0,80.527626,29.818365,77.1561004447,71.0616867534,3.20568,2.88873369126
 04/18  18:00:00,119.877771964,7.42588202516,0.0,0.0,80.527626,29.818365,88.4294200346,79.4516637227,3.20568,5.77207631189
 04/18  19:00:00,124.187993066,7.42588202516,0.0,0.0,80.527626,29.818365,111.900152818,100.029764664,3.20568,8.66470815399
 04/18  20:00:00,128.535795058,7.42588202516,0.0,0.0,80.527626,29.818365,151.436871647,139.574235832,3.20568,8.65695581501
 04/18  21:00:00,55.389793534,0.0,0.0,0.0,15.863942322,29.242365,8.98338269146,0.0,3.20568,5.77770269146
 04/18  22:00:00,55.4248196069,0.0,0.0,0.0,15.863942322,29.242365,8.96685055321,0.0,3.20568,5.76117055321
 04/18  23:00:00,56.1989202643,0.0,0.0,0.0,15.863942322,29.242365,6.09351087146,0.0,3.20568,2.88783087146
 04/18  24:00:00,55.45146814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.451212796,0.0,0.0,0.0,15.863942322,29.242365,6.09031438848,0.0,3.20568,2.88463438848
 04/19  02:00:00,55.4419820511,0.0,0.0,0.0,15.863942322,29.242365,6.09022770107,0.0,3.20568,2.88454770107
 04/19  03:00:00,55.4309390626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.635474118,0.0,0.0,0.0,15.863942322,29.242365,6.09038935403,0.0,3.20568,2.88470935403
 04/19  05:00:00,55.6143334639,0.0,0.0,0.0,15.863942322,29.242365,6.09030294378,0.0,3.20568,2.88462294378
 04/19  06:00:00,57.4318919251,7.42588202516,0.00105751400993,0.0,15.863942322,29.818365,414.543168083,411.317488083,3.20568,0.02
 04/19  07:00:00,120.318497254,7.42588202516,0.0013995280474,0.0,80.527626,29.818365,249.109308052,243.014821538,3.20568,2.88880651472
 04/19  08:00:00,165.380037067,7.42588202516,0.00878379764667,0.0,80.527626,75.0917375,177.008427975,141.388789596,24.0426,11.577038379
 04/19  09:00:00,165.318708169,7.42588202516,0.00406078394157,0.0,80.527626,75.0917375,140.470847793,96.0242956426,24.0426,20.4039521504
 04/19  10:00:00,169.27958665,7.42588202516,0.00218037603732,0.0,80.527626,79.0911225,118.592431461,66.1132091951,32.0568,20.4224222661
 04/19  11:00:00,170.082302468,7.52978148769,0.0,0.0,80.527626,79.0911225,83.2950828931,27.8384777432,32.0568,23.3998051499
 04/19  12:00:00,169.759971089,7.91774015782,0.0,0.0,80.527626,79.0911225,68.9653585936,13.4579347546,32.0568,23.4506238391
 04/19  13:00:00,167.192663956,8.56720867761,0.753802607185,0.0,80.527626,75.0917375,61.261020489,18.8225931649,16.0284,26.4100273241
 04/19  14:00:00,168.496137748,8.84622238426,1.77033154107,0.0,80.527626,75.0917375,53.3868955976,16.949323626,16.0284,20.4091719716
 04/19  15:00:00,167.217756322,9.1574495177,2.19937838958,0.0,80.527626,73.092045,42.4939558488,18.8561690836,3.20568,20.4321067653
 04/19  16:00:00,164.956389187,7.64433983123,1.56998772828,0.0,80.527626,73.092045,25.1179896297,19.0232704648,3.20568,2.88903916491
 04/19  17:00:00,121.199220638,7.42588202516,1.31517557956,0.0,80.527626,29.818365,25.6176463184,19.5229434368,3.20568,2.88902288154
 04/19  18:00:00,120.35798071,7.42588202516,0.482141976311,0.0,80.527626,29.818365,33.254270381,21.3993299452,3.20568,8.64926043576
 04/19  19:00:00,124.373584351,7.42588202516,0.0,0.0,80.527626,29.818365,38.6549234906,29.6670501065,3.20568,5.78219338411
 04/19  20:00:00,128.642281762,7.42588202516,0.0,0.0,80.527626,29.818365,62.5530032881,50.6902668941,3.20568,8.65705639398
 04/19  21:00:00,55.6048464319,0.0,0.0,0.0,15.863942322,29.242365,8.98374553214,0.0,3.20568,5.77806553214
 04/19  22:00:00,55.4786254939,0.0,0.0,0.0,15.863942322,29.242365,8.9671176489,0.0,3.20568,5.7614376489
 04/19  23:00:00,56.2302984431,0.0,0.0,0.0,15.863942322,29.242365,6.09376992444,0.0,3.20568,2.88808992444
 04/19  24:00:00,55.4898655533,0.0,0.0,0.0,15.863942322,29.242365,6.09025412037,0.0,3.20568,2.88457412037
 04/20  01:00:00,55.4809739246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.4678176318,0.0,0.0,0.0,15.863942322,29.242365,6.09040789014,0.0,3.20568,2.88472789014
 04/20  03:00:00,55.4562210105,0.0,0.0,0.0,15.863942322,29.242365,6.0903161445,0.0,3.20568,2.8846361445
 04/20  04:00:00,55.6602503141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.6403349075,0.0,0.0,0.0,15.863942322,29.242365,6.09022461297,0.0,3.20568,2.88454461297
 04/20  06:00:00,57.1040869733,7.42588202516,0.0,0.0,15.863942322,29.818365,333.562998047,330.337318047,3.20568,0.02
 04/20  07:00:00,120.133440851,7.42588202516,0.0014357878393,0.0,80.527626,29.818365,200.779518497,191.815869856,3.20568,5.7579686411
 04/20  08:00:00,165.291505474,7.42588202516,0.00496021180229,0.0,80.527626,75.0917375,145.231303022,112.501766915,24.0426,8.68693610671
 04/20  09:00:00,165.280550393,7.42588202516,0.00436924141425,0.0,80.527626,75.0917375,121.262886109,76.8207702831,24.0426,20.3995158262
 04/20  10:00:00,169.274657913,7.43031217883,0.0023075739761,0.0,80.527626,79.0911225,106.790634555,54.3140853608,32.0568,20.4197491946
 04/20  11:00:00,170.009261385,7.4558329892,0.0,0.0,80.527626,79.0911225,80.094608164,24.6398118496,32.0568,23.3979963144
 04/20  12:00:00,169.470325311,7.62359012093,0.0,0.0,80.527626,79.0911225,70.6157278822,15.112572837,32.0568,23.4463550452
 04/20  13:00:00,166.166662713,7.9845383073,0.308816184246,0.0,80.527626,75.0917375,65.9413556548,23.5005251728,16.0284,26.4124304821
 04/20  14:00:00,167.263231289,8.25147383787,1.13018517619,0.0,80.527626,75.0917375,57.9056770976,21.4716630179,16.0284,20.4056140797
 04/20  15:00:00,165.949320795,8.4422711729,1.64308985552,0.0,80.527626,73.092045,47.3182481517,23.6789407094,3.20568,20.4336274422
 04/20  16:00:00,164.297274289,7.44029598577,1.10989765947,0.0,80.527626,73.092045,27.5552978115,21.460723792,3.20568,2.88889401949
 04/20  17:00:00,120.031506131,7.42588202516,0.142806729416,0.0,80.527626,29.818365,33.2636247467,24.3002267116,3.20568,5.75771803514
 04/20  18:00:00,119.889452079,7.42588202516,0.0,0.0,80.527626,29.818365,43.4382995945,34.4595795077,3.20568,5.77304008685
 04/20  19:00:00,124.396157672,7.42588202516,0.0,0.0,80.527626,29.818365,56.4619597593,44.5924378273,3.20568,8.66384193203
 04/20  20:00:00,128.667290752,7.42588202516,0.0,0.0,80.527626,29.818365,57.4797648052,48.4959519454,3.20568,5.77813285976
 04/20  21:00:00,55.6514689947,0.0,0.0,0.0,15.863942322,29.242365,11.8624018574,0.0,3.20568,8.65672185738
 04/20  22:00:00,55.5251646724,0.0,0.0,0.0,15.863942322,29.242365,6.09601083754,0.0,3.20568,2.89033083754
 04/20  23:00:00,56.2521111092,0.0,0.0,0.0,15.863942322,29.242365,6.09358007725,0.0,3.20568,2.88790007725
 04/20  24:00:00,55.5353525773,0.0,0.0,0.0,15.863942322,29.242365,6.09023873178,0.0,3.20568,2.88455873178
 04/21  01:00:00,55.5230836379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5112179683,0.0,0.0,0.0,15.863942322,29.242365,6.09038732941,0.0,3.20568,2.88470732941
 04/21  03:00:00,55.5000767429,0.0,0.0,0.0,15.863942322,29.242365,6.09029038034,0.0,3.20568,2.88461038034
 04/21  04:00:00,56.5528967703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3812401633,0.0,0.0,0.0,15.863942322,29.242365,6.09019365764,0.0,3.20568,2.88451365764
 04/21  06:00:00,57.1629235943,7.42588202516,0.0,0.0,15.863942322,29.818365,243.099382722,237.009038726,3.20568,2.88466399555
 04/21  07:00:00,120.031319821,7.42588202516,0.00439655148079,0.0,80.527626,29.818365,141.250749642,135.15636125,3.20568,2.88870839229
 04/21  08:00:00,165.27156874,7.42588202516,0.00923353066017,0.0,80.527626,75.0917375,104.106102969,68.48780201,24.0426,11.575700959
 04/21  09:00:00,165.288512603,7.42671975154,0.00395729196974,0.0,80.527626,75.0917375,84.051110966,42.5237098419,24.0426,17.4848011241
 04/21  10:00:00,170.173805014,7.46689165274,0.832165425036,0.0,80.527626,79.0911225,78.4374550238,25.9618795881,32.0568,20.4187754357
 04/21  11:00:00,173.429377579,7.74608336869,3.08381813719,0.0,80.527626,79.0911225,58.5872241094,3.1341708752,32.0568,23.3962532342
 04/21  12:00:00,175.072403835,8.33609282799,4.83013399348,0.0,80.527626,79.0911225,55.7546644058,0.252519098607,32.0568,23.4453453072
 04/21  13:00:00,174.023806201,8.63979082461,7.44158712948,0.0,80.527626,75.0917375,52.7504044991,10.3113305418,16.0284,26.4106739573
 04/21  14:00:00,177.37213337,9.05121262794,10.3614265953,0.0,80.527626,75.0917375,44.331784171,7.89908750202,16.0284,20.404296669
 04/21  15:00:00,177.73872461,9.29479611065,12.4950882185,0.0,80.527626,73.092045,32.8471251533,9.2095272151,3.20568,20.4319179382
 04/21  16:00:00,173.944271686,7.68218024964,10.4208168481,0.0,80.527626,73.092045,14.6499830676,8.55531538824,3.20568,2.8889876794
 04/21  17:00:00,129.594054633,7.42588202516,9.6077797594,0.0,80.527626,29.818365,17.926305867,8.96296776802,3.20568,5.757658099
 04/21  18:00:00,126.453810058,7.42588202516,6.49272368434,0.0,80.527626,29.818365,22.6586845729,13.680322275,3.20568,5.7726822979
 04/21  19:00:00,126.454182084,7.42588202516,2.24203655155,0.0,80.527626,29.818365,31.9256784137,20.0567715365,3.20568,8.66322687717
 04/21  20:00:00,128.477047183,7.42588202516,0.0,0.0,80.527626,29.818365,36.3350510693,27.3516715788,3.20568,5.77769949051
 04/21  21:00:00,55.5157651441,0.0,0.0,0.0,15.863942322,29.242365,11.8621865607,0.0,3.20568,8.65650656075
 04/21  22:00:00,55.5430728735,0.0,0.0,0.0,15.863942322,29.242365,6.09633796737,0.0,3.20568,2.89065796737
 04/21  23:00:00,56.2662507065,0.0,0.0,0.0,15.863942322,29.242365,6.09378005747,0.0,3.20568,2.88810005747
 04/21  24:00:00,55.5557696697,0.0,0.0,0.0,15.863942322,29.242365,6.09027189917,0.0,3.20568,2.88459189917
 04/22  01:00:00,55.5489990472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5500279528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.5522575868,0.0,0.0,0.0,15.863942322,29.242365,6.08867654316,0.0,3.20568,2.88299654316
 04/22  04:00:00,55.7680550375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.7477180784,0.0,0.0,0.0,15.863942322,29.242365,6.08862347421,0.0,3.20568,2.88294347421
 04/22  06:00:00,48.6130913174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.1224778891,0.0,0.0,0.0,15.863942322,29.242365,6.08857022434,0.0,3.20568,2.88289022434
 04/22  08:00:00,47.128071133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.1490919551,0.0,0.0,0.0,15.863942322,29.242365,6.09023807748,0.0,3.20568,2.88455807748
 04/22  10:00:00,47.1519204656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.8367047718,0.0,0.0,0.0,15.863942322,29.242365,6.09038256386,0.0,3.20568,2.88470256386
 04/22  12:00:00,47.1521892792,0.0,0.0,0.0,15.863942322,29.242365,6.09028067746,0.0,3.20568,2.88460067746
 04/22  13:00:00,47.1975601027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.2157719281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.2062123801,0.0,0.0,0.0,15.863942322,29.242365,6.08860552601,0.0,3.20568,2.88292552601
 04/22  16:00:00,47.1088298737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.0915121793,0.0,0.0,0.0,15.863942322,29.242365,6.08871350885,0.0,3.20568,2.88303350885
 04/22  18:00:00,47.0583519058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,50.1095471979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,55.8030137824,0.0,0.0,0.0,15.863942322,29.242365,6.088659933,0.0,3.20568,2.882979933
 04/22  21:00:00,55.6802344651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5163741979,0.0,0.0,0.0,15.863942322,29.242365,6.08860636673,0.0,3.20568,2.88292636673
 04/22  23:00:00,56.2086265311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.501683063,0.0,0.0,0.0,15.863942322,29.242365,6.08871430155,0.0,3.20568,2.88303430155
 04/23  01:00:00,55.4930653309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4877053154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4817043261,0.0,0.0,0.0,15.863942322,29.242365,6.08865505914,0.0,3.20568,2.88297505914
 04/23  04:00:00,55.689578861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6717266734,0.0,0.0,0.0,15.863942322,29.242365,6.08859707743,0.0,3.20568,2.88291707743
 04/23  06:00:00,48.5385592608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0456016228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0459636885,0.0,0.0,0.0,15.863942322,29.242365,6.09040046971,0.0,3.20568,2.88472046971
 04/23  09:00:00,47.0591097339,0.0,0.0,0.0,15.863942322,29.242365,6.09029326167,0.0,3.20568,2.88461326167
 04/23  10:00:00,47.0615267493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.7620094982,0.0,0.0,0.0,15.863942322,29.242365,6.09018617841,0.0,3.20568,2.88450617841
 04/23  12:00:00,47.0917189256,0.0,0.0,0.0,15.863942322,29.242365,6.09032492017,0.0,3.20568,2.88464492017
 04/23  13:00:00,47.1484704501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.1736887766,0.0,0.0,0.0,15.863942322,29.242365,6.08859433413,0.0,3.20568,2.88291433413
 04/23  15:00:00,47.1717021163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0833629699,0.0,0.0,0.0,15.863942322,29.242365,6.08869702069,0.0,3.20568,2.88301702069
 04/23  17:00:00,47.08807111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.080567911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,50.1275576415,0.0,0.0,0.0,15.863942322,29.242365,6.08863851507,0.0,3.20568,2.88295851507
 04/23  20:00:00,55.7983686102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6589957421,0.0,0.0,0.0,15.863942322,29.242365,6.08858002448,0.0,3.20568,2.88290002448
 04/23  22:00:00,55.4832463794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.1849906553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.4503622088,0.0,0.0,0.0,15.863942322,29.242365,6.08868272138,0.0,3.20568,2.88300272138
 04/24  01:00:00,55.441629543,0.0,0.0,0.0,15.863942322,29.242365,6.09025657942,0.0,3.20568,2.88457657942
 04/24  02:00:00,55.440339269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4396100215,0.0,0.0,0.0,15.863942322,29.242365,6.09038889832,0.0,3.20568,2.88470889832
 04/24  04:00:00,55.649956794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6303006735,0.0,0.0,0.0,15.863942322,29.242365,6.09027623643,0.0,3.20568,2.88459623643
 04/24  06:00:00,57.1528169855,7.42588202516,0.00190896233223,0.0,15.863942322,29.818365,400.599772766,394.509609018,3.20568,2.88448374806
 04/24  07:00:00,120.157214246,7.42588202516,0.00350665156533,0.0,80.527626,29.818365,217.718993307,211.625171602,3.20568,2.88814170466
 04/24  08:00:00,165.30402304,7.42588202516,0.00775822616161,0.0,80.527626,75.0917375,155.40601243,119.78787995,24.0426,11.5755324804
 04/24  09:00:00,165.280106505,7.42588202516,0.00362966566927,0.0,80.527626,75.0917375,122.263088228,80.7370715536,24.0426,17.4834166741
 04/24  10:00:00,169.286347911,7.44807795544,0.00462124680788,0.0,80.527626,79.0911225,103.898240828,51.4253874459,32.0568,20.4160533818
 04/24  11:00:00,170.124745175,7.57653458255,0.0,0.0,80.527626,79.0911225,71.4264868473,15.9750863437,32.0568,23.3946005036
 04/24  12:00:00,170.635036369,8.15568579076,0.633944970983,0.0,80.527626,79.0911225,58.8639972241,3.3649497335,32.0568,23.4422474906
 04/24  13:00:00,169.258979274,8.84616744817,2.52942664143,0.0,80.527626,75.0917375,56.9218297872,14.4918798131,16.0284,26.4015499741
 04/24  14:00:00,170.981197424,9.40982430789,3.67882845235,0.0,80.527626,75.0917375,49.518910062,13.0877139763,16.0284,20.4027960857
 04/24  15:00:00,170.454590309,10.0704406728,4.51012567942,0.0,80.527626,73.092045,38.7915867802,15.1592921567,3.20568,20.4266146235
 04/24  16:00:00,167.9744459,8.31575237425,3.89982437474,0.0,80.527626,73.092045,20.6913928386,14.5968738757,3.20568,2.88883896289
 04/24  17:00:00,122.970813919,7.49264944051,3.00531803858,0.0,80.527626,29.818365,21.2005098071,15.1060351612,3.20568,2.88879464594
 04/24  18:00:00,121.719667161,7.43158430307,1.82775908563,0.0,80.527626,29.818365,26.4507791709,17.4730101166,3.20568,5.77208905425
 04/24  19:00:00,123.023354032,7.42588202516,0.0785263159989,0.0,80.527626,29.818365,40.7037646416,28.8342561571,3.20568,8.66382848448
 04/24  20:00:00,128.645287772,7.42588202516,0.0,0.0,80.527626,29.818365,67.7813923262,55.9198412677,3.20568,8.65587105843
 04/24  21:00:00,55.6020857783,0.0,0.0,0.0,15.863942322,29.242365,8.98344517784,0.0,3.20568,5.77776517784
 04/24  22:00:00,55.4793995734,0.0,0.0,0.0,15.863942322,29.242365,6.0959609418,0.0,3.20568,2.8902809418
 04/24  23:00:00,56.2357159332,0.0,0.0,0.0,15.863942322,29.242365,8.96163948256,0.0,3.20568,5.75595948256
 04/24  24:00:00,55.489195467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.4825806528,0.0,0.0,0.0,15.863942322,29.242365,6.09018634069,0.0,3.20568,2.88450634069
 04/25  02:00:00,55.4712990891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.4603005179,0.0,0.0,0.0,15.863942322,29.242365,6.09031270514,0.0,3.20568,2.88463270514
 04/25  04:00:00,56.5125160542,0.0,0.0,0.0,15.863942322,29.242365,6.09019471627,0.0,3.20568,2.88451471627
 04/25  05:00:00,56.3352557344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,56.1716299802,7.42588202516,0.0,0.0,15.863942322,29.818365,387.147718396,381.057396975,3.20568,2.88464142045
 04/25  07:00:00,120.222232991,7.42588202516,0.00344436740353,0.0,80.527626,29.818365,209.490653319,203.396285183,3.20568,2.8886881358
 04/25  08:00:00,165.288348391,7.42588202516,0.00784607794865,0.0,80.527626,75.0917375,130.274845711,94.6564500341,24.0426,11.5757956773
 04/25  09:00:00,165.288488893,7.44665210096,0.00432890075363,0.0,80.527626,75.0917375,85.311535006,43.7825521753,24.0426,17.4863828307
 04/25  10:00:00,170.861532143,7.52951762122,1.46780741124,0.0,80.527626,79.0911225,71.7644773644,19.2953720521,32.0568,20.4123053122
 04/25  11:00:00,175.237356138,7.92353654778,4.70671889109,0.0,80.527626,79.0911225,55.4479025513,0.0,32.0568,23.3911025513
 04/25  12:00:00,178.567260669,8.8160974616,7.82615171985,0.0,80.527626,79.0911225,55.4979436872,0.0,32.0568,23.4411436872
 04/25  13:00:00,178.077286628,9.72025109056,10.402204028,0.0,80.527626,75.0917375,44.3888547319,1.95694167135,16.0284,26.4035130606
 04/25  14:00:00,180.942229414,10.6551065061,12.3318192649,0.0,80.527626,75.0917375,37.4966190846,1.06669534204,16.0284,20.4015237426
 04/25  15:00:00,181.765133091,11.7513524503,14.0788353869,0.0,80.527626,73.092045,26.8155979712,3.18221231918,3.20568,20.427705652
 04/25  16:00:00,176.962662559,9.30215150709,11.8425957038,0.0,80.527626,73.092045,8.69781135381,2.6034905671,3.20568,2.8886407867
 04/25  17:00:00,129.43941256,7.76911005429,9.13807474121,0.0,80.527626,29.818365,9.30439441024,3.21012423849,3.20568,2.88859017175
 04/25  18:00:00,127.512114081,7.55550144254,7.43595238849,0.0,80.527626,29.818365,14.7439205098,5.76570889361,3.20568,5.77253161616
 04/25  19:00:00,127.259516369,7.43074731851,4.478305617,0.0,80.527626,29.818365,23.9476904012,12.0776080236,3.20568,8.66440237758
 04/25  20:00:00,129.580391451,7.42588202516,1.12135500355,0.0,80.527626,29.818365,31.4253255257,19.5632442332,3.20568,8.65640129256
 04/25  21:00:00,55.5084885611,0.0,0.0,0.0,15.863942322,29.242365,8.98280217358,0.0,3.20568,5.77712217358
 04/25  22:00:00,55.5368497942,0.0,0.0,0.0,15.863942322,29.242365,8.9664205577,0.0,3.20568,5.7607405577
 04/25  23:00:00,56.2723153636,0.0,0.0,0.0,15.863942322,29.242365,6.09369982089,0.0,3.20568,2.88801982089
 04/25  24:00:00,55.5461365339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.5371585169,0.0,0.0,0.0,15.863942322,29.242365,6.09035672906,0.0,3.20568,2.88467672906
 04/26  02:00:00,55.5224967879,0.0,0.0,0.0,15.863942322,29.242365,6.09023310249,0.0,3.20568,2.88455310249
 04/26  03:00:00,55.5086284044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7118888413,0.0,0.0,0.0,15.863942322,29.242365,6.09035363823,0.0,3.20568,2.88467363823
 04/26  05:00:00,55.6898612808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,55.3586240025,7.42588202516,0.0,0.0,15.863942322,29.818365,213.268544246,207.178780034,3.20568,2.88408421224
 04/26  07:00:00,120.011811825,7.42588202516,0.00145311467818,0.0,80.527626,29.818365,136.971420484,130.876916588,3.20568,2.88882389651
 04/26  08:00:00,165.243800758,7.42588202516,0.00491232868473,0.0,80.527626,75.0917375,100.053172742,64.4345276481,24.0426,11.576045094
 04/26  09:00:00,165.598695642,7.43269199549,0.324541496106,0.0,80.527626,75.0917375,74.5253555941,32.9965575449,24.0426,17.4861980492
 04/26  10:00:00,174.365226285,7.60294951837,4.87013112592,0.0,80.527626,79.0911225,66.788074148,14.319598023,32.0568,20.411676125
 04/26  11:00:00,182.231370694,8.40314766345,11.150964086,0.0,80.527626,79.0911225,55.4557076438,0.00768981748932,32.0568,23.3912178263
 04/26  12:00:00,189.221187443,9.26304888813,17.9388087298,0.0,80.527626,79.0911225,55.4960937084,0.0,32.0568,23.4392937084
 04/26  13:00:00,192.230073183,10.2599290519,23.9036707482,0.0,80.527626,75.0917375,42.44350535,0.0137468188109,16.0284,26.4013585312
 04/26  14:00:00,198.729937182,11.5071113768,29.137929197,0.0,80.527626,75.0917375,36.4287768419,0.0,16.0284,20.4003768419
 04/26  15:00:00,202.807457569,12.8859723253,33.8463525653,0.0,80.527626,73.092045,23.643576742,0.011244419888,3.20568,20.4266523221
 04/26  16:00:00,194.485429683,10.1094369161,28.4202071631,0.0,80.527626,73.092045,6.10993079013,0.0153951985199,3.20568,2.88885559161
 04/26  17:00:00,141.410626044,8.31005738926,20.4480362892,0.0,80.527626,29.818365,6.09447896259,0.0,3.20568,2.88879896259
 04/26  18:00:00,136.298356978,7.87131760934,15.807340856,0.0,80.527626,29.818365,8.97765716688,0.0,3.20568,5.77197716688
 04/26  19:00:00,133.885246948,7.53238368049,10.6740678126,0.0,80.527626,29.818365,12.6148797492,0.745724060749,3.20568,8.66347568849
 04/26  20:00:00,135.169857768,7.42626814053,6.42282421477,0.0,80.527626,29.818365,19.3162023123,7.45507338726,3.20568,8.65544892506
 04/26  21:00:00,55.7342568374,0.0,0.0,0.0,15.863942322,29.242365,8.98309768826,0.0,3.20568,5.77741768826
 04/26  22:00:00,55.5963547648,0.0,0.0,0.0,15.863942322,29.242365,6.09581791793,0.0,3.20568,2.89013791793
 04/26  23:00:00,56.3225649793,0.0,0.0,0.0,15.863942322,29.242365,8.96134257138,0.0,3.20568,5.75566257138
 04/26  24:00:00,55.5993541665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.5905380214,0.0,0.0,0.0,15.863942322,29.242365,6.09028382585,0.0,3.20568,2.88460382585
 04/27  02:00:00,55.5768935112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5650620474,0.0,0.0,0.0,15.863942322,29.242365,6.09015486008,0.0,3.20568,2.88447486008
 04/27  04:00:00,55.7689287524,0.0,0.0,0.0,15.863942322,29.242365,6.09026946707,0.0,3.20568,2.88458946707
 04/27  05:00:00,55.7462429454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,55.2076834134,7.42588202516,0.0,0.0,15.863942322,29.818365,131.032744809,124.94248102,3.20568,2.88458378864
 04/27  07:00:00,119.9734649,7.42588202516,0.00130959329257,0.0,80.527626,29.818365,95.8390759529,89.7449233824,3.20568,2.88847257051
 04/27  08:00:00,165.256461707,7.42588202516,0.00544806572711,0.0,80.527626,75.0917375,88.9608056568,53.3435880798,24.0426,11.574617577
 04/27  09:00:00,165.307934811,7.449190589,0.00416758309367,0.0,80.527626,75.0917375,79.275458662,37.7499428752,24.0426,17.4829157867
 04/27  10:00:00,169.837065247,7.6464266496,0.323183363137,0.0,80.527626,79.0911225,78.6822443559,26.213891645,32.0568,20.4115527109
 04/27  11:00:00,171.785751403,8.01275531182,1.1911972616,0.0,80.527626,79.0911225,61.9473030426,6.49962168719,32.0568,23.3908813555
 04/27  12:00:00,171.299604344,8.20753457051,1.21427046456,0.0,80.527626,79.0911225,60.872049725,5.37845772052,32.0568,23.4367920045
 04/27  13:00:00,166.884010419,8.39148264422,0.597018550865,0.0,80.527626,75.0917375,63.9135940924,21.4915222538,16.0284,26.3936718386
 04/27  14:00:00,166.370554042,8.47926694137,0.0,0.0,80.527626,75.0917375,64.1085272173,27.6780724125,16.0284,20.4020548048
 04/27  15:00:00,164.36969272,8.50248252875,0.0,0.0,80.527626,73.092045,66.109113977,42.478513692,3.20568,20.424920285
 04/27  16:00:00,163.181776561,7.43772123342,0.0,0.0,80.527626,73.092045,44.9541695956,38.8599035425,3.20568,2.88858605314
 04/27  17:00:00,119.886205552,7.42588202516,0.0,0.0,80.527626,29.818365,48.4894364569,42.3952317487,3.20568,2.88852470819
 04/27  18:00:00,119.885427387,7.42588202516,0.0,0.0,80.527626,29.818365,62.0291367883,53.0513357319,3.20568,5.77212105647
 04/27  19:00:00,122.961723429,7.42588202516,0.0,0.0,80.527626,29.818365,76.5637072594,64.6947486937,3.20568,8.66327856572
 04/27  20:00:00,128.664817217,7.42588202516,0.0,0.0,80.527626,29.818365,77.9477520174,68.9646860453,3.20568,5.77738597204
 04/27  21:00:00,55.6297696015,0.0,0.0,0.0,15.863942322,29.242365,11.86143614,0.0,3.20568,8.65575613997
 04/27  22:00:00,55.5098368567,0.0,0.0,0.0,15.863942322,29.242365,6.09608972382,0.0,3.20568,2.89040972382
 04/27  23:00:00,56.2432127431,0.0,0.0,0.0,15.863942322,29.242365,6.0936648368,0.0,3.20568,2.8879848368
 04/27  24:00:00,55.5241873583,0.0,0.0,0.0,15.863942322,29.242365,6.09034779081,0.0,3.20568,2.88466779081
 04/28  01:00:00,55.5179303502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.5134150647,0.0,0.0,0.0,15.863942322,29.242365,6.09021190214,0.0,3.20568,2.88453190214
 04/28  03:00:00,55.5099982887,0.0,0.0,0.0,15.863942322,29.242365,6.09032027118,0.0,3.20568,2.88464027118
 04/28  04:00:00,56.5667954909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.3965634365,0.0,0.0,0.0,15.863942322,29.242365,6.09018609781,0.0,3.20568,2.88450609781
 04/28  06:00:00,55.6649791552,7.42588202516,0.0,0.0,15.863942322,29.818365,222.034568935,215.944274177,3.20568,2.88461475794
 04/28  07:00:00,120.008419753,7.42588202516,0.00124890104784,0.0,80.527626,29.818365,148.072861045,141.978643257,3.20568,2.88853778774
 04/28  08:00:00,165.271298111,7.42588202516,0.00474808116651,0.0,80.527626,75.0917375,139.830957663,107.103020494,24.0426,8.68533716885
 04/28  09:00:00,165.294097116,7.42588202516,0.00343029141906,0.0,80.527626,75.0917375,147.301043064,102.867982538,24.0426,20.3904605261
 04/28  10:00:00,169.290480255,7.42812660447,0.00219658334418,0.0,80.527626,79.0911225,141.945118933,89.4747915499,32.0568,20.4135273833
 04/28  11:00:00,170.01694803,7.44731348413,0.0,0.0,80.527626,79.0911225,114.571300902,62.0508258605,32.0568,20.4636750416
 04/28  12:00:00,169.302317085,7.45732466462,0.0,0.0,80.527626,79.0911225,98.8798677103,40.4592425905,32.0568,26.3638251199
 04/28  13:00:00,165.477707819,7.51602668181,0.0956873059342,0.0,80.527626,75.0917375,73.7930775731,31.3706721922,16.0284,26.394005381
 04/28  14:00:00,167.937835605,7.80617038454,2.24519802174,0.0,80.527626,75.0917375,54.1801443664,20.667755196,16.0284,17.4839891705
 04/28  15:00:00,169.235370323,8.15263853559,5.19771014181,0.0,80.527626,73.092045,40.7453173228,17.1157878126,3.20568,20.4238495102
 04/28  16:00:00,169.627739432,7.43838648161,6.40360576605,0.0,80.527626,73.092045,18.9896579895,12.8951639418,3.20568,2.88881404777
 04/28  17:00:00,127.537645114,7.42588202516,7.59497655275,0.0,80.527626,29.818365,17.235803554,11.1413790906,3.20568,2.8887444634
 04/28  18:00:00,127.806822937,7.42588202516,7.85938097747,0.0,80.527626,29.818365,23.2407016104,11.3866499312,3.20568,8.64837167916
 04/28  19:00:00,128.419453628,7.42588202516,5.63051624908,0.0,80.527626,29.818365,24.56744858,15.5790786131,3.20568,5.78268996684
 04/28  20:00:00,130.819851161,7.42588202516,2.34644715671,0.0,80.527626,29.818365,33.9811946778,22.1202649012,3.20568,8.65524977667
 04/28  21:00:00,55.5058416579,0.0,0.0,0.0,15.863942322,29.242365,8.98258175506,0.0,3.20568,5.77690175506
 04/28  22:00:00,55.5298869084,0.0,0.0,0.0,15.863942322,29.242365,8.96626643295,0.0,3.20568,5.76058643295
 04/28  23:00:00,56.2520612022,0.0,0.0,0.0,15.863942322,29.242365,6.09361545131,0.0,3.20568,2.88793545131
 04/28  24:00:00,55.5351293972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.5256355822,0.0,0.0,0.0,15.863942322,29.242365,6.08860249282,0.0,3.20568,2.88292249282
 04/29  02:00:00,55.512844478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.5013365299,0.0,0.0,0.0,15.863942322,29.242365,6.08851460002,0.0,3.20568,2.88283460002
 04/29  04:00:00,55.7084986768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.6914594903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,47.1312311854,0.0,0.0,0.0,15.863942322,29.242365,6.08858548698,0.0,3.20568,2.88290548698
 04/29  07:00:00,47.0929108897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1395193729,0.0,0.0,0.0,15.863942322,29.242365,6.08865603715,0.0,3.20568,2.88297603715
 04/29  09:00:00,47.1967193996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.2215954956,0.0,0.0,0.0,15.863942322,29.242365,6.09010660497,0.0,3.20568,2.88442660497
 04/29  11:00:00,47.9141237009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.2389871891,0.0,0.0,0.0,15.863942322,29.242365,6.09020934582,0.0,3.20568,2.88452934582
 04/29  13:00:00,47.2935031596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.3193602127,0.0,0.0,0.0,15.863942322,29.242365,6.08862660755,0.0,3.20568,2.88294660755
 04/29  15:00:00,47.3063541696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2053694723,0.0,0.0,0.0,15.863942322,29.242365,6.08853792062,0.0,3.20568,2.88285792062
 04/29  17:00:00,47.2007514294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.1861942125,0.0,0.0,0.0,15.863942322,29.242365,6.08860825642,0.0,3.20568,2.88292825642
 04/29  19:00:00,50.2473477085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.899225185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7378297101,0.0,0.0,0.0,15.863942322,29.242365,6.08851957046,0.0,3.20568,2.88283957046
 04/29  22:00:00,55.5566854846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2377558916,0.0,0.0,0.0,15.863942322,29.242365,6.08858993907,0.0,3.20568,2.88290993907
