Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  24:00:00,55.5281873059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5169485658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5054218068,0.0,0.0,0.0,15.863942322,29.242365,6.08865614893,0.0,3.20568,2.88297614893
 04/30  03:00:00,55.491804564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.6955360928,0.0,0.0,0.0,15.863942322,29.242365,6.08856300585,0.0,3.20568,2.88288300585
 04/30  05:00:00,55.6772190265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,47.1183198151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.0876834149,0.0,0.0,0.0,15.863942322,29.242365,6.08862822435,0.0,3.20568,2.88294822435
 04/30  08:00:00,47.138958516,0.0,0.0,0.0,15.863942322,29.242365,6.09013927966,0.0,3.20568,2.88445927966
 04/30  09:00:00,47.207133739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2346038837,0.0,0.0,0.0,15.863942322,29.242365,6.09023578837,0.0,3.20568,2.88455578837
 04/30  11:00:00,47.9217309203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2440444736,0.0,0.0,0.0,15.863942322,29.242365,6.09009084795,0.0,3.20568,2.88441084795
 04/30  13:00:00,47.3009937968,0.0,0.0,0.0,15.863942322,29.242365,6.09018748765,0.0,3.20568,2.88450748765
 04/30  14:00:00,47.3321733108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3354919523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.2461156209,0.0,0.0,0.0,15.863942322,29.242365,6.08859116926,0.0,3.20568,2.88291116926
 04/30  17:00:00,47.24277689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.229535076,0.0,0.0,0.0,15.863942322,29.242365,6.08865593315,0.0,3.20568,2.88297593315
 04/30  19:00:00,50.2974724832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,55.9415672872,0.0,0.0,0.0,15.863942322,29.242365,6.0885621312,0.0,3.20568,2.8828821312
 04/30  21:00:00,55.7696418125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.5796954141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2512007298,0.0,0.0,0.0,15.863942322,29.242365,6.08862692214,0.0,3.20568,2.88294692214
 04/30  24:00:00,55.5343257057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5138746102,0.0,0.0,0.0,15.863942322,29.242365,6.09028369851,0.0,3.20568,2.88460369851
 05/01  02:00:00,55.4940426311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.4739698618,0.0,0.0,0.0,15.863942322,29.242365,6.09013278434,0.0,3.20568,2.88445278434
 05/01  04:00:00,55.6685801781,0.0,0.0,0.0,15.863942322,29.242365,6.09022296478,0.0,3.20568,2.88454296478
 05/01  05:00:00,55.6491045972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,55.6351912451,7.42588202516,0.0,0.0,15.863942322,29.818365,354.458865561,348.368552403,3.20568,2.88463315809
 05/01  07:00:00,120.137918096,7.42588202516,0.00359015368469,0.0,80.527626,29.818365,187.742929525,181.648469427,3.20568,2.88878009816
 05/01  08:00:00,165.306338771,7.42588202516,0.00694415677495,0.0,80.527626,75.0917375,143.566915698,107.951477013,24.0426,11.5728386851
 05/01  09:00:00,165.298718182,7.42588202516,0.00281441165202,0.0,80.527626,75.0917375,132.75997273,91.2395866066,24.0426,17.4777861238
 05/01  10:00:00,169.344836061,7.47712255499,0.00434894028837,0.0,80.527626,79.0911225,133.929265667,81.4642576063,32.0568,20.4082080605
 05/01  11:00:00,170.085187483,7.50680862852,0.0,0.0,80.527626,79.0911225,117.761901622,65.2427273688,32.0568,20.4623742535
 05/01  12:00:00,169.795682081,7.94028448808,0.0,0.0,80.527626,79.0911225,115.707703051,57.29072543,32.0568,26.3601776206
 05/01  13:00:00,166.22596728,8.35217421993,0.0,0.0,80.527626,75.0917375,110.545604985,68.1295794148,16.0284,26.3876255705
 05/01  14:00:00,166.409092609,8.52063399082,0.0,0.0,80.527626,75.0917375,115.430538584,81.9217547782,16.0284,17.4803838061
 05/01  15:00:00,164.346816417,8.47266872832,0.0,0.0,80.527626,73.092045,117.930638073,94.303676813,3.20568,20.4212812597
 05/01  16:00:00,163.170360431,7.43411617485,0.0,0.0,80.527626,73.092045,94.7987470595,88.7046831404,3.20568,2.88838391906
 05/01  17:00:00,119.889478729,7.42588202516,0.0,0.0,80.527626,29.818365,103.445765013,97.3513404791,3.20568,2.88874453362
 05/01  18:00:00,119.89019715,7.42588202516,0.0,0.0,80.527626,29.818365,107.914006678,98.9367653351,3.20568,5.77156134284
 05/01  19:00:00,121.554912338,7.42588202516,0.0,0.0,80.527626,29.818365,124.928340626,113.060281534,3.20568,8.66237909212
 05/01  20:00:00,128.702941477,7.42588202516,0.0,0.0,80.527626,29.818365,133.950228142,122.090584352,3.20568,8.65396379006
 05/01  21:00:00,55.5358818589,0.0,0.0,0.0,15.863942322,29.242365,8.98207760302,0.0,3.20568,5.77639760302
 05/01  22:00:00,55.41660456,0.0,0.0,0.0,15.863942322,29.242365,6.09591709384,0.0,3.20568,2.89023709384
 05/01  23:00:00,56.1953056596,0.0,0.0,0.0,15.863942322,29.242365,6.09362009553,0.0,3.20568,2.88794009553
 05/01  24:00:00,55.4447111418,0.0,0.0,0.0,15.863942322,29.242365,6.09024206092,0.0,3.20568,2.88456206092
 05/02  01:00:00,55.4483251159,0.0,0.0,0.0,15.863942322,29.242365,6.09008547367,0.0,3.20568,2.88440547367
 05/02  02:00:00,55.4455764521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.4443789139,0.0,0.0,0.0,15.863942322,29.242365,6.09016935328,0.0,3.20568,2.88448935328
 05/02  04:00:00,56.5013428424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,54.8952408193,0.0,0.0,0.0,15.863942322,29.242365,6.09025334265,0.0,3.20568,2.88457334265
 05/02  06:00:00,56.2560182935,7.42588202516,0.0,0.0,15.863942322,29.818365,381.462501935,375.372404716,3.20568,2.88441721825
 05/02  07:00:00,120.298463057,7.42588202516,0.00119798375361,0.0,80.527626,29.818365,235.097215239,229.002784707,3.20568,2.88875053209
 05/02  08:00:00,165.502472303,7.42588202516,0.0037340875071,0.0,80.527626,75.0917375,219.979409386,184.364192414,24.0426,11.5726169716
 05/02  09:00:00,165.565232616,7.42588202516,0.00247529163698,0.0,80.527626,75.0917375,217.8325325,176.316144731,24.0426,17.4737877689
 05/02  10:00:00,169.566047704,7.42588202516,0.00161345137033,0.0,80.527626,79.0911225,216.461622097,163.993753358,32.0568,20.4110687392
 05/02  11:00:00,170.247779587,7.42742889768,0.0,0.0,80.527626,79.0911225,180.872516797,128.355971001,32.0568,20.4597457958
 05/02  12:00:00,169.403452885,7.44917685582,0.0,0.0,80.527626,79.0911225,154.404958219,95.992252849,32.0568,26.3559053696
 05/02  13:00:00,165.435138816,7.52620186701,0.0,0.0,80.527626,75.0917375,130.516453352,91.0290952473,16.0284,23.4589581049
 05/02  14:00:00,165.812316285,7.92003230702,0.0,0.0,80.527626,75.0917375,118.630527354,82.2056928091,16.0284,20.3964345449
 05/02  15:00:00,164.108795676,8.2413983123,0.0,0.0,80.527626,73.092045,106.888867135,83.2632303049,3.20568,20.41995683
 05/02  16:00:00,163.159644374,7.43672299805,0.0,0.0,80.527626,73.092045,78.4843488149,72.390242628,3.20568,2.88842618691
 05/02  17:00:00,119.88027986,7.42588202516,0.0,0.0,80.527626,29.818365,90.5104353553,84.4164207946,3.20568,2.88833456075
 05/02  18:00:00,119.912456428,7.42588202516,0.0,0.0,80.527626,29.818365,113.933993646,104.95689315,3.20568,5.77142049639
 05/02  19:00:00,121.426503205,7.42588202516,0.0,0.0,80.527626,29.818365,155.135104034,143.266603843,3.20568,8.66282019122
 05/02  20:00:00,128.633793606,7.42588202516,0.0,0.0,80.527626,29.818365,166.116904137,157.134945635,3.20568,5.77627850263
 05/02  21:00:00,55.3606835711,0.0,0.0,0.0,15.863942322,29.242365,11.860646376,0.0,3.20568,8.654966376
 05/02  22:00:00,55.3899533833,0.0,0.0,0.0,15.863942322,29.242365,6.09604305016,0.0,3.20568,2.89036305016
 05/02  23:00:00,56.1818162956,0.0,0.0,0.0,15.863942322,29.242365,6.09349808568,0.0,3.20568,2.88781808568
 05/02  24:00:00,55.4155766127,0.0,0.0,0.0,15.863942322,29.242365,6.09027523348,0.0,3.20568,2.88459523348
 05/03  01:00:00,55.4186649119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.4117214366,0.0,0.0,0.0,15.863942322,29.242365,6.09011035585,0.0,3.20568,2.88443035585
 05/03  03:00:00,55.4039693409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.6106780489,0.0,0.0,0.0,15.863942322,29.242365,6.0901881037,0.0,3.20568,2.8845081037
 05/03  05:00:00,54.1610305692,0.0,0.0,0.0,15.863942322,29.242365,6.09026591724,0.0,3.20568,2.88458591724
 05/03  06:00:00,56.7970442415,7.42588202516,0.000642447889873,0.0,15.863942322,29.818365,485.658551969,482.432871969,3.20568,0.02
 05/03  07:00:00,120.89013446,7.42588202516,0.00308367293843,0.0,80.527626,29.818365,301.278130308,295.183903833,3.20568,2.88854647513
 05/03  08:00:00,165.441568104,7.42588202516,0.010432475042,0.0,80.527626,75.0917375,174.527657689,138.91231751,24.0426,11.5727401788
 05/03  09:00:00,165.315430229,7.42588202516,0.00321511134899,0.0,80.527626,75.0917375,137.493059783,95.9692718165,24.0426,17.4811879664
 05/03  10:00:00,169.278838207,7.42834212214,0.0041733397086,0.0,80.527626,79.0911225,124.42637154,71.9663267301,32.0568,20.4032448098
 05/03  11:00:00,170.039991187,7.48916640703,0.0,0.0,80.527626,79.0911225,100.459756576,45.0206686305,32.0568,23.3822879459
 05/03  12:00:00,169.777169223,7.95561998737,0.0,0.0,80.527626,79.0911225,77.8175784962,22.3327309761,32.0568,23.4280475201
 05/03  13:00:00,167.128774513,8.65570409786,0.625266359525,0.0,80.527626,75.0917375,59.9418230526,17.5259353079,16.0284,26.3874877447
 05/03  14:00:00,168.543111021,9.11715798318,1.57186273248,0.0,80.527626,75.0917375,49.0177707851,15.5089413271,16.0284,17.4804294581
 05/03  15:00:00,167.09858056,9.56234785883,1.70422643033,0.0,80.527626,73.092045,42.0180561927,18.3946862236,3.20568,20.4176899691
 05/03  16:00:00,164.886949892,7.96349768543,1.20842565572,0.0,80.527626,73.092045,24.4987292124,18.4045592057,3.20568,2.88849000665
 05/03  17:00:00,120.882631808,7.42588202516,1.02390117249,0.0,80.527626,29.818365,24.5706550932,18.4765846749,3.20568,2.88839041829
 05/03  18:00:00,120.100257282,7.42588202516,0.251598445936,0.0,80.527626,29.818365,30.1342120736,21.1569122115,3.20568,5.77161986203
 05/03  19:00:00,121.490848272,7.42588202516,0.0,0.0,80.527626,29.818365,53.4749644503,41.6070108063,3.20568,8.66227364395
 05/03  20:00:00,128.665918088,7.42588202516,0.0,0.0,80.527626,29.818365,100.954468813,89.0947898672,3.20568,8.65399894618
 05/03  21:00:00,55.5461935411,0.0,0.0,0.0,15.863942322,29.242365,8.98189024659,0.0,3.20568,5.77621024659
 05/03  22:00:00,55.4243095412,0.0,0.0,0.0,15.863942322,29.242365,6.09585134755,0.0,3.20568,2.89017134755
 05/03  23:00:00,56.199710779,0.0,0.0,0.0,15.863942322,29.242365,6.09355522644,0.0,3.20568,2.88787522644
 05/03  24:00:00,55.4303942144,0.0,0.0,0.0,15.863942322,29.242365,6.09018490527,0.0,3.20568,2.88450490527
 05/04  01:00:00,55.4336687223,0.0,0.0,0.0,15.863942322,29.242365,6.09025599817,0.0,3.20568,2.88457599817
 05/04  02:00:00,55.426484695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.4172313308,0.0,0.0,0.0,15.863942322,29.242365,6.09008844015,0.0,3.20568,2.88440844015
 05/04  04:00:00,55.6224273641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,54.1714673491,0.0,0.0,0.0,15.863942322,29.242365,6.09016007559,0.0,3.20568,2.88448007559
 05/04  06:00:00,56.6793767987,7.42588202516,0.0,0.0,15.863942322,29.818365,498.638426614,492.548194894,3.20568,2.88455172
 05/04  07:00:00,120.643841992,7.42588202516,0.00505198558508,0.0,80.527626,29.818365,254.446968139,248.352681441,3.20568,2.88860669799
 05/04  08:00:00,165.293876869,7.42588202516,0.0104383761123,0.0,80.527626,75.0917375,126.572157433,93.8453244478,24.0426,8.68423298501
 05/04  09:00:00,165.425824887,7.43226675973,0.177501000127,0.0,80.527626,75.0917375,80.925315586,36.4989790249,24.0426,20.3837365611
 05/04  10:00:00,171.36398737,7.50297868816,2.01665198603,0.0,80.527626,79.0911225,66.8303068941,17.2793647062,32.0568,17.4941421879
 05/04  11:00:00,174.272835333,7.74302457922,3.94483942696,0.0,80.527626,79.0911225,55.439372303,0.0027645910314,32.0568,23.379807712
 05/04  12:00:00,177.515816764,8.6330735247,6.98185238323,0.0,80.527626,79.0911225,55.4821766869,0.0,32.0568,23.4253766869
 05/04  13:00:00,177.848468751,9.47171471822,10.4407381697,0.0,80.527626,75.0917375,43.3721299732,0.961181843353,16.0284,26.3825481299
 05/04  14:00:00,181.064219301,10.3884572012,12.7375390803,0.0,80.527626,75.0917375,33.5114785004,0.0,16.0284,17.4830785004
 05/04  15:00:00,183.770141732,11.6937473898,16.1490961245,0.0,80.527626,73.092045,24.3599261625,0.739563057253,3.20568,20.4146831053
 05/04  16:00:00,180.659166857,9.59707193987,15.2405888358,0.0,80.527626,73.092045,6.1078037307,0.0135997620098,3.20568,2.88852396869
 05/04  17:00:00,132.815389125,8.13733268475,12.137451267,0.0,80.527626,29.818365,8.96240012674,0.0,3.20568,5.75672012674
 05/04  18:00:00,132.047885951,7.93871001079,11.5687599859,0.0,80.527626,29.818365,8.97676273447,0.0,3.20568,5.77108273447
 05/04  19:00:00,127.504564612,7.55512778702,5.78267999825,0.0,80.527626,29.818365,16.926919783,7.94017630013,3.20568,5.78106348289
 05/04  20:00:00,128.822273518,7.42643672687,0.177238599365,0.0,80.527626,29.818365,49.7717806246,37.9113200648,3.20568,8.65478055982
 05/04  21:00:00,55.6140059158,0.0,0.0,0.0,15.863942322,29.242365,8.98220485263,0.0,3.20568,5.77652485263
 05/04  22:00:00,55.5321701143,0.0,0.0,0.0,15.863942322,29.242365,6.09572321039,0.0,3.20568,2.89004321039
 05/04  23:00:00,56.2734145256,0.0,0.0,0.0,15.863942322,29.242365,8.96111188262,0.0,3.20568,5.75543188262
 05/04  24:00:00,55.505802494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.4937255641,0.0,0.0,0.0,15.863942322,29.242365,6.0901724612,0.0,3.20568,2.8844924612
 05/05  02:00:00,55.4834711576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.465355229,0.0,0.0,0.0,15.863942322,29.242365,6.09023749497,0.0,3.20568,2.88455749497
 05/05  04:00:00,56.5175613791,0.0,0.0,0.0,15.863942322,29.242365,6.09006448124,0.0,3.20568,2.88438448124
 05/05  05:00:00,54.9223865691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,55.8943215488,7.42588202516,0.0,0.0,15.863942322,29.818365,272.679332141,266.589202173,3.20568,2.88444996831
 05/05  07:00:00,120.027452955,7.42588202516,0.00390396619924,0.0,80.527626,29.818365,134.790714949,128.696513603,3.20568,2.88852134628
 05/05  08:00:00,165.9798736,7.43120167936,0.741114003707,0.0,80.527626,75.0917375,67.230696623,31.615768426,24.0426,11.572328197
 05/05  09:00:00,172.632988106,7.54838397278,7.17651228181,0.0,80.527626,75.0917375,48.6625079959,7.14412076011,24.0426,17.4757872357
 05/05  10:00:00,181.822220305,7.84607903381,12.0141790903,0.0,80.527626,79.0911225,52.4656792813,0.002182493742,32.0568,20.4066967875
 05/05  11:00:00,187.175115692,8.74439135769,15.7171865133,0.0,80.527626,79.0911225,52.5306882338,0.0156281655033,32.0568,20.4582600683
 05/05  12:00:00,192.672961917,9.75193076608,20.900780029,0.0,80.527626,79.0911225,55.4822465022,0.0,32.0568,23.4254465022
 05/05  13:00:00,198.371634306,11.1922270593,29.1095076523,0.0,80.527626,75.0917375,42.4284119055,0.0204660888565,16.0284,26.3795458167
 05/05  14:00:00,204.110679482,12.7006250182,33.3281320918,0.0,80.527626,75.0917375,33.5111502366,0.0,16.0284,17.4827502366
 05/05  15:00:00,208.004886684,14.5735499102,37.371782422,0.0,80.527626,73.092045,23.641086343,0.0215705726751,3.20568,20.4138357703
 05/05  16:00:00,202.376363723,11.5987209644,34.822137495,0.0,80.527626,73.092045,6.10737426135,0.0131768242539,3.20568,2.88851743709
 05/05  17:00:00,150.766164792,9.40565551496,28.685337758,0.0,80.527626,29.818365,8.96236847738,0.0,3.20568,5.75668847738
 05/05  18:00:00,146.58367594,8.98218562586,24.9370937523,0.0,80.527626,29.818365,8.97666004808,0.0,3.20568,5.77098004808
 05/05  19:00:00,138.379756708,8.27289284635,16.066385557,0.0,80.527626,29.818365,9.03879041001,0.0516420711349,3.20568,5.78146833887
 05/05  20:00:00,137.385310344,7.74965243152,8.52002081558,0.0,80.527626,29.818365,13.3485467949,1.48887461226,3.20568,8.65399218266
 05/05  21:00:00,55.5748418658,0.0,0.0,0.0,15.863942322,29.242365,8.98199122361,0.0,3.20568,5.77631122361
 05/05  22:00:00,55.6081042753,0.0,0.0,0.0,15.863942322,29.242365,6.09563075594,0.0,3.20568,2.88995075594
 05/05  23:00:00,56.3529441193,0.0,0.0,0.0,15.863942322,29.242365,6.09345800039,0.0,3.20568,2.88777800039
 05/05  24:00:00,55.6262533664,0.0,0.0,0.0,15.863942322,29.242365,6.0902588568,0.0,3.20568,2.8845788568
 05/06  01:00:00,55.6231781673,0.0,0.0,0.0,15.863942322,29.242365,6.08851004389,0.0,3.20568,2.88283004389
 05/06  02:00:00,55.6090743971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.602921376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.8252157738,0.0,0.0,0.0,15.863942322,29.242365,6.08854215859,0.0,3.20568,2.88286215859
 05/06  05:00:00,54.3753905845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,47.2410249587,0.0,0.0,0.0,15.863942322,29.242365,6.08857389866,0.0,3.20568,2.88289389866
 05/06  07:00:00,47.1850349378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.2083846538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2817214441,0.0,0.0,0.0,15.863942322,29.242365,6.09016700677,0.0,3.20568,2.88448700677
 05/06  10:00:00,47.3268863329,0.0,0.0,0.0,15.863942322,29.242365,6.09022618661,0.0,3.20568,2.88454618661
 05/06  11:00:00,48.0206992352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.350504461,0.0,0.0,0.0,15.863942322,29.242365,6.09004776305,0.0,3.20568,2.88436776305
 05/06  13:00:00,47.4093711639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.4342448051,0.0,0.0,0.0,15.863942322,29.242365,6.08860910119,0.0,3.20568,2.88292910119
 05/06  15:00:00,47.4279816169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,51.7447271849,0.4713065187,3.92834491378,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,56.7113634288,1.03957683408,8.32517963354,0.0,15.863942322,29.242365,6.08848405185,0.0,3.20568,2.88280405185
 05/06  18:00:00,48.2762982155,0.105267829729,0.848302472228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,48.9963990014,0.0,0.0,0.0,15.863942322,29.242365,6.08851536738,0.0,3.20568,2.88283536738
 05/06  20:00:00,56.0765232368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.89531375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.6783667014,0.0,0.0,0.0,15.863942322,29.242365,6.08854667414,0.0,3.20568,2.88286667414
 05/06  23:00:00,56.3407704267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.6195562875,0.0,0.0,0.0,15.863942322,29.242365,6.08857794073,0.0,3.20568,2.88289794073
 05/07  01:00:00,55.592989333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.5770849823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.5639789958,0.0,0.0,0.0,15.863942322,29.242365,6.0886034008,0.0,3.20568,2.8829234008
 05/07  04:00:00,55.7828625181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,54.3419621904,0.0,0.0,0.0,15.863942322,29.242365,6.08847367313,0.0,3.20568,2.88279367313
 05/07  06:00:00,47.2191755483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.1909132595,0.0,0.0,0.0,15.863942322,29.242365,6.08849975299,0.0,3.20568,2.88281975299
 05/07  08:00:00,47.239372358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.3049081856,0.0,0.0,0.0,15.863942322,29.242365,6.09010453147,0.0,3.20568,2.88442453147
 05/07  10:00:00,47.3192581655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.0164305975,0.0,0.0,0.0,15.863942322,29.242365,6.09015752115,0.0,3.20568,2.88447752115
 05/07  12:00:00,47.3632397991,0.0,0.0,0.0,15.863942322,29.242365,6.09021047307,0.0,3.20568,2.88453047307
 05/07  13:00:00,47.4330272053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.4736696476,0.0,0.0,0.0,15.863942322,29.242365,6.08854511421,0.0,3.20568,2.88286511421
 05/07  15:00:00,47.4896775931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,55.6371565562,0.773815863356,7.45382511856,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,56.6154829855,0.886474468023,8.31199303134,0.0,15.863942322,29.242365,6.08857134367,0.0,3.20568,2.88289134367
 05/07  18:00:00,54.6349847347,0.70695977805,6.51674755811,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,49.0428775436,0.0,0.0,0.0,15.863942322,29.242365,6.08859636319,0.0,3.20568,2.88291636319
 05/07  20:00:00,56.0814289276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.8971261845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6837561542,0.0,0.0,0.0,15.863942322,29.242365,6.08846605171,0.0,3.20568,2.88278605171
 05/07  23:00:00,56.3405981601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6405350857,0.0,0.0,0.0,15.863942322,29.242365,6.08849176401,0.0,3.20568,2.882811764
 05/08  01:00:00,55.6161295147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.6052421501,0.0,0.0,0.0,15.863942322,29.242365,6.09016253265,0.0,3.20568,2.88448253265
 05/08  03:00:00,55.596506445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.8027701295,0.0,0.0,0.0,15.863942322,29.242365,6.09020884508,0.0,3.20568,2.88452884508
 05/08  05:00:00,54.3871489644,0.0,0.0,0.0,15.863942322,29.242365,6.09001898095,0.0,3.20568,2.88433898095
 05/08  06:00:00,61.7519503565,7.42588202516,6.53530352622,0.0,15.863942322,29.818365,28.5030335344,25.2773535344,3.20568,0.02
 05/08  07:00:00,132.182478051,7.42588202516,12.1099979309,0.0,80.527626,29.818365,8.75790874776,2.66378431404,3.20568,2.88844443372
 05/08  08:00:00,183.27909982,7.7980881861,17.4812533571,0.0,80.527626,75.0917375,35.6255343823,0.0107263085605,24.0426,11.5722080738
 05/08  09:00:00,195.477942987,8.98172940651,28.3996563295,0.0,80.527626,75.0917375,41.5176100003,0.0,24.0426,17.4750100003
 05/08  10:00:00,214.467030034,9.8407110307,42.4480382202,0.0,80.527626,79.0911225,52.4612627404,0.00620048049552,32.0568,20.3982622599
 05/08  11:00:00,229.230523822,11.178955517,55.139224554,0.0,80.527626,79.0911225,52.517433436,0.00788693826321,32.0568,20.4527464978
 05/08  12:00:00,237.818136097,13.3285521886,62.2811233331,0.0,80.527626,79.0911225,58.4097734242,0.00649625535831,32.0568,26.3464771688
 05/08  13:00:00,242.880602497,15.9091888076,68.7551143563,0.0,80.527626,75.0917375,39.4987766779,0.0249895395984,16.0284,23.4453871383
 05/08  14:00:00,252.492043322,18.3951071039,75.8755717702,0.0,80.527626,75.0917375,33.5149218678,0.00561006734888,16.0284,17.4809118004
 05/08  15:00:00,256.110758939,19.8237929864,80.0572284175,0.0,80.527626,73.092045,23.6411820274,0.0250993517479,3.20568,20.4104026757
 05/08  16:00:00,240.226722704,14.0563087184,69.9641666877,0.0,80.527626,73.092045,6.11349021299,0.019219941753,3.20568,2.88859027124
 05/08  17:00:00,181.325559781,10.4510719849,58.0251438617,0.0,80.527626,29.818365,6.10277516851,0.00885994971597,3.20568,2.88823521879
 05/08  18:00:00,174.479813746,9.70558013882,51.9354214062,0.0,80.527626,29.818365,11.8601176778,0.00809589804753,3.20568,8.64634177971
 05/08  19:00:00,163.061628341,8.91660855569,39.6520007718,0.0,80.527626,29.818365,8.98827185512,0.00140235157683,3.20568,5.78118950354
 05/08  20:00:00,155.492403916,8.21231336252,25.7457344067,0.0,80.527626,29.818365,11.9047660166,0.0448925225428,3.20568,8.65419349408
 05/08  21:00:00,55.8743338799,0.0,0.0,0.0,15.863942322,29.242365,8.98151835256,0.0,3.20568,5.77583835256
 05/08  22:00:00,55.7006093876,0.0,0.0,0.0,15.863942322,29.242365,6.09573643085,0.0,3.20568,2.89005643085
 05/08  23:00:00,56.4180815547,0.0,0.0,0.0,15.863942322,29.242365,6.09344244467,0.0,3.20568,2.88776244467
 05/08  24:00:00,55.702798277,0.0,0.0,0.0,15.863942322,29.242365,6.09009147602,0.0,3.20568,2.88441147602
 05/09  01:00:00,55.7187055532,0.0,0.0,0.0,15.863942322,29.242365,6.09013117728,0.0,3.20568,2.88445117728
 05/09  02:00:00,55.7211350491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.7079343015,0.0,0.0,0.0,15.863942322,29.242365,6.09017112728,0.0,3.20568,2.88449112728
 05/09  04:00:00,56.9213573827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,55.3040307023,0.0,0.0,0.0,15.863942322,29.242365,6.09021122231,0.0,3.20568,2.88453122231
 05/09  06:00:00,69.4650262982,7.42588202516,13.780290729,0.0,15.863942322,29.818365,16.7207160468,10.6307003193,3.20568,2.88433572751
 05/09  07:00:00,135.679606052,7.42588202516,15.5577940156,0.0,80.527626,29.818365,8.05239482769,1.95841960337,3.20568,2.88829522432
 05/09  08:00:00,186.305493761,8.07573960371,20.2220531257,0.0,80.527626,75.0917375,32.7333880989,0.00860893530165,24.0426,8.68217916364
 05/09  09:00:00,197.201210939,9.12147493646,29.9985760857,0.0,80.527626,75.0917375,44.4267262539,0.0,24.0426,20.3841262539
 05/09  10:00:00,206.349267995,9.44992569558,34.7776112791,0.0,80.527626,79.0911225,49.5418347451,0.0,32.0568,17.4850347451
 05/09  11:00:00,216.300019421,10.1959234665,43.2638721286,0.0,80.527626,79.0911225,55.4287367862,0.0,32.0568,23.3719367862
 05/09  12:00:00,233.116344898,11.9366886833,58.9962146053,0.0,80.527626,79.0911225,55.4758736535,0.00169919473819,32.0568,23.4173744588
 05/09  13:00:00,233.108506791,13.7079293206,61.2020218792,0.0,80.527626,75.0917375,39.4920169854,0.0181341975338,16.0284,23.4454827878
 05/09  14:00:00,230.609367331,15.0366752128,57.3939183024,0.0,80.527626,75.0917375,36.4255059258,0.00657875692943,16.0284,20.3905271689
 05/09  15:00:00,228.319945028,15.5494978242,56.6004555498,0.0,80.527626,73.092045,20.7286957841,0.0280338130324,3.20568,17.4949819711
 05/09  16:00:00,215.620381712,11.6224735866,47.8676185944,0.0,80.527626,73.092045,6.11448377191,0.0205922741809,3.20568,2.88821149773
 05/09  17:00:00,161.207528394,9.17526229318,39.2479786676,0.0,80.527626,29.818365,8.962566125,0.0,3.20568,5.756886125
 05/09  18:00:00,158.062503467,8.69418755295,36.5937187048,0.0,80.527626,29.818365,8.97657200962,0.0,3.20568,5.77089200962
 05/09  19:00:00,152.669967201,8.22230276828,30.2704940425,0.0,80.527626,29.818365,8.98626113957,0.0,3.20568,5.78058113957
 05/09  20:00:00,152.292480928,7.84540184793,23.1662662461,0.0,80.527626,29.818365,11.8744791576,0.0154106854996,3.20568,8.65338847211
 05/09  21:00:00,55.699789906,0.0,0.0,0.0,15.863942322,29.242365,8.98189576594,0.0,3.20568,5.77621576594
 05/09  22:00:00,55.7211996259,0.0,0.0,0.0,15.863942322,29.242365,6.09542024724,0.0,3.20568,2.88974024724
 05/09  23:00:00,56.4485198565,0.0,0.0,0.0,15.863942322,29.242365,6.09324752946,0.0,3.20568,2.88756752946
 05/09  24:00:00,55.7398489082,0.0,0.0,0.0,15.863942322,29.242365,6.0900622106,0.0,3.20568,2.8843822106
 05/10  01:00:00,55.7251916417,0.0,0.0,0.0,15.863942322,29.242365,6.09009627596,0.0,3.20568,2.88441627596
 05/10  02:00:00,55.7026522371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.6720795289,0.0,0.0,0.0,15.863942322,29.242365,6.09012989613,0.0,3.20568,2.88444989613
 05/10  04:00:00,55.8852439518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,52.9941683571,0.0,0.0,0.0,15.863942322,29.242365,6.09016368441,0.0,3.20568,2.88448368441
 05/10  06:00:00,58.4793184652,7.42588202516,3.27582513481,0.0,15.863942322,29.818365,36.2733015652,30.1831040306,3.20568,2.88451753461
 05/10  07:00:00,130.043114045,7.42588202516,9.97659871149,0.0,80.527626,29.818365,11.9091078463,5.8149693446,3.20568,2.88845850167
 05/10  08:00:00,183.555328602,8.0499144641,17.5035103542,0.0,80.527626,75.0917375,32.734873156,0.00982833574798,24.0426,8.68244482024
 05/10  09:00:00,194.651381544,9.17785080578,27.3853649267,0.0,80.527626,75.0917375,44.4242394541,0.0,24.0426,20.3816394541
 05/10  10:00:00,206.356579833,9.87007025449,34.3436719088,0.0,80.527626,79.0911225,49.5425283655,0.00111909949453,32.0568,17.484609266
 05/10  11:00:00,217.915976638,10.9788944792,44.0689275303,0.0,80.527626,79.0911225,55.43515906,0.00757910622857,32.0568,23.3707799538
 05/10  12:00:00,232.806429925,12.91717675,57.6957974554,0.0,80.527626,79.0911225,55.4802665665,0.00788099746123,32.0568,23.415585569
 05/10  13:00:00,239.134204804,15.051878424,65.866196937,0.0,80.527626,75.0917375,39.4920923724,0.022253676295,16.0284,23.4414386961
 05/10  14:00:00,249.239746082,16.9712806828,74.0383250272,0.0,80.527626,75.0917375,36.4240963263,0.00462535315499,16.0284,20.3910709732
 05/10  15:00:00,256.795463951,19.2520565717,81.3072866438,0.0,80.527626,73.092045,20.7257708946,0.0272360853916,3.20568,17.4928548092
 05/10  16:00:00,244.307082519,14.7016305091,73.3989120681,0.0,80.527626,73.092045,6.11316251006,0.0190551860814,3.20568,2.88842732398
 05/10  17:00:00,188.011041612,11.453139004,63.7031199381,0.0,80.527626,29.818365,8.78677245481,0.00497895490518,3.20568,5.5761134999
 05/10  18:00:00,180.847705164,10.758970893,57.2449733869,0.0,80.527626,29.818365,9.16208403188,0.0054004620618,3.20568,5.95100356982
 05/10  19:00:00,164.475459464,9.64189051439,41.7588852099,0.0,80.527626,29.818365,8.98921901701,0.00252768517847,3.20568,5.78101133184
 05/10  20:00:00,159.228065346,8.60801965962,29.0580241867,0.0,80.527626,29.818365,11.8590528412,0.0,3.20568,8.65337284122
 05/10  21:00:00,55.9168721311,0.0,0.0,0.0,15.863942322,29.242365,8.98123255132,0.0,3.20568,5.77555255132
 05/10  22:00:00,55.7413194064,0.0,0.0,0.0,15.863942322,29.242365,6.09562205542,0.0,3.20568,2.88994205542
 05/10  23:00:00,56.4520502054,0.0,0.0,0.0,15.863942322,29.242365,6.09332913734,0.0,3.20568,2.88764913734
 05/10  24:00:00,55.7289624591,0.0,0.0,0.0,15.863942322,29.242365,6.08998618921,0.0,3.20568,2.88430618921
 05/11  01:00:00,55.7249426423,0.0,0.0,0.0,15.863942322,29.242365,6.09001330689,0.0,3.20568,2.88433330689
 05/11  02:00:00,55.7311479106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.728212422,0.0,0.0,0.0,15.863942322,29.242365,6.09004070838,0.0,3.20568,2.88436070838
 05/11  04:00:00,55.9491401385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,53.0409248994,0.0,0.0,0.0,15.863942322,29.242365,6.09006827005,0.0,3.20568,2.88438827005
 05/11  06:00:00,61.3278687348,7.42588202516,6.09475722308,0.0,15.863942322,29.818365,31.9014729451,25.8113770525,3.20568,2.88441589264
 05/11  07:00:00,123.140752805,7.42588202516,3.11844774692,0.0,80.527626,29.818365,28.047864974,21.9536479063,3.20568,2.88853706766
 05/11  08:00:00,167.860280835,7.83067892517,2.14619880437,0.0,80.527626,75.0917375,50.4188830653,17.6932507419,24.0426,8.68303232334
 05/11  09:00:00,173.284150811,8.55113681802,6.80409432257,0.0,80.527626,75.0917375,55.5690140915,14.0516705551,24.0426,17.4747435364
 05/11  10:00:00,188.328202767,9.17610463934,17.1642587355,0.0,80.527626,79.0911225,55.9894025344,3.53985398859,32.0568,20.3927485458
 05/11  11:00:00,197.778066721,9.75774489753,25.2565479558,0.0,80.527626,79.0911225,52.5231203912,0.0154929870655,32.0568,20.4508274041
 05/11  12:00:00,197.995701572,10.3854686319,25.5405146561,0.0,80.527626,79.0911225,55.4726411107,0.0,32.0568,23.4158411107
 05/11  13:00:00,182.673377574,10.3096848105,14.35000545,0.0,80.527626,75.0917375,45.3795094135,2.9829300426,16.0284,26.3681793709
 05/11  14:00:00,173.901211679,10.6400565123,5.31587250446,0.0,80.527626,75.0917375,44.581017279,11.0772069908,16.0284,17.4754102882
 05/11  15:00:00,173.096298582,11.1936383107,5.98743861689,0.0,80.527626,73.092045,37.6892062108,14.0749905058,3.20568,20.408535705
 05/11  16:00:00,168.005586749,8.63461527669,3.58213777964,0.0,80.527626,73.092045,21.3810802538,15.2868707234,3.20568,2.88852953043
 05/11  17:00:00,120.349904927,7.46442239642,0.402279491471,0.0,80.527626,29.818365,25.9938235262,19.8997643295,3.20568,2.88837919668
 05/11  18:00:00,119.898371399,7.42685535048,0.0,0.0,80.527626,29.818365,32.6183791618,23.6424963637,3.20568,5.77020279806
 05/11  19:00:00,120.112397541,7.42588202516,0.0,0.0,80.527626,29.818365,42.5569437549,30.6908596777,3.20568,8.66040407715
 05/11  20:00:00,128.658063242,7.42588202516,0.0,0.0,80.527626,29.818365,52.7735379461,43.7919613658,3.20568,5.77589658031
 05/11  21:00:00,55.6383336317,0.0,0.0,0.0,15.863942322,29.242365,11.8594472821,0.0,3.20568,8.65376728206
 05/11  22:00:00,55.5196180582,0.0,0.0,0.0,15.863942322,29.242365,6.09579291164,0.0,3.20568,2.89011291164
 05/11  23:00:00,56.2558381496,0.0,0.0,0.0,15.863942322,29.242365,6.09325912909,0.0,3.20568,2.88757912909
 05/11  24:00:00,55.5324218928,0.0,0.0,0.0,15.863942322,29.242365,6.09006918719,0.0,3.20568,2.88438918719
 05/12  01:00:00,55.5320097984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.5194834942,0.0,0.0,0.0,15.863942322,29.242365,6.09008713653,0.0,3.20568,2.88440713653
 05/12  03:00:00,55.5028351964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.5468778396,0.0,0.0,0.0,15.863942322,29.242365,6.09010820334,0.0,3.20568,2.88442820334
 05/12  05:00:00,53.5137154876,0.0,0.0,0.0,15.863942322,29.242365,6.09012939136,0.0,3.20568,2.88444939136
 05/12  06:00:00,55.7717576938,7.42588202516,0.0,0.0,15.863942322,29.818365,274.418667648,271.192987648,3.20568,0.02
 05/12  07:00:00,120.088069007,7.42588202516,0.00117824716164,0.0,80.527626,29.818365,185.889294732,179.795392043,3.20568,2.88822268825
 05/12  08:00:00,165.310202093,7.42588202516,0.00483098029677,0.0,80.527626,75.0917375,157.263337044,121.650593352,24.0426,11.5701436922
 05/12  09:00:00,165.31077431,7.42588202516,0.0037182734642,0.0,80.527626,75.0917375,139.094027479,97.5835918463,24.0426,17.4678356324
 05/12  10:00:00,169.323516356,7.44552493315,0.00561833894589,0.0,80.527626,79.0911225,130.195032604,77.7390483744,32.0568,20.39918423
 05/12  11:00:00,170.085092589,7.51558549147,0.0,0.0,80.527626,79.0911225,89.0902854734,36.5868534035,32.0568,20.44663207
 05/12  12:00:00,169.665485773,7.80416413803,0.0,0.0,80.527626,79.0911225,72.7759909128,17.3074520886,32.0568,23.4117388243
 05/12  13:00:00,166.051670074,8.16388514101,0.0,0.0,80.527626,75.0917375,66.2945272912,26.826561575,16.0284,23.4395657162
 05/12  14:00:00,166.342201957,8.45376682886,0.0,0.0,80.527626,75.0917375,63.0992230272,26.6886665047,16.0284,20.3821565225
 05/12  15:00:00,164.445859819,8.5815928116,0.0,0.0,80.527626,73.092045,50.6369461757,29.9377334406,3.20568,17.4935327351
 05/12  16:00:00,163.191763862,7.44552955705,0.0,0.0,80.527626,73.092045,34.8094237773,25.8471585538,3.20568,5.75658522346
 05/12  17:00:00,120.562689019,7.42588202516,0.665369496564,0.0,80.527626,29.818365,28.3475175753,22.2534198527,3.20568,2.88841772257
 05/12  18:00:00,121.519328291,7.42588202516,1.61409226048,0.0,80.527626,29.818365,29.8512957889,20.8748345597,3.20568,5.77078122927
 05/12  19:00:00,120.286975661,7.42588202516,0.390879968244,0.0,80.527626,29.818365,33.1542340415,24.1682604172,3.20568,5.7802936242
 05/12  20:00:00,128.460116983,7.42588202516,0.0,0.0,80.527626,29.818365,54.0973225569,42.2387734643,3.20568,8.65286909265
 05/12  21:00:00,55.4753886136,0.0,0.0,0.0,15.863942322,29.242365,8.98143631155,0.0,3.20568,5.77575631155
 05/12  22:00:00,55.517112937,0.0,0.0,0.0,15.863942322,29.242365,6.09575349858,0.0,3.20568,2.89007349858
 05/12  23:00:00,56.267871328,0.0,0.0,0.0,15.863942322,29.242365,6.09306733635,0.0,3.20568,2.88738733635
 05/12  24:00:00,55.5556898112,0.0,0.0,0.0,15.863942322,29.242365,6.09012599752,0.0,3.20568,2.88444599752
 05/13  01:00:00,55.5413649297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.5306157882,0.0,0.0,0.0,15.863942322,29.242365,6.0884470473,0.0,3.20568,2.8827670473
 05/13  03:00:00,55.5187351397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.7300039977,0.0,0.0,0.0,15.863942322,29.242365,6.08843931757,0.0,3.20568,2.88275931757
 05/13  05:00:00,52.8604317916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.1570477951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0987425163,0.0,0.0,0.0,15.863942322,29.242365,6.08843129239,0.0,3.20568,2.88275129239
 05/13  08:00:00,47.1244144972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1604492073,0.0,0.0,0.0,15.863942322,29.242365,6.09010897057,0.0,3.20568,2.88442897057
 05/13  10:00:00,47.1657144508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.8418652414,0.0,0.0,0.0,15.863942322,29.242365,6.09012388471,0.0,3.20568,2.88444388471
 05/13  12:00:00,47.1723133519,0.0,0.0,0.0,15.863942322,29.242365,6.09013882377,0.0,3.20568,2.88445882377
 05/13  13:00:00,47.2270579637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2641106557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.270784611,0.0,0.0,0.0,15.863942322,29.242365,6.08845406637,0.0,3.20568,2.88277406637
 05/13  16:00:00,47.1782783459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.1838640066,0.0,0.0,0.0,15.863942322,29.242365,6.08844564294,0.0,3.20568,2.88276564294
 05/13  18:00:00,47.1965373066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.4483700188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,55.9856534471,0.0,0.0,0.0,15.863942322,29.242365,6.08843720843,0.0,3.20568,2.88275720843
 05/13  21:00:00,55.830744049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.6468573846,0.0,0.0,0.0,15.863942322,29.242365,6.08842877069,0.0,3.20568,2.88274877069
 05/13  23:00:00,56.3090940846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.611302805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5910793146,0.0,0.0,0.0,15.863942322,29.242365,6.08841793531,0.0,3.20568,2.88273793531
 05/14  02:00:00,55.5752975501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5635764974,0.0,0.0,0.0,15.863942322,29.242365,6.0884047206,0.0,3.20568,2.8827247206
 05/14  04:00:00,55.7726820185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,52.8780887281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.167579482,0.0,0.0,0.0,15.863942322,29.242365,6.08854435276,0.0,3.20568,2.88286435276
 05/14  07:00:00,47.1170083737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.137111011,0.0,0.0,0.0,15.863942322,29.242365,6.090057701,0.0,3.20568,2.884377701
 05/14  09:00:00,47.1888779934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2093430958,0.0,0.0,0.0,15.863942322,29.242365,6.09006628098,0.0,3.20568,2.88438628098
 05/14  11:00:00,47.895335461,0.0,0.0,0.0,15.863942322,29.242365,6.09007490328,0.0,3.20568,2.88439490328
 05/14  12:00:00,47.2303852242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.2682596062,0.0,0.0,0.0,15.863942322,29.242365,6.09008354496,0.0,3.20568,2.88440354496
 05/14  14:00:00,47.2710894491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.2524624906,0.0,0.0,0.0,15.863942322,29.242365,6.08840276394,0.0,3.20568,2.88272276394
 05/14  16:00:00,47.1402694793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.1226494856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.1035129183,0.0,0.0,0.0,15.863942322,29.242365,6.08854181915,0.0,3.20568,2.88286181915
 05/14  19:00:00,47.2904154059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,55.8348316577,0.0,0.0,0.0,15.863942322,29.242365,6.08852755566,0.0,3.20568,2.88284755566
 05/14  21:00:00,55.7112112263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5450172734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.2399582593,0.0,0.0,0.0,15.863942322,29.242365,6.08851330172,0.0,3.20568,2.88283330172
 05/14  24:00:00,55.5333596582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.524276959,0.0,0.0,0.0,15.863942322,29.242365,6.09001992976,0.0,3.20568,2.88433992976
 05/15  02:00:00,55.5140572827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.4988723646,0.0,0.0,0.0,15.863942322,29.242365,6.09002181905,0.0,3.20568,2.88434181905
 05/15  04:00:00,55.6980766518,0.0,0.0,0.0,15.863942322,29.242365,6.09002391886,0.0,3.20568,2.88434391886
 05/15  05:00:00,52.8109716029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,55.4287752802,7.42588202516,0.0,0.0,15.863942322,29.818365,256.732732262,250.642706136,3.20568,2.88434612573
 05/15  07:00:00,120.044581986,7.42588202516,0.00152849109458,0.0,80.527626,29.818365,151.672745554,145.578641979,3.20568,2.88842357517
 05/15  08:00:00,165.280933609,7.42857865328,0.00509714455672,0.0,80.527626,75.0917375,117.056206872,84.3316643499,24.0426,8.68194252257
 05/15  09:00:00,165.370473731,7.51553936377,0.00409187772047,0.0,80.527626,75.0917375,94.3386418162,49.9163570632,24.0426,20.379684753
 05/15  10:00:00,169.493834298,7.64089999014,0.00222306615201,0.0,80.527626,79.0911225,86.7387104596,37.2047258783,32.0568,17.4771845813
 05/15  11:00:00,170.691105995,8.12898800508,0.0,0.0,80.527626,79.0911225,66.0323213398,13.5323288011,32.0568,20.4431925388
 05/15  12:00:00,170.317438325,8.45643571285,0.0,0.0,80.527626,79.0911225,80.3014207318,24.8384480171,32.0568,23.4061727147
 05/15  13:00:00,166.721150917,8.8444208239,0.0,0.0,80.527626,75.0917375,76.9086013448,34.518443874,16.0284,26.3617574708
 05/15  14:00:00,166.930827658,9.06143890337,0.0,0.0,80.527626,75.0917375,55.7861795699,22.2913557195,16.0284,17.4664238504
 05/15  15:00:00,165.036692414,9.19295760837,0.0,0.0,80.527626,73.092045,46.5116812855,25.8140954032,3.20568,17.4919058823
 05/15  16:00:00,163.40039518,7.6766276855,0.0,0.0,80.527626,73.092045,33.3587377317,24.3965244951,3.20568,5.75653323662
 05/15  17:00:00,119.865931379,7.42588202516,0.0,0.0,80.527626,29.818365,30.8289294196,24.7348166033,3.20568,2.88843281627
 05/15  18:00:00,119.863779266,7.42588202516,0.0,0.0,80.527626,29.818365,40.4514005452,31.4751074989,3.20568,5.7706130463
 05/15  19:00:00,120.079639983,7.42588202516,0.0,0.0,80.527626,29.818365,54.1557132757,45.1700858006,3.20568,5.77994747506
 05/15  20:00:00,128.666866308,7.42588202516,0.0,0.0,80.527626,29.818365,97.5824273801,85.7242835181,3.20568,8.65246386197
 05/15  21:00:00,55.5821991659,0.0,0.0,0.0,15.863942322,29.242365,8.98091902214,0.0,3.20568,5.77523902214
 05/15  22:00:00,55.4698600963,0.0,0.0,0.0,15.863942322,29.242365,6.09553871998,0.0,3.20568,2.88985871998
 05/15  23:00:00,56.2291492841,0.0,0.0,0.0,15.863942322,29.242365,6.09324816594,0.0,3.20568,2.88756816594
 05/15  24:00:00,55.4843983375,0.0,0.0,0.0,15.863942322,29.242365,6.08992487704,0.0,3.20568,2.88424487704
 05/16  01:00:00,55.4741413692,0.0,0.0,0.0,15.863942322,29.242365,6.0899202032,0.0,3.20568,2.8842402032
 05/16  02:00:00,55.4684116876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.4541618737,0.0,0.0,0.0,15.863942322,29.242365,6.08991588674,0.0,3.20568,2.88423588674
 05/16  04:00:00,56.4968212827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,53.4619551693,0.0,0.0,0.0,15.863942322,29.242365,6.0899117583,0.0,3.20568,2.8842317583
 05/16  06:00:00,56.191832494,7.42588202516,0.0,0.0,15.863942322,29.818365,393.095040403,387.005132681,3.20568,2.88422772175
 05/16  07:00:00,120.133094124,7.42588202516,0.00414500889135,0.0,80.527626,29.818365,173.565852444,167.471923683,3.20568,2.88824876114
 05/16  08:00:00,165.272056074,7.42588202516,0.00710912082158,0.0,80.527626,75.0917375,104.948824958,72.2254184427,24.0426,8.68080651573
 05/16  09:00:00,165.331756275,7.47777875664,0.00443441888342,0.0,80.527626,75.0917375,78.4483489924,36.9382887137,24.0426,17.4674602786
 05/16  10:00:00,170.002889267,7.58778345089,0.55644042481,0.0,80.527626,79.0911225,72.7287308762,20.2801288757,32.0568,20.3918020005
 05/16  11:00:00,173.449094225,8.04965061756,2.81284644792,0.0,80.527626,79.0911225,52.7228612372,0.225329134753,32.0568,20.4407321024
 05/16  12:00:00,176.562434779,8.93216540609,5.72471680434,0.0,80.527626,79.0911225,55.4613476742,0.0,32.0568,23.4045476742
 05/16  13:00:00,173.172385635,9.61206580481,5.63780138146,0.0,80.527626,75.0917375,47.1848233822,7.72188764079,16.0284,23.4345357414
 05/16  14:00:00,173.04005579,10.2808429635,4.85073905528,0.0,80.527626,75.0917375,43.2093231523,9.70621012905,16.0284,17.4747130233
 05/16  15:00:00,175.749319512,11.1585213991,8.68514786372,0.0,80.527626,73.092045,32.275304487,8.66969507788,3.20568,20.3999294091
 05/16  16:00:00,173.819762051,8.89086786688,9.12248163952,0.0,80.527626,73.092045,12.0908642142,5.99696412082,3.20568,2.88822009334
 05/16  17:00:00,126.397034705,7.55837211868,6.32398084246,0.0,80.527626,29.818365,14.7183408862,8.62462270367,3.20568,2.88803818253
 05/16  18:00:00,123.027704448,7.43167932703,3.10693855482,0.0,80.527626,29.818365,23.9070519464,14.9313165689,3.20568,5.77005537753
 05/16  19:00:00,121.338486724,7.42588202516,1.43635193826,0.0,80.527626,29.818365,30.3659709559,18.5006133654,3.20568,8.6596775905
 05/16  20:00:00,128.829101422,7.42588202516,0.360170627652,0.0,80.527626,29.818365,30.611245503,21.6302643642,3.20568,5.77530113884
 05/16  21:00:00,55.5286912473,0.0,0.0,0.0,15.863942322,29.242365,11.8584366433,0.0,3.20568,8.65275664328
 05/16  22:00:00,55.5725293778,0.0,0.0,0.0,15.863942322,29.242365,6.09546222816,0.0,3.20568,2.88978222816
 05/16  23:00:00,56.3016468877,0.0,0.0,0.0,15.863942322,29.242365,6.09293614226,0.0,3.20568,2.88725614226
 05/16  24:00:00,55.5639083057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.5427522594,0.0,0.0,0.0,15.863942322,29.242365,6.08999248225,0.0,3.20568,2.88431248225
 05/17  02:00:00,55.5248877902,0.0,0.0,0.0,15.863942322,29.242365,6.08998160485,0.0,3.20568,2.88430160485
 05/17  03:00:00,55.5132387962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.7267578865,0.0,0.0,0.0,15.863942322,29.242365,6.08997097555,0.0,3.20568,2.88429097555
 05/17  05:00:00,52.8533069374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,55.2425502344,7.42588202516,0.0,0.0,15.863942322,29.818365,146.594793891,140.504693115,3.20568,2.88442077634
 05/17  07:00:00,120.214957547,7.42588202516,0.247887115368,0.0,80.527626,29.818365,60.2829530994,54.1891160068,3.20568,2.88815709254
 05/17  08:00:00,170.648319404,7.47405465853,5.29426009,0.0,80.527626,75.0917375,47.1707996226,11.5596818771,24.0426,11.5685177455
 05/17  09:00:00,176.993572045,7.7889503991,11.2495129191,0.0,80.527626,75.0917375,44.7043159226,3.20240604799,24.0426,17.4593098746
 05/17  10:00:00,185.47785126,8.17184138763,15.312010726,0.0,80.527626,79.0911225,49.535048713,0.0,32.0568,17.478248713
