Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  11:00:00,191.522232858,8.74928072376,20.0128841121,0.0,80.527626,79.0911225,52.513005048,0.0162041464655,32.0568,20.4400009015
 05/17  12:00:00,196.812708657,9.00539620193,25.7221801779,0.0,80.527626,79.0911225,55.4617472221,0.0,32.0568,23.4049472221
 05/17  13:00:00,193.381664394,9.25330698079,26.0086435495,0.0,80.527626,75.0917375,42.400281114,0.0128561301048,16.0284,26.3590249839
 05/17  14:00:00,199.966821792,9.96537478657,31.8599478174,0.0,80.527626,75.0917375,33.4930753162,0.0,16.0284,17.4646753162
 05/17  15:00:00,203.473957087,10.6798280765,36.6602189357,0.0,80.527626,73.092045,20.7148953349,0.0198033955073,3.20568,17.4894119394
 05/17  16:00:00,196.634377795,8.81233117405,31.8100351056,0.0,80.527626,73.092045,8.97576148028,0.0139091590291,3.20568,5.75617232125
 05/17  17:00:00,145.883934529,7.78163802059,25.3859936577,0.0,80.527626,29.818365,6.09391258859,0.0,3.20568,2.88823258859
 05/17  18:00:00,144.788743919,7.80904902797,24.2743312921,0.0,80.527626,29.818365,8.97576031898,0.0,3.20568,5.77008031898
 05/17  19:00:00,142.593419288,7.70203911042,21.9222865447,0.0,80.527626,29.818365,8.98485232408,0.0,3.20568,5.77917232408
 05/17  20:00:00,145.188620468,7.52530586464,16.1979035774,0.0,80.527626,29.818365,11.9125249692,0.054231899976,3.20568,8.6526130692
 05/17  21:00:00,55.7906910332,0.0,0.0,0.0,15.863942322,29.242365,8.98105774887,0.0,3.20568,5.77537774887
 05/17  22:00:00,55.6287562098,0.0,0.0,0.0,15.863942322,29.242365,6.09518595482,0.0,3.20568,2.88950595482
 05/17  23:00:00,56.3696341362,0.0,0.0,0.0,15.863942322,29.242365,6.09289656016,0.0,3.20568,2.88721656016
 05/17  24:00:00,55.6563837246,0.0,0.0,0.0,15.863942322,29.242365,6.09004266855,0.0,3.20568,2.88436266855
 05/18  01:00:00,55.65801771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.6508888124,0.0,0.0,0.0,15.863942322,29.242365,6.09002378246,0.0,3.20568,2.88434378246
 05/18  03:00:00,55.6438203082,0.0,0.0,0.0,15.863942322,29.242365,6.09000669373,0.0,3.20568,2.88432669373
 05/18  04:00:00,55.8590793654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,52.972442542,0.0,0.0,0.0,15.863942322,29.242365,6.08998977748,0.0,3.20568,2.88430977748
 05/18  06:00:00,57.9518672916,7.42588202516,2.75127525044,0.0,15.863942322,29.818365,49.502594758,46.276914758,3.20568,0.02
 05/18  07:00:00,124.904028782,7.42588202516,4.89946736011,0.0,80.527626,29.818365,28.1179682398,22.0240651887,3.20568,2.88822305114
 05/18  08:00:00,175.48565213,7.58873732617,9.97358421991,0.0,80.527626,75.0917375,38.9722252677,3.36055128195,24.0426,11.5690739858
 05/18  09:00:00,183.365960926,8.42652933805,16.9356644501,0.0,80.527626,75.0917375,41.5050658738,0.0,24.0426,17.4624658738
 05/18  10:00:00,193.279350624,9.2009608628,22.0278230332,0.0,80.527626,79.0911225,49.5368134727,0.0,32.0568,17.4800134727
 05/18  11:00:00,201.561327979,10.0629130388,28.6994629652,0.0,80.527626,79.0911225,55.4138919632,0.0,32.0568,23.3570919632
 05/18  12:00:00,209.848121782,11.5405104237,36.1905842393,0.0,80.527626,79.0911225,55.4577846706,0.0,32.0568,23.4009846706
 05/18  13:00:00,214.277266477,13.4208492708,42.6963069753,0.0,80.527626,75.0917375,39.4710405556,0.0119805428653,16.0284,23.4306600127
 05/18  14:00:00,221.897300825,15.0694024554,48.6628977699,0.0,80.527626,75.0917375,33.4945924237,0.0,16.0284,17.4661924237
 05/18  15:00:00,222.036980833,15.7685826496,50.1233567744,0.0,80.527626,73.092045,23.6290346857,0.0202735400136,3.20568,20.4030811457
 05/18  16:00:00,208.28387999,11.2364883762,41.0252307956,0.0,80.527626,73.092045,6.1075108321,0.0135786626011,3.20568,2.88825216949
 05/18  17:00:00,154.120554502,8.77995976871,32.5970326342,0.0,80.527626,29.818365,6.09373961811,0.0,3.20568,2.88805961811
 05/18  18:00:00,152.168602928,8.40100279402,31.020712844,0.0,80.527626,29.818365,8.97620327544,0.0,3.20568,5.77052327544
 05/18  19:00:00,146.830762224,8.02342326945,25.8099896772,0.0,80.527626,29.818365,8.98535901304,0.0,3.20568,5.77967901304
 05/18  20:00:00,151.904470841,7.76687176673,22.6043443548,0.0,80.527626,29.818365,11.8574599539,0.0,3.20568,8.65177995393
 05/18  21:00:00,55.8919902339,0.0,0.0,0.0,15.863942322,29.242365,8.98048168172,0.0,3.20568,5.77480168172
 05/18  22:00:00,55.7137324541,0.0,0.0,0.0,15.863942322,29.242365,6.09536324367,0.0,3.20568,2.88968324367
 05/18  23:00:00,56.4446776302,0.0,0.0,0.0,15.863942322,29.242365,6.0930743252,0.0,3.20568,2.8873943252
 05/18  24:00:00,55.7256705901,0.0,0.0,0.0,15.863942322,29.242365,6.0899929425,0.0,3.20568,2.8843129425
 05/19  01:00:00,55.7228943028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.7119285405,0.0,0.0,0.0,15.863942322,29.242365,6.08996840587,0.0,3.20568,2.88428840587
 05/19  03:00:00,55.7029982959,0.0,0.0,0.0,15.863942322,29.242365,6.08994497956,0.0,3.20568,2.88426497956
 05/19  04:00:00,56.8926151936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,53.8357481777,0.0,0.0,0.0,15.863942322,29.242365,6.08992174446,0.0,3.20568,2.88424174446
 05/19  06:00:00,66.4537145319,7.42588202516,10.7983469324,0.0,15.863942322,29.818365,15.9380113277,12.7123313277,3.20568,0.02
 05/19  07:00:00,132.540067567,7.42588202516,12.4446386273,0.0,80.527626,29.818365,11.2554309884,2.29365011189,3.20568,5.7561008765
 05/19  08:00:00,186.026024022,8.40025299747,19.6221832243,0.0,80.527626,75.0917375,32.7329009536,0.00928812093092,24.0426,8.68101283265
 05/19  09:00:00,197.267066095,9.50600772336,29.6868148616,0.0,80.527626,75.0917375,41.5049295806,0.0,24.0426,17.4623295806
 05/19  10:00:00,214.347639236,10.3905412865,41.8323904397,0.0,80.527626,79.0911225,49.5363471148,0.0,32.0568,17.4795471148
 05/19  11:00:00,235.295850122,11.7134431274,60.7047264693,0.0,80.527626,79.0911225,55.4136274651,0.0,32.0568,23.3568274651
 05/19  12:00:00,248.583360664,13.9863658579,72.3891227687,0.0,80.527626,79.0911225,54.0069006028,0.00478825045141,32.0568,21.9453123523
 05/19  13:00:00,252.620066084,16.8175380327,77.5774304191,0.0,80.527626,75.0917375,40.9202755153,0.00899262814465,16.0284,24.8828828872
 05/19  14:00:00,253.042306611,18.5192210579,76.3089878171,0.0,80.527626,75.0917375,33.5009415693,0.00816006237965,16.0284,17.4643815069
 05/19  15:00:00,225.592479355,17.5330334762,51.9330122457,0.0,80.527626,73.092045,20.754526938,0.0590711888742,3.20568,17.4897757491
 05/19  16:00:00,202.764207936,11.8061264838,34.8791605524,0.0,80.527626,73.092045,8.9760792454,0.0141044093402,3.20568,5.75629483606
 05/19  17:00:00,155.080258395,9.31870152378,33.0544100149,0.0,80.527626,29.818365,6.09395144485,0.0,3.20568,2.88827144485
 05/19  18:00:00,155.336639838,8.55244603859,34.0441148217,0.0,80.527626,29.818365,8.97570582783,0.0,3.20568,5.77002582783
 05/19  19:00:00,150.06548323,8.10795217857,29.2303148756,0.0,80.527626,29.818365,9.01838052601,0.0335612080901,3.20568,5.77913931792
 05/19  20:00:00,152.039823021,7.78223677063,22.9969795884,0.0,80.527626,29.818365,11.8574868959,0.0,3.20568,8.65180689586
 05/19  21:00:00,55.6984974571,0.0,0.0,0.0,15.863942322,29.242365,8.98076433169,0.0,3.20568,5.77508433169
 05/19  22:00:00,55.7077521593,0.0,0.0,0.0,15.863942322,29.242365,6.09557485523,0.0,3.20568,2.88989485523
 05/19  23:00:00,56.4076511199,0.0,0.0,0.0,15.863942322,29.242365,6.09316835948,0.0,3.20568,2.88748835948
 05/19  24:00:00,55.6838830834,0.0,0.0,0.0,15.863942322,29.242365,6.08993428749,0.0,3.20568,2.88425428749
 05/20  01:00:00,55.6677691881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.6507923787,0.0,0.0,0.0,15.863942322,29.242365,6.08839678167,0.0,3.20568,2.88271678167
 05/20  03:00:00,55.6371129852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.8471572329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,51.5311023594,0.0,0.0,0.0,15.863942322,29.242365,6.08849983022,0.0,3.20568,2.88281983022
 05/20  06:00:00,47.2516777021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1856884344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.1828075343,0.0,0.0,0.0,15.863942322,29.242365,6.08845165583,0.0,3.20568,2.88277165583
 05/20  09:00:00,47.2032337294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.206785791,0.0,0.0,0.0,15.863942322,29.242365,6.08998126995,0.0,3.20568,2.88430126995
 05/20  11:00:00,47.8819011386,0.0,0.0,0.0,15.863942322,29.242365,6.08995177814,0.0,3.20568,2.88427177814
 05/20  12:00:00,47.2110488648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.2824171678,0.0,0.0,0.0,15.863942322,29.242365,6.08850403197,0.0,3.20568,2.88282403197
 05/20  14:00:00,47.3219686218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.3406106596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2624730817,0.0,0.0,0.0,15.863942322,29.242365,6.08845553816,0.0,3.20568,2.88277553816
 05/20  17:00:00,47.2675624447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.2511628067,0.0,0.0,0.0,15.863942322,29.242365,6.08840704837,0.0,3.20568,2.88272704837
 05/20  19:00:00,47.4693112503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,54.5426104949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.8132653808,0.0,0.0,0.0,15.863942322,29.242365,6.08835857447,0.0,3.20568,2.88267857447
 05/20  22:00:00,55.6320779926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.2972075949,0.0,0.0,0.0,15.863942322,29.242365,6.08846104132,0.0,3.20568,2.88278104132
 05/20  24:00:00,55.5975191122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5742304612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.5499006225,0.0,0.0,0.0,15.863942322,29.242365,6.08840794257,0.0,3.20568,2.88272794257
 05/21  03:00:00,55.5335957331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7375668467,0.0,0.0,0.0,15.863942322,29.242365,6.08835448853,0.0,3.20568,2.88267448853
 05/21  05:00:00,51.431214066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.1731588434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.1520832529,0.0,0.0,0.0,15.863942322,29.242365,6.08845131903,0.0,3.20568,2.88277131903
 05/21  08:00:00,47.2079651342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.2913652858,0.0,0.0,0.0,15.863942322,29.242365,6.08997330826,0.0,3.20568,2.88429330826
 05/21  10:00:00,47.3331299583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.0124896265,0.0,0.0,0.0,15.863942322,29.242365,6.08993748507,0.0,3.20568,2.88425748507
 05/21  12:00:00,47.3396316714,0.0,0.0,0.0,15.863942322,29.242365,6.08990172816,0.0,3.20568,2.88422172816
 05/21  13:00:00,47.3792149873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3882577212,0.0,0.0,0.0,15.863942322,29.242365,6.08845267415,0.0,3.20568,2.88277267415
 05/21  15:00:00,47.3487088252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.2399468296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.2560335106,0.0,0.0,0.0,15.863942322,29.242365,6.08839847727,0.0,3.20568,2.88271847727
 05/21  18:00:00,47.2514617146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.484822341,0.0,0.0,0.0,15.863942322,29.242365,6.08849476839,0.0,3.20568,2.88281476839
 05/21  20:00:00,54.5887743763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.8580576807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6713384964,0.0,0.0,0.0,15.863942322,29.242365,6.08844054562,0.0,3.20568,2.88276054562
 05/21  23:00:00,56.3532678756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6528980991,0.0,0.0,0.0,15.863942322,29.242365,6.08838634088,0.0,3.20568,2.88270634088
 05/22  01:00:00,55.6342841649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6245038197,0.0,0.0,0.0,15.863942322,29.242365,6.0894851059,0.0,3.20568,2.8838051059
 05/22  03:00:00,55.6380711054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8784777948,0.0,0.0,0.0,15.863942322,29.242365,6.09000851109,0.0,3.20568,2.88432851109
 05/22  05:00:00,51.5537723216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,62.1120817039,7.42588202516,6.87985391339,0.0,15.863942322,29.818365,41.0425379784,34.9525130458,3.20568,2.88434493257
 05/22  07:00:00,130.440616615,7.42588202516,10.3820720237,0.0,80.527626,29.818365,14.3298643742,8.23611744513,3.20568,2.88806692905
 05/22  08:00:00,181.125454879,7.70038794636,15.4495902394,0.0,80.527626,75.0917375,35.853979012,0.24485096562,24.0426,11.5665280463
 05/22  09:00:00,192.026892802,8.69027265521,25.2740627059,0.0,80.527626,75.0917375,41.4959505053,0.0,24.0426,17.4533505053
 05/22  10:00:00,204.717188408,9.40796065932,33.1772113345,0.0,80.527626,79.0911225,49.5272806284,0.0,32.0568,17.4704806284
 05/22  11:00:00,212.345466903,10.1667040418,39.3171171031,0.0,80.527626,79.0911225,52.4961094086,0.00481664312228,32.0568,20.4344927654
 05/22  12:00:00,221.735771102,11.6395696682,47.9206113909,0.0,80.527626,79.0911225,55.4530306402,0.00110727568631,32.0568,23.3951233645
 05/22  13:00:00,229.171699763,13.4216861653,57.5399574356,0.0,80.527626,75.0917375,39.4607494358,0.0119487870371,16.0284,23.4204006487
 05/22  14:00:00,237.52437802,15.2101544608,64.1009398608,0.0,80.527626,75.0917375,33.4933750592,0.0,16.0284,17.4649750592
 05/22  15:00:00,240.419144231,17.3502606228,66.8646325121,0.0,80.527626,73.092045,23.6228338326,0.0199208619775,3.20568,20.3972329706
 05/22  16:00:00,225.625541672,13.111470116,56.441218986,0.0,80.527626,73.092045,6.10768147423,0.0137596396782,3.20568,2.88824183455
 05/22  17:00:00,163.027054952,10.0229131858,40.2369008156,0.0,80.527626,29.818365,6.09370379287,0.0,3.20568,2.88802379287
 05/22  18:00:00,155.808812935,9.30705302311,33.7563469762,0.0,80.527626,29.818365,8.97585812294,0.0,3.20568,5.77017812294
 05/22  19:00:00,150.003922239,8.52752220208,28.4729282244,0.0,80.527626,29.818365,8.98477569324,0.0,3.20568,5.77909569324
 05/22  20:00:00,150.077490245,7.99555349387,21.9927381638,0.0,80.527626,29.818365,11.872725424,0.0153744820279,3.20568,8.65167094198
 05/22  21:00:00,55.8640640493,0.0,0.0,0.0,15.863942322,29.242365,8.98056202577,0.0,3.20568,5.77488202577
 05/22  22:00:00,55.7002517359,0.0,0.0,0.0,15.863942322,29.242365,6.0950177194,0.0,3.20568,2.8893377194
 05/22  23:00:00,56.4127511664,0.0,0.0,0.0,15.863942322,29.242365,6.09311249384,0.0,3.20568,2.88743249384
 05/22  24:00:00,55.6750206038,0.0,0.0,0.0,15.863942322,29.242365,6.08988989121,0.0,3.20568,2.88420989121
 05/23  01:00:00,55.666150879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6546688486,0.0,0.0,0.0,15.863942322,29.242365,6.08983942408,0.0,3.20568,2.88415942408
 05/23  03:00:00,55.6313284362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.7424579476,0.0,0.0,0.0,15.863942322,29.242365,6.09001739301,0.0,3.20568,2.88433739301
 05/23  05:00:00,52.2752261999,0.0,0.0,0.0,15.863942322,29.242365,6.08996877208,0.0,3.20568,2.88428877208
 05/23  06:00:00,58.9088857848,7.42588202516,3.33766259947,0.0,15.863942322,29.818365,38.8836921736,35.6580121736,3.20568,0.02
 05/23  07:00:00,128.975641504,7.42588202516,8.92560408984,0.0,80.527626,29.818365,13.2885857829,7.19482117896,3.20568,2.88808460397
 05/23  08:00:00,180.280497663,7.86725913116,14.4393996788,0.0,80.527626,75.0917375,35.6176060786,0.00893982184972,24.0426,11.5660662568
 05/23  09:00:00,187.634425999,8.91340212331,20.6800410776,0.0,80.527626,75.0917375,41.4974700948,0.0,24.0426,17.4548700948
 05/23  10:00:00,196.662635532,9.55672553085,25.0300413793,0.0,80.527626,79.0911225,49.5285981687,0.0,32.0568,17.4717981687
 05/23  11:00:00,205.036200035,10.3005169739,31.9186380553,0.0,80.527626,79.0911225,52.4893659257,0.0,32.0568,20.4325659257
 05/23  12:00:00,212.387182832,11.7270008351,38.5293259189,0.0,80.527626,79.0911225,55.4550149156,0.00270652416005,32.0568,23.3955083915
 05/23  13:00:00,211.925609725,13.4529286231,40.320585534,0.0,80.527626,75.0917375,39.4677849429,0.0191318723711,16.0284,23.4202530706
 05/23  14:00:00,217.060945112,15.1861880798,43.7249428057,0.0,80.527626,75.0917375,33.5014602713,0.00816472244468,16.0284,17.4648955488
 05/23  15:00:00,217.575421887,16.0689029436,45.3571185755,0.0,80.527626,73.092045,23.6332695691,0.0309435968275,3.20568,20.3966459723
 05/23  16:00:00,204.812450455,12.179867631,36.6129766822,0.0,80.527626,73.092045,6.11115568624,0.0176221027852,3.20568,2.88785358346
 05/23  17:00:00,151.495494596,9.41865888901,29.3587433886,0.0,80.527626,29.818365,6.09372914133,0.0,3.20568,2.88804914133
 05/23  18:00:00,149.914539876,9.03184135431,28.1651693911,0.0,80.527626,29.818365,8.97584126211,0.0,3.20568,5.77016126211
 05/23  19:00:00,142.967155237,8.42562640817,21.8599095623,0.0,80.527626,29.818365,9.01905542742,0.0343413112702,3.20568,5.77903411615
 05/23  20:00:00,143.618332269,7.86371733652,15.9813818635,0.0,80.527626,29.818365,11.8572071123,0.0,3.20568,8.65152711227
 05/23  21:00:00,55.6516423856,0.0,0.0,0.0,15.863942322,29.242365,8.98042600798,0.0,3.20568,5.77474600798
 05/23  22:00:00,55.6727291973,0.0,0.0,0.0,15.863942322,29.242365,6.09546227118,0.0,3.20568,2.88978227118
 05/23  23:00:00,56.3892162641,0.0,0.0,0.0,15.863942322,29.242365,6.09305936142,0.0,3.20568,2.88737936142
 05/23  24:00:00,55.6649569647,0.0,0.0,0.0,15.863942322,29.242365,6.08984064248,0.0,3.20568,2.88416064248
 05/24  01:00:00,55.645218298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6211443709,0.0,0.0,0.0,15.863942322,29.242365,6.09000983764,0.0,3.20568,2.88432983764
 05/24  03:00:00,55.606104388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.8055374739,0.0,0.0,0.0,15.863942322,29.242365,6.08995477767,0.0,3.20568,2.88427477767
 05/24  05:00:00,51.4828575037,0.0,0.0,0.0,15.863942322,29.242365,6.08989991014,0.0,3.20568,2.88421991014
 05/24  06:00:00,55.1864170335,7.42588202516,0.00326601057959,0.0,15.863942322,29.818365,92.6035420908,89.3778620908,3.20568,0.02
 05/24  07:00:00,120.407085637,7.42588202516,0.425156825338,0.0,80.527626,29.818365,38.9073612803,32.8136845293,3.20568,2.88799675098
 05/24  08:00:00,170.775935451,7.59224073158,5.28674487135,0.0,80.527626,75.0917375,45.901647685,10.2936491775,24.0426,11.5653985075
 05/24  09:00:00,178.652987079,8.32700115272,12.3563685948,0.0,80.527626,75.0917375,44.4501980455,2.95434031138,24.0426,17.4532577341
 05/24  10:00:00,190.03965168,9.08211156258,18.9388066737,0.0,80.527626,79.0911225,49.5266152045,0.0,32.0568,17.4698152045
 05/24  11:00:00,198.808329838,9.73966021278,26.28015943,0.0,80.527626,79.0911225,52.4901835575,0.0,32.0568,20.4333835575
 05/24  12:00:00,206.341929932,11.0842497849,33.1493997935,0.0,80.527626,79.0911225,55.4485502978,0.0,32.0568,23.3917502978
 05/24  13:00:00,205.640275781,12.9356718329,34.5713024585,0.0,80.527626,75.0917375,39.4583343195,0.0124398201652,16.0284,23.4174944993
 05/24  14:00:00,211.61275004,14.9563970305,38.522952749,0.0,80.527626,75.0917375,33.489968897,0.0,16.0284,17.461568897
 05/24  15:00:00,213.851840524,16.7937153546,40.9376814532,0.0,80.527626,73.092045,20.7097675785,0.0201871046958,3.20568,17.4839004738
 05/24  16:00:00,207.316018702,13.0031168831,38.306551926,0.0,80.527626,73.092045,8.97447646689,0.0129048449358,3.20568,5.75589162195
 05/24  17:00:00,152.45085967,10.0262303697,29.7108472617,0.0,80.527626,29.818365,6.09369761065,0.0,3.20568,2.88801761065
 05/24  18:00:00,146.951314532,9.21641595532,25.042487156,0.0,80.527626,29.818365,8.97487009956,0.0,3.20568,5.76919009956
 05/24  19:00:00,142.502176865,8.6677908184,20.9079665801,0.0,80.527626,29.818365,9.0001034605,0.0154429815116,3.20568,5.77898047899
 05/24  20:00:00,140.756608661,7.9971580381,12.783991117,0.0,80.527626,29.818365,9.78084028019,0.801001623248,3.20568,5.77415865694
 05/24  21:00:00,55.8038534035,0.0,0.0,0.0,15.863942322,29.242365,11.8567847306,0.0,3.20568,8.65110473055
 05/24  22:00:00,55.6502898471,0.0,0.0,0.0,15.863942322,29.242365,6.09543010767,0.0,3.20568,2.88975010767
 05/24  23:00:00,56.3567641736,0.0,0.0,0.0,15.863942322,29.242365,6.0929128518,0.0,3.20568,2.8872328518
 05/24  24:00:00,55.6317039628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.6139693222,0.0,0.0,0.0,15.863942322,29.242365,6.08999335061,0.0,3.20568,2.88431335061
 05/25  02:00:00,55.5919406792,0.0,0.0,0.0,15.863942322,29.242365,6.08993182821,0.0,3.20568,2.88425182821
 05/25  03:00:00,55.5780860211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7777167442,0.0,0.0,0.0,15.863942322,29.242365,6.0898705856,0.0,3.20568,2.8841905856
 05/25  05:00:00,51.470483651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.1796860602,7.42588202516,0.0,0.0,15.863942322,29.818365,100.373483137,94.283521722,3.20568,2.88428141469
 05/25  07:00:00,120.351116228,7.42588202516,0.382287544054,0.0,80.527626,29.818365,40.6144803212,34.520947262,3.20568,2.88785305921
 05/25  08:00:00,171.330140526,7.56902185464,5.87093685824,0.0,80.527626,75.0917375,43.8778579827,9.89057147703,24.0426,9.94468650572
 05/25  09:00:00,179.739629752,8.3854764095,13.3839154803,0.0,80.527626,75.0917375,42.2179423649,1.98757552709,24.0426,16.1877668378
 05/25  10:00:00,187.856697048,9.14815709009,16.7090745633,0.0,80.527626,79.0911225,52.4350216804,0.0,32.0568,20.3782216804
 05/25  11:00:00,194.387564732,9.92980866333,21.6975039771,0.0,80.527626,79.0911225,52.5040600897,0.0149834014108,32.0568,20.4322766883
 05/25  12:00:00,197.517162453,11.0408426798,24.4140086708,0.0,80.527626,79.0911225,52.5251550583,0.0,32.0568,20.4683550583
 05/25  13:00:00,196.635091573,12.1015244553,26.4448624196,0.0,80.527626,75.0917375,42.3840250248,0.0138550602521,16.0284,26.3417699646
 05/25  14:00:00,205.563148486,13.6058888877,33.8372214182,0.0,80.527626,75.0917375,33.4837274995,0.0,16.0284,17.4553274995
 05/25  15:00:00,209.224152714,15.1258155681,37.9920368858,0.0,80.527626,73.092045,20.7025157673,0.0198892302752,3.20568,17.4769465371
 05/25  16:00:00,203.282880071,11.6356114637,35.6507267825,0.0,80.527626,73.092045,6.10659579601,0.0129805294462,3.20568,2.88793526657
 05/25  17:00:00,153.385532053,9.43219858776,31.2302468263,0.0,80.527626,29.818365,6.09379263338,0.0,3.20568,2.88811263338
 05/25  18:00:00,148.953706037,8.89861180375,27.3420938444,0.0,80.527626,29.818365,8.97521941331,0.0,3.20568,5.76953941331
 05/25  19:00:00,143.702070576,8.28988401383,22.4521536411,0.0,80.527626,29.818365,11.8635022197,0.0,3.20568,8.65782221973
 05/25  20:00:00,146.084339462,7.93326677999,18.1091462337,0.0,80.527626,29.818365,9.01272330446,0.0329476836987,3.20568,5.77409562076
 05/25  21:00:00,55.8520822401,0.0,0.0,0.0,15.863942322,29.242365,8.98010400058,0.0,3.20568,5.77442400058
 05/25  22:00:00,55.696901191,0.0,0.0,0.0,15.863942322,29.242365,6.09521090452,0.0,3.20568,2.88953090452
 05/25  23:00:00,56.4183660862,0.0,0.0,0.0,15.863942322,29.242365,6.09304069997,0.0,3.20568,2.88736069997
 05/25  24:00:00,55.7021653515,0.0,0.0,0.0,15.863942322,29.242365,6.08990987094,0.0,3.20568,2.88422987094
 05/26  01:00:00,55.7025246017,0.0,0.0,0.0,15.863942322,29.242365,6.08984249733,0.0,3.20568,2.88416249733
 05/26  02:00:00,55.6954420593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6972769495,0.0,0.0,0.0,15.863942322,29.242365,6.08935325596,0.0,3.20568,2.88367325596
 05/26  04:00:00,56.8948833704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,52.3679523999,0.0,0.0,0.0,15.863942322,29.242365,6.08993213466,0.0,3.20568,2.88425213466
 05/26  06:00:00,59.8650490336,7.42588202516,4.28346236278,0.0,15.863942322,29.818365,32.4112740582,26.3214092946,3.20568,2.88418476357
 05/26  07:00:00,124.226596825,7.42588202516,4.2077804354,0.0,80.527626,29.818365,19.8032869459,13.7095985978,3.20568,2.88800834806
 05/26  08:00:00,175.55060227,8.16746856727,9.45496281646,0.0,80.527626,75.0917375,36.3492754612,3.62729764092,24.0426,8.67937782032
 05/26  09:00:00,182.769933157,9.22754750322,15.5542503981,0.0,80.527626,75.0917375,41.4978147416,0.0,24.0426,17.4552147416
 05/26  10:00:00,191.03282191,9.72728164472,19.2861614204,0.0,80.527626,79.0911225,49.5280405583,0.0,32.0568,17.4712405583
 05/26  11:00:00,199.264124407,10.5307957257,25.9484196212,0.0,80.527626,79.0911225,52.4867226668,0.0,32.0568,20.4299226668
 05/26  12:00:00,207.991042198,12.0135142049,33.8764217441,0.0,80.527626,79.0911225,55.4478353559,0.0,32.0568,23.3910353559
 05/26  13:00:00,208.399253483,13.7020364769,36.5645367051,0.0,80.527626,75.0917375,39.4550898365,0.0126190616166,16.0284,23.4140707749
 05/26  14:00:00,215.711391637,15.150516447,42.4210755566,0.0,80.527626,75.0917375,33.4886775163,0.0,16.0284,17.4602775163
 05/26  15:00:00,220.262518382,17.0051127327,47.1352576278,0.0,80.527626,73.092045,20.7078161991,0.0202626737536,3.20568,17.4818735254
 05/26  16:00:00,207.251340285,12.8275915113,38.4306006385,0.0,80.527626,73.092045,6.10752512862,0.0138868314474,3.20568,2.88795829717
 05/26  17:00:00,152.086322115,9.88010504151,29.5057264137,0.0,80.527626,29.818365,8.96169753778,0.0,3.20568,5.75601753778
 05/26  18:00:00,150.271797284,9.44695730201,28.124981341,0.0,80.527626,29.818365,8.97447879553,0.0,3.20568,5.76879879553
 05/26  19:00:00,143.636539147,8.74239797784,22.2206127785,0.0,80.527626,29.818365,8.98414146172,0.0,3.20568,5.77846146172
 05/26  20:00:00,142.901819277,8.03639570313,15.1027514704,0.0,80.527626,29.818365,9.03255219659,0.0529536963056,3.20568,5.77391850029
 05/26  21:00:00,55.644078353,0.0,0.0,0.0,15.863942322,29.242365,11.8569134892,0.0,3.20568,8.65123348922
 05/26  22:00:00,55.6597724462,0.0,0.0,0.0,15.863942322,29.242365,6.09514160589,0.0,3.20568,2.88946160589
 05/26  23:00:00,56.3608657167,0.0,0.0,0.0,15.863942322,29.242365,6.09300537091,0.0,3.20568,2.88732537091
 05/26  24:00:00,55.648556724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6550217441,0.0,0.0,0.0,15.863942322,29.242365,6.08833076527,0.0,3.20568,2.88265076527
 05/27  02:00:00,55.6459990952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6284077518,0.0,0.0,0.0,15.863942322,29.242365,6.08839187965,0.0,3.20568,2.88271187965
 05/27  04:00:00,55.8365139418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,51.5154199018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.2456580035,0.0,0.0,0.0,15.863942322,29.242365,6.0884524604,0.0,3.20568,2.8827724604
 05/27  07:00:00,47.2178052483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2641070578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.3173235103,0.0,0.0,0.0,15.863942322,29.242365,6.08989373445,0.0,3.20568,2.88421373445
 05/27  10:00:00,47.3328863306,0.0,0.0,0.0,15.863942322,29.242365,6.08982021478,0.0,3.20568,2.88414021478
 05/27  11:00:00,47.9886425834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3047483528,0.0,0.0,0.0,15.863942322,29.242365,6.08997082335,0.0,3.20568,2.88429082335
 05/27  13:00:00,47.3602430485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.3901826842,0.0,0.0,0.0,15.863942322,29.242365,6.08843069668,0.0,3.20568,2.88275069668
 05/27  15:00:00,47.3922506418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.2954880147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.2685028154,0.0,0.0,0.0,15.863942322,29.242365,6.0883425435,0.0,3.20568,2.8826625435
 05/27  18:00:00,47.2470660372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,47.4700512908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,54.5408506458,0.0,0.0,0.0,15.863942322,29.242365,6.08840262941,0.0,3.20568,2.88272262941
 05/27  21:00:00,55.7902729715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.5946245288,0.0,0.0,0.0,15.863942322,29.242365,6.08831447856,0.0,3.20568,2.88263447856
 05/27  23:00:00,56.2857877605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6021289828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6009333106,0.0,0.0,0.0,15.863942322,29.242365,6.08837219596,0.0,3.20568,2.88269219596
 05/28  02:00:00,55.5861923817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.5740949068,0.0,0.0,0.0,15.863942322,29.242365,6.08842723324,0.0,3.20568,2.88274723324
 05/28  04:00:00,55.7679615497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,51.4515274556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.206881498,0.0,0.0,0.0,15.863942322,29.242365,6.08833401266,0.0,3.20568,2.88265401266
 05/28  07:00:00,47.1965545621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2432772441,0.0,0.0,0.0,15.863942322,29.242365,6.08991991045,0.0,3.20568,2.88423991045
 05/28  09:00:00,47.287285666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2693734233,0.0,0.0,0.0,15.863942322,29.242365,6.08984009274,0.0,3.20568,2.88416009274
 05/28  11:00:00,47.9552943998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.2684424832,0.0,0.0,0.0,15.863942322,29.242365,6.08976038662,0.0,3.20568,2.88408038662
 05/28  13:00:00,47.311236642,0.0,0.0,0.0,15.863942322,29.242365,6.08990420513,0.0,3.20568,2.88422420513
 05/28  14:00:00,47.342777512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.3599032234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.2598201834,0.0,0.0,0.0,15.863942322,29.242365,6.08836080306,0.0,3.20568,2.88268080306
 05/28  17:00:00,47.2474688265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.2387459257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.4824247755,0.0,0.0,0.0,15.863942322,29.242365,6.08841492374,0.0,3.20568,2.88273492374
 05/28  20:00:00,54.5846185056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.8263672729,0.0,0.0,0.0,15.863942322,29.242365,6.08832120042,0.0,3.20568,2.88264120042
 05/28  22:00:00,55.6252881048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.2798966918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5920001086,0.0,0.0,0.0,15.863942322,29.242365,6.08837535088,0.0,3.20568,2.88269535088
 05/29  01:00:00,55.5890887588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5418528644,0.0,0.0,0.0,15.863942322,29.242365,6.08842394537,0.0,3.20568,2.88274394537
 05/29  03:00:00,55.518129293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.7239297394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,51.4243273221,0.0,0.0,0.0,15.863942322,29.242365,6.08832527531,0.0,3.20568,2.88264527531
 05/29  06:00:00,47.1757949679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.1616417249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.1885980673,0.0,0.0,0.0,15.863942322,29.242365,6.08989303057,0.0,3.20568,2.88421303057
 05/29  09:00:00,47.222615261,0.0,0.0,0.0,15.863942322,29.242365,6.08980705398,0.0,3.20568,2.88412705398
 05/29  10:00:00,47.2254850902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.8683828212,0.0,0.0,0.0,15.863942322,29.242365,6.08994395344,0.0,3.20568,2.88426395344
 05/29  12:00:00,47.1725685391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.2113504733,0.0,0.0,0.0,15.863942322,29.242365,6.08985798997,0.0,3.20568,2.88417798997
 05/29  14:00:00,47.2349518443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.2508721622,0.0,0.0,0.0,15.863942322,29.242365,6.08831893223,0.0,3.20568,2.88263893223
 05/29  16:00:00,47.1698994761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.1821737026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.1910422208,0.0,0.0,0.0,15.863942322,29.242365,6.08836708382,0.0,3.20568,2.88268708382
 05/29  19:00:00,47.430960664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,54.5145203019,0.0,0.0,0.0,15.863942322,29.242365,6.08841517165,0.0,3.20568,2.88273517165
 05/29  21:00:00,55.7778346669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.5857677479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.2480903341,0.0,0.0,0.0,15.863942322,29.242365,6.08831583792,0.0,3.20568,2.88263583792
 05/29  24:00:00,55.5482180206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.5371841538,0.0,0.0,0.0,15.863942322,29.242365,6.08980854197,0.0,3.20568,2.88412854197
 05/30  02:00:00,55.5218849311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.5131654524,0.0,0.0,0.0,15.863942322,29.242365,6.08993822271,0.0,3.20568,2.88425822271
 05/30  04:00:00,56.5695697844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,52.1013596546,0.0,0.0,0.0,15.863942322,29.242365,6.08984588128,0.0,3.20568,2.88416588128
 05/30  06:00:00,55.6393545217,7.42588202516,0.0,0.0,15.863942322,29.818365,204.671853323,198.582099616,3.20568,2.88407370665
 05/30  07:00:00,121.766090387,7.42588202516,1.75991331762,0.0,80.527626,29.818365,54.1574529267,48.0637303092,3.20568,2.88804261745
 05/30  08:00:00,174.622832111,7.4399803628,9.25393079892,0.0,80.527626,75.0917375,41.4742205682,8.75348167204,24.0426,8.67813889615
 05/30  09:00:00,181.153054258,7.6648030606,15.48301459,0.0,80.527626,75.0917375,42.3391472988,0.845318139609,24.0426,17.4512291592
 05/30  10:00:00,192.830577095,8.36715222756,22.403918673,0.0,80.527626,79.0911225,49.5227131493,0.0,32.0568,17.4659131493
 05/30  11:00:00,202.923234471,9.22555479601,30.8856955254,0.0,80.527626,79.0911225,52.4816660673,0.0,32.0568,20.4248660673
 05/30  12:00:00,209.936631528,10.3206097774,37.4822664305,0.0,80.527626,79.0911225,55.4424304634,0.00318298088299,32.0568,23.3824474825
 05/30  13:00:00,210.391608306,11.8696282083,40.3585900902,0.0,80.527626,75.0917375,39.4735938524,0.0387014531398,16.0284,23.4064923993
 05/30  14:00:00,216.249153316,13.5614586237,44.5213470867,0.0,80.527626,75.0917375,33.4783408282,0.0,16.0284,17.4499408282
 05/30  15:00:00,223.778099278,16.0592331023,51.544035758,0.0,80.527626,73.092045,20.701952385,0.0265534293332,3.20568,17.4697189557
 05/30  16:00:00,217.234398192,12.7494708978,48.4271709609,0.0,80.527626,73.092045,6.10648497627,0.0130834842523,3.20568,2.88772149201
 05/30  17:00:00,162.497180519,10.2890525088,39.4489476656,0.0,80.527626,29.818365,6.09354234099,0.0,3.20568,2.88786234099
 05/30  18:00:00,156.718500322,9.84125049897,34.1373413948,0.0,80.527626,29.818365,8.97431783387,0.0,3.20568,5.76863783387
 05/30  19:00:00,148.397574387,9.12413283231,26.5660742831,0.0,80.527626,29.818365,8.98328749536,0.0,3.20568,5.77760749536
 05/30  20:00:00,144.307690601,8.20073578584,16.3276520421,0.0,80.527626,29.818365,11.9352506507,0.0784363586482,3.20568,8.65113429206
 05/30  21:00:00,55.6413774062,0.0,0.0,0.0,15.863942322,29.242365,8.97958069651,0.0,3.20568,5.77390069651
 05/30  22:00:00,55.654783462,0.0,0.0,0.0,15.863942322,29.242365,6.09514026744,0.0,3.20568,2.88946026744
 05/30  23:00:00,56.3717398301,0.0,0.0,0.0,15.863942322,29.242365,6.0927440951,0.0,3.20568,2.8870640951
 05/30  24:00:00,55.6500006824,0.0,0.0,0.0,15.863942322,29.242365,6.08977401534,0.0,3.20568,2.88409401534
 05/31  01:00:00,55.6316644771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.6152207592,0.0,0.0,0.0,15.863942322,29.242365,6.08989458244,0.0,3.20568,2.88421458244
 05/31  03:00:00,55.5972344262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.7902045513,0.0,0.0,0.0,15.863942322,29.242365,6.08979606434,0.0,3.20568,2.88411606434
 05/31  05:00:00,51.4766225615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,55.1792065598,7.42588202516,0.0,0.0,15.863942322,29.818365,89.2817008356,83.1917799468,3.20568,2.88424088887
 05/31  07:00:00,123.225188161,7.42588202516,3.22697394022,0.0,80.527626,29.818365,27.5610505414,21.4675204666,3.20568,2.88785007481
 05/31  08:00:00,176.769144025,7.6288999439,11.1983150252,0.0,80.527626,75.0917375,34.465012277,1.74446976823,24.0426,8.67794250872
 05/31  09:00:00,186.208332763,8.53046535484,19.6415654431,0.0,80.527626,75.0917375,41.4992869426,0.0,24.0426,17.4566869426
 05/31  10:00:00,199.282978473,9.41388935569,27.7682648042,0.0,80.527626,79.0911225,49.5265130773,0.0,32.0568,17.4697130773
 05/31  11:00:00,211.150437735,10.2995356392,37.9988049733,0.0,80.527626,79.0911225,52.4801098907,0.00176806740451,32.0568,20.4215418233
 05/31  12:00:00,220.123814965,11.8298437623,46.1263907184,0.0,80.527626,79.0911225,55.4472519129,0.0089182171149,32.0568,23.3815336958
 05/31  13:00:00,224.087503375,13.7249197088,52.1669651443,0.0,80.527626,75.0917375,39.4551016535,0.0218386053874,16.0284,23.4048630481
 05/31  14:00:00,235.703522062,15.8627209562,61.6306901076,0.0,80.527626,75.0917375,33.4896846843,0.00784097708843,16.0284,17.4534437072
 05/31  15:00:00,242.610989393,18.1226754419,68.2717835127,0.0,80.527626,73.092045,20.7087103033,0.0298617495983,3.20568,17.4731685537
 05/31  16:00:00,223.786878798,13.596371958,54.085181899,0.0,80.527626,73.092045,6.11375497828,0.0201247223198,3.20568,2.88795025596
 05/31  17:00:00,168.746220122,10.682850528,45.2751394285,0.0,80.527626,29.818365,6.09559699157,0.0022431791953,3.20568,2.88767381238
 05/31  18:00:00,166.262667124,10.2365079688,43.2375675689,0.0,80.527626,29.818365,8.98122154329,0.00720005050712,3.20568,5.76834149279
 05/31  19:00:00,158.531832612,9.50116446752,35.9895182604,0.0,80.527626,29.818365,11.8622360193,0.0,3.20568,8.65655601928
 05/31  20:00:00,153.969871842,8.50605905724,25.3573193905,0.0,80.527626,29.818365,9.00261429894,0.0229376004112,3.20568,5.77399669853
 05/31  21:00:00,55.8877690707,0.0,0.0,0.0,15.863942322,29.242365,8.97937381005,0.0,3.20568,5.77369381005
 05/31  22:00:00,55.713927433,0.0,0.0,0.0,15.863942322,29.242365,6.09520522558,0.0,3.20568,2.88952522558
 05/31  23:00:00,56.4168013895,0.0,0.0,0.0,15.863942322,29.242365,6.09292185814,0.0,3.20568,2.88724185814
 05/31  24:00:00,55.6833203725,0.0,0.0,0.0,15.863942322,29.242365,6.08988268545,0.0,3.20568,2.88420268545
 06/01  01:00:00,55.6528744141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.6204372081,0.0,0.0,0.0,15.863942322,29.242365,6.08977684495,0.0,3.20568,2.88409684495
 06/01  03:00:00,55.5938299932,0.0,0.0,0.0,15.863942322,29.242365,6.08989311539,0.0,3.20568,2.88421311539
 06/01  04:00:00,55.7841240575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,51.4682533834,0.0,0.0,0.0,15.863942322,29.242365,6.089788575,0.0,3.20568,2.884108575
 06/01  06:00:00,55.2264643882,7.42588202516,0.0,0.0,15.863942322,29.818365,149.482449819,146.256769819,3.20568,0.02
 06/01  07:00:00,120.35340033,7.42588202516,0.360217334012,0.0,80.527626,29.818365,52.1400560305,46.0464157392,3.20568,2.88796029135
 06/01  08:00:00,175.2405937,7.9405886603,9.36248056519,0.0,80.527626,75.0917375,42.8927544511,7.2874260287,24.0426,11.5627284224
 06/01  09:00:00,190.601401776,9.0770656315,23.4895234636,0.0,80.527626,75.0917375,42.1512415791,0.664177363632,24.0426,17.4444642155
 06/01  10:00:00,202.445046775,9.84253686934,30.5097827416,0.0,80.527626,79.0911225,49.5151368725,0.0,32.0568,17.4583368725
 06/01  11:00:00,213.119389441,10.8703625296,39.4146016241,0.0,80.527626,79.0911225,52.479848395,0.00106702333885,32.0568,20.4219813717
 06/01  12:00:00,218.647397046,12.5965175932,43.9174778548,0.0,80.527626,79.0911225,52.5157673194,0.00246030885511,32.0568,20.4565070105
 06/01  13:00:00,216.097410045,14.7012666759,43.2719172726,0.0,80.527626,75.0917375,39.4498199207,0.0155613608524,16.0284,23.4058585599
 06/01  14:00:00,223.291091896,17.0747200773,48.0934906711,0.0,80.527626,75.0917375,33.4868690085,0.00421831354946,16.0284,17.454250695
 06/01  15:00:00,225.812147756,19.6099406702,50.0812128496,0.0,80.527626,73.092045,20.7052035285,0.025865051503,3.20568,17.473658477
 06/01  16:00:00,212.806335903,14.6241907373,42.1240092401,0.0,80.527626,73.092045,6.11746916843,0.0238617422304,3.20568,2.8879274262
 06/01  17:00:00,161.66037516,11.58949344,37.3483827067,0.0,80.527626,29.818365,6.09544494976,0.00192048640427,3.20568,2.88784446335
 06/01  18:00:00,159.602679798,11.1277424665,35.7518132488,0.0,80.527626,29.818365,8.97429668755,0.0,3.20568,5.76861668755
 06/01  19:00:00,148.791747415,10.1491880922,25.717725506,0.0,80.527626,29.818365,11.8968681451,0.0342723822445,3.20568,8.65691576283
 06/01  20:00:00,141.372963279,8.88258440343,13.9460004549,0.0,80.527626,29.818365,11.3833328768,2.40434420827,3.20568,5.77330866848
 06/01  21:00:00,55.8093706784,0.0,0.0,0.0,15.863942322,29.242365,8.97939761543,0.0,3.20568,5.77371761543
 06/01  22:00:00,55.6623109021,0.0,0.0,0.0,15.863942322,29.242365,6.09481483527,0.0,3.20568,2.88913483527
 06/01  23:00:00,56.3629021064,0.0,0.0,0.0,15.863942322,29.242365,6.09264501102,0.0,3.20568,2.88696501102
 06/01  24:00:00,55.6397712613,0.0,0.0,0.0,15.863942322,29.242365,6.0897586859,0.0,3.20568,2.8840786859
 06/02  01:00:00,55.6251632688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6098954115,0.0,0.0,0.0,15.863942322,29.242365,6.08986774097,0.0,3.20568,2.88418774097
 06/02  03:00:00,55.5840529433,0.0,0.0,0.0,15.863942322,29.242365,6.08975696325,0.0,3.20568,2.88407696325
 06/02  04:00:00,56.6185045017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,52.1599832571,0.0,0.0,0.0,15.863942322,29.242365,6.08986669287,0.0,3.20568,2.88418669287
 06/02  06:00:00,55.5826385365,7.42588202516,0.0,0.0,15.863942322,29.818365,156.708078614,153.482398614,3.20568,0.02
 06/02  07:00:00,119.983726511,7.42588202516,0.00157468499956,0.0,80.527626,29.818365,71.9299009375,65.8364045861,3.20568,2.88781635142
 06/02  08:00:00,169.542414705,7.65431006484,3.99459892592,0.0,80.527626,75.0917375,52.6763504443,17.0726445412,24.0426,11.5611059031
 06/02  09:00:00,183.018047826,8.63656727464,16.3937385549,0.0,80.527626,75.0917375,48.2860550276,6.7996879377,24.0426,17.4437670898
 06/02  10:00:00,200.754795623,9.31303145028,29.3947846379,0.0,80.527626,79.0911225,49.7850637701,0.270928770928,32.0568,17.4573349992
 06/02  11:00:00,213.94829904,10.1236000217,41.0116384896,0.0,80.527626,79.0911225,49.5803590376,0.0168992748786,32.0568,17.5066597627
 06/02  12:00:00,221.445806708,11.6415970156,47.6839705238,0.0,80.527626,79.0911225,55.4342398438,0.0,32.0568,23.3774398438
 06/02  13:00:00,215.648395931,13.6943060007,43.8413992154,0.0,80.527626,75.0917375,39.4483139771,0.0171741178044,16.0284,23.4027398593
 06/02  14:00:00,217.012224872,15.7710255125,43.1413045125,0.0,80.527626,75.0917375,33.4843449796,0.00402248345093,16.0284,17.4519224961
 06/02  15:00:00,222.355963262,18.3767337057,47.8789879636,0.0,80.527626,73.092045,20.69555163,0.0176717275721,3.20568,17.4721999024
 06/02  16:00:00,211.725827569,13.9333762711,41.7293937267,0.0,80.527626,73.092045,6.11221618595,0.0187333595736,3.20568,2.88780282637
 06/02  17:00:00,155.898731145,10.6228943847,32.5762251963,0.0,80.527626,29.818365,6.09360051207,0.0,3.20568,2.88792051207
 06/02  18:00:00,152.228828994,9.94874080216,29.5896463435,0.0,80.527626,29.818365,8.9750576442,0.0,3.20568,5.7693776442
 06/02  19:00:00,146.95253699,9.15251216431,25.1274931374,0.0,80.527626,29.818365,11.8613839698,0.0,3.20568,8.65570396985
 06/02  20:00:00,146.467939811,8.48350147424,19.6269188028,0.0,80.527626,29.818365,8.97902463422,0.0,3.20568,5.77334463422
 06/02  21:00:00,55.6765949454,0.0,0.0,0.0,15.863942322,29.242365,8.97830026628,0.0,3.20568,5.77262026628
 06/02  22:00:00,55.7124768951,0.0,0.0,0.0,15.863942322,29.242365,6.09488682183,0.0,3.20568,2.88920682183
 06/02  23:00:00,56.4296814549,0.0,0.0,0.0,15.863942322,29.242365,6.09260551266,0.0,3.20568,2.88692551266
 06/02  24:00:00,55.7174381681,0.0,0.0,0.0,15.863942322,29.242365,6.08979330524,0.0,3.20568,2.88411330524
 06/03  01:00:00,55.7062197623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.7038987316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.7015726446,0.0,0.0,0.0,15.863942322,29.242365,6.08838825747,0.0,3.20568,2.88270825747
 06/03  04:00:00,55.9389477873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,51.6368580202,0.0,0.0,0.0,15.863942322,29.242365,6.08826200712,0.0,3.20568,2.88258200712
 06/03  06:00:00,47.3647077953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.3032593219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3336646539,0.0,0.0,0.0,15.863942322,29.242365,6.08828120114,0.0,3.20568,2.88260120114
 06/03  09:00:00,47.3877457319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.4147670076,0.0,0.0,0.0,15.863942322,29.242365,6.08973059912,0.0,3.20568,2.88405059912
 06/03  11:00:00,48.1170554071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.449181573,0.0,0.0,0.0,15.863942322,29.242365,6.0898338075,0.0,3.20568,2.8841538075
 06/03  13:00:00,47.4793369589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,55.3406907864,0.685906212104,7.16576403434,0.0,15.863942322,29.242365,6.08836327481,0.0,3.20568,2.88268327481
 06/03  15:00:00,59.4713363304,1.06821135891,10.9144470428,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,67.97800245,2.29563525053,18.1915576699,0.0,15.863942322,29.242365,6.08838253233,0.0,3.20568,2.88270253233
 06/03  17:00:00,66.5222212976,2.22269488161,16.8151908081,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,67.1448872237,1.83479123934,17.8716054165,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,62.601040463,1.46565541153,13.4488442777,0.0,15.863942322,29.242365,6.08835032249,0.0,3.20568,2.88267032249
 06/03  20:00:00,53.3451861361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,56.0135648622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7920191387,0.0,0.0,0.0,15.863942322,29.242365,6.08827390791,0.0,3.20568,2.88259390791
 06/03  23:00:00,56.4471302493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7441689726,0.0,0.0,0.0,15.863942322,29.242365,6.08829271218,0.0,3.20568,2.88261271218
 06/04  01:00:00,55.7326638671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.7063176145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
