Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  03:00:00,55.6904838365,0.0,0.0,0.0,15.863942322,29.242365,6.08830523312,0.0,3.20568,2.88262523312
 06/04  04:00:00,55.9251671824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,51.6101914276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.3471011222,0.0,0.0,0.0,15.863942322,29.242365,6.08831881592,0.0,3.20568,2.88263881592
 06/04  07:00:00,47.3160338057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3610718139,0.0,0.0,0.0,15.863942322,29.242365,6.08967953206,0.0,3.20568,2.88399953206
 06/04  09:00:00,47.4075770086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4342575179,0.0,0.0,0.0,15.863942322,29.242365,6.08977611665,0.0,3.20568,2.88409611665
 06/04  11:00:00,48.1411814847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.4545633249,0.0,0.0,0.0,15.863942322,29.242365,6.08987263193,0.0,3.20568,2.88419263193
 06/04  13:00:00,47.4741823653,0.0,0.0,0.0,15.863942322,29.242365,6.08975007177,0.0,3.20568,2.88407007177
 06/04  14:00:00,52.5181210319,0.450252952754,4.59278701778,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,67.2929358819,2.58434302062,17.2222141664,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,66.9275715993,2.5810302911,16.8622786775,0.0,15.863942322,29.242365,6.08838416578,0.0,3.20568,2.88270416578
 06/04  17:00:00,68.1890260966,2.53360257822,18.1724302733,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,59.5228926458,1.1582649724,10.8958549793,0.0,15.863942322,29.242365,6.08838497068,0.0,3.20568,2.88270497068
 06/04  19:00:00,61.7887537966,1.32594886689,12.7613931098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,53.3539450923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.0175606502,0.0,0.0,0.0,15.863942322,29.242365,6.08830060757,0.0,3.20568,2.88262060757
 06/04  22:00:00,55.8058953571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4736255038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.779117728,0.0,0.0,0.0,15.863942322,29.242365,6.08831359486,0.0,3.20568,2.88263359486
 06/05  01:00:00,55.7590669042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.7336619064,0.0,0.0,0.0,15.863942322,29.242365,6.08974340485,0.0,3.20568,2.88406340485
 06/05  03:00:00,55.7154923318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9396983918,0.0,0.0,0.0,15.863942322,29.242365,6.08983307523,0.0,3.20568,2.88415307523
 06/05  05:00:00,51.6336449396,0.0,0.0,0.0,15.863942322,29.242365,6.08970441106,0.0,3.20568,2.88402441106
 06/05  06:00:00,65.5093690178,7.45457775749,10.2082803415,0.0,15.863942322,29.818365,8.38200327768,5.15632327768,3.20568,0.02
 06/05  07:00:00,135.46683,7.43555584047,15.326729848,0.0,80.527626,29.818365,6.09325808825,0.0,3.20568,2.88757808825
 06/05  08:00:00,201.24230118,10.3488228554,32.8127239187,0.0,80.527626,75.0917375,35.6158930882,0.0117332277589,24.0426,11.5615598605
 06/05  09:00:00,218.101638013,12.1163122536,47.8317867584,0.0,80.527626,75.0917375,38.5917949149,0.00258799229028,24.0426,14.5466069226
 06/05  10:00:00,234.168366892,13.5607082938,58.4256070427,0.0,80.527626,79.0911225,49.5265574225,0.00602181669074,32.0568,17.4637356059
 06/05  11:00:00,249.726374505,15.5888933722,71.2212807819,0.0,80.527626,79.0911225,52.4800347476,0.00819222379317,32.0568,20.4150425238
 06/05  12:00:00,263.15807727,18.3890007358,82.5479145702,0.0,80.527626,79.0911225,55.4398845433,0.00904300810646,32.0568,23.3740415352
 06/05  13:00:00,265.963157535,20.7967132708,86.9341483283,0.0,80.527626,75.0917375,36.5083116588,0.00624699296682,16.0284,20.4736646658
 06/05  14:00:00,268.567424448,21.5429111182,88.784385153,0.0,80.527626,75.0917375,33.4918495529,0.00764284693418,16.0284,17.455806706
 06/05  15:00:00,265.914941577,21.6727721018,88.0002259397,0.0,80.527626,73.092045,20.6841152776,0.00459285140111,3.20568,17.4738424262
 06/05  16:00:00,249.595866277,16.30948929,77.0523009594,0.0,80.527626,73.092045,6.12079764885,0.0273627184928,3.20568,2.88775493036
 06/05  17:00:00,188.054517915,11.8185337414,63.348136197,0.0,80.527626,29.818365,8.96595930308,0.00488234581994,3.20568,5.75539695726
 06/05  18:00:00,183.95954293,11.3217194024,59.7928847546,0.0,80.527626,29.818365,6.10509888108,0.00488240813878,3.20568,2.89453647294
 06/05  19:00:00,177.8238524,10.5430424766,54.1557672475,0.0,80.527626,29.818365,11.8696702398,0.00759890121717,3.20568,8.65639133863
 06/05  20:00:00,171.053262197,9.51019372717,42.7668345773,0.0,80.527626,29.818365,8.98385631907,0.00548677046979,3.20568,5.7726895486
 06/05  21:00:00,55.9796432476,0.0,0.0,0.0,15.863942322,29.242365,8.97837652602,0.0,3.20568,5.77269652602
 06/05  22:00:00,55.8032462299,0.0,0.0,0.0,15.863942322,29.242365,6.09492712242,0.0,3.20568,2.88924712242
 06/05  23:00:00,56.5232444226,0.0,0.0,0.0,15.863942322,29.242365,6.0927581445,0.0,3.20568,2.8870781445
 06/05  24:00:00,55.8078351925,0.0,0.0,0.0,15.863942322,29.242365,6.08966400545,0.0,3.20568,2.88398400545
 06/06  01:00:00,55.7952350652,0.0,0.0,0.0,15.863942322,29.242365,6.08974729733,0.0,3.20568,2.88406729733
 06/06  02:00:00,55.7789862467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.7684740667,0.0,0.0,0.0,15.863942322,29.242365,6.08983036712,0.0,3.20568,2.88415036712
 06/06  04:00:00,57.0230829912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,51.1269035548,0.0,0.0,0.0,15.863942322,29.242365,6.08969573556,0.0,3.20568,2.88401573556
 06/06  06:00:00,75.3274670668,7.48986122261,19.4857566413,0.0,15.863942322,29.818365,3.2667225606,0.0410425605987,3.20568,0.02
 06/06  07:00:00,144.625306291,7.42825346092,24.3974017287,0.0,80.527626,29.818365,6.09353861449,0.0,3.20568,2.88785861449
 06/06  08:00:00,218.854890588,10.5405304429,50.1603931299,0.0,80.527626,75.0917375,35.6120671942,0.00901554150298,24.0426,11.5604516527
 06/06  09:00:00,236.747077899,12.3131708372,66.2487432299,0.0,80.527626,75.0917375,38.5813797364,0.0,24.0426,14.5387797364
 06/06  10:00:00,257.557420314,14.2018943564,81.1442720395,0.0,80.527626,79.0911225,49.5249740448,0.00322153168689,32.0568,17.4649525131
 06/06  11:00:00,277.150348497,16.4925397523,97.7152778311,0.0,80.527626,79.0911225,52.4752221684,0.00533512040481,32.0568,20.413087048
 06/06  12:00:00,290.237948523,19.4479472818,108.54439604,0.0,80.527626,79.0911225,55.4358915253,0.00464278890213,32.0568,23.3744487364
 06/06  13:00:00,269.130809615,21.3526453999,89.5832452144,0.0,80.527626,75.0917375,36.5065689604,0.00587237513378,16.0284,20.4722965852
 06/06  14:00:00,278.081695547,22.4245588962,97.442459242,0.0,80.527626,75.0917375,33.4886973252,0.00452744560551,16.0284,17.4557698796
 06/06  15:00:00,296.152518443,24.1944911001,115.69552465,0.0,80.527626,73.092045,20.6823895394,0.00325736458373,3.20568,17.4734521748
 06/06  16:00:00,291.330426797,22.6448462199,112.420645495,0.0,80.527626,73.092045,8.97788194784,0.0169215537143,3.20568,5.75528039413
 06/06  17:00:00,223.864027816,16.0859577643,94.7981896475,0.0,80.527626,29.818365,6.0983007871,0.00504468631348,3.20568,2.88757610079
 06/06  18:00:00,210.014396203,14.4723913208,82.5759979869,0.0,80.527626,29.818365,6.10766615236,0.00744883063223,3.20568,2.89453732173
 06/06  19:00:00,196.073159442,12.7602865443,70.4203869706,0.0,80.527626,29.818365,11.8719719837,0.00998474561201,3.20568,8.65630723804
 06/06  20:00:00,189.36322029,11.0709977072,59.7424656834,0.0,80.527626,29.818365,8.98381467993,0.00552181252928,3.20568,5.7726128674
 06/06  21:00:00,55.8348202165,0.0,0.0,0.0,15.863942322,29.242365,8.978034172,0.0,3.20568,5.772354172
 06/06  22:00:00,55.8525824154,0.0,0.0,0.0,15.863942322,29.242365,6.09488688893,0.0,3.20568,2.88920688893
 06/06  23:00:00,56.5745466199,0.0,0.0,0.0,15.863942322,29.242365,6.09271797386,0.0,3.20568,2.88703797386
 06/06  24:00:00,55.8596115209,0.0,0.0,0.0,15.863942322,29.242365,6.08984486293,0.0,3.20568,2.88416486293
 06/07  01:00:00,55.8450672708,0.0,0.0,0.0,15.863942322,29.242365,6.08970363785,0.0,3.20568,2.88402363785
 06/07  02:00:00,55.8323680575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8173768128,0.0,0.0,0.0,15.863942322,29.242365,6.08978024344,0.0,3.20568,2.88410024344
 06/07  04:00:00,56.0747894039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,50.335730745,0.0,0.0,0.0,15.863942322,29.242365,6.08963973294,0.0,3.20568,2.88395973294
 06/07  06:00:00,81.2307963959,7.82543171506,25.4162898318,0.0,15.863942322,29.818365,3.24745021795,0.0217702179546,3.20568,0.02
 06/07  07:00:00,151.200171339,7.45759281988,30.8975293022,0.0,80.527626,29.818365,6.0934641856,0.0,3.20568,2.8877841856
 06/07  08:00:00,239.713690105,11.9238578946,69.6045355474,0.0,80.527626,75.0917375,35.6114738722,0.00813933338022,24.0426,11.5607345389
 06/07  09:00:00,260.325697449,14.0832336277,88.0210786805,0.0,80.527626,75.0917375,38.5824064586,0.0,24.0426,14.5398064586
 06/07  10:00:00,285.583978232,16.1868412317,107.147970384,0.0,80.527626,79.0911225,49.5224387927,0.00251898266641,32.0568,17.46311981
 06/07  11:00:00,306.833252832,18.5771214646,125.293124397,0.0,80.527626,79.0911225,52.4726643812,0.00258050097074,32.0568,20.4132838802
 06/07  12:00:00,317.552518537,21.2865539366,133.995347618,0.0,80.527626,79.0911225,55.4287711396,0.00104240864766,32.0568,23.3709287309
 06/07  13:00:00,315.794765569,22.638885459,134.871967714,0.0,80.527626,75.0917375,36.5005056546,0.000331832439399,16.0284,20.4717738221
 06/07  14:00:00,320.326192715,24.2202213256,137.81258615,0.0,80.527626,75.0917375,33.4810694087,0.0,16.0284,17.4526694087
 06/07  15:00:00,321.702524202,27.0708182829,138.329932115,0.0,80.527626,73.092045,20.6766310359,0.000929369329003,3.20568,17.4700216665
 06/07  16:00:00,320.706240528,26.2008825615,138.201612901,0.0,80.527626,73.092045,6.12564451548,0.0322067957403,3.20568,2.88775771974
 06/07  17:00:00,261.934199143,20.305202112,128.604271645,0.0,80.527626,29.818365,6.09837800427,0.00485717625409,3.20568,2.88784082802
 06/07  18:00:00,244.983127359,17.2284084849,114.744394254,0.0,80.527626,29.818365,8.97712120547,0.00321084481707,3.20568,5.76823036066
 06/07  19:00:00,207.145290546,14.3854675553,79.5260417208,0.0,80.527626,29.818365,11.8658517423,0.00446789745525,3.20568,8.65570384488
 06/07  20:00:00,174.420491083,11.6138746872,43.9998259553,0.0,80.527626,29.818365,8.99970308795,0.0207636481541,3.20568,5.7732594398
 06/07  21:00:00,55.9680929017,0.0,0.0,0.0,15.863942322,29.242365,8.97844293985,0.0,3.20568,5.77276293985
 06/07  22:00:00,55.8021592812,0.0,0.0,0.0,15.863942322,29.242365,6.09483138422,0.0,3.20568,2.88915138422
 06/07  23:00:00,56.4955394545,0.0,0.0,0.0,15.863942322,29.242365,6.09255209428,0.0,3.20568,2.88687209428
 06/07  24:00:00,55.7721199197,0.0,0.0,0.0,15.863942322,29.242365,6.08975232488,0.0,3.20568,2.88407232488
 06/08  01:00:00,55.7327027624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.6990482349,0.0,0.0,0.0,15.863942322,29.242365,6.0898206365,0.0,3.20568,2.8841406365
 06/08  03:00:00,55.6830441548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.8956490026,0.0,0.0,0.0,15.863942322,29.242365,6.08967413128,0.0,3.20568,2.88399413128
 06/08  05:00:00,50.1461582183,0.0,0.0,0.0,15.863942322,29.242365,6.08974449142,0.0,3.20568,2.88406449142
 06/08  06:00:00,55.1853103597,7.42588202516,0.00849414662649,0.0,15.863942322,29.818365,38.3475741806,35.1218941806,3.20568,0.02
 06/08  07:00:00,119.976918522,7.42588202516,0.0,0.0,80.527626,29.818365,29.4390601641,23.3456334954,3.20568,2.88774666867
 06/08  08:00:00,167.488932526,8.97471995777,0.651526873055,0.0,80.527626,75.0917375,46.9102971226,14.1918813012,24.0426,8.67581582149
 06/08  09:00:00,168.368844034,9.95652722799,0.522941805538,0.0,80.527626,75.0917375,57.0849776087,15.5947184815,24.0426,17.4476591271
 06/08  10:00:00,173.556343571,10.661082827,1.00177059066,0.0,80.527626,79.0911225,64.0991896292,14.5841730939,32.0568,17.4582165354
 06/08  11:00:00,178.023073768,11.8664668318,3.53816324524,0.0,80.527626,79.0911225,52.4695795048,0.0,32.0568,20.4127795048
 06/08  12:00:00,184.29179556,13.1339729408,9.21501819821,0.0,80.527626,79.0911225,52.5044880932,0.0,32.0568,20.4476880932
 06/08  13:00:00,182.259740517,14.3213920393,9.97606712214,0.0,80.527626,75.0917375,43.2597444402,3.839115313,16.0284,23.3922291272
 06/08  14:00:00,185.149986993,15.603891218,11.5891030674,0.0,80.527626,75.0917375,37.8523078889,4.37738198174,16.0284,17.4465259071
 06/08  15:00:00,188.48412137,16.7006487796,15.8345610819,0.0,80.527626,73.092045,25.7636263199,5.09443410664,3.20568,17.4635122133
 06/08  16:00:00,181.296374314,12.4384616456,13.0258286829,0.0,80.527626,73.092045,11.8394927153,5.74618992026,3.20568,2.88762279504
 06/08  17:00:00,129.965735845,9.40121673136,8.02722364303,0.0,80.527626,29.818365,14.2699495519,8.17657181344,3.20568,2.88769773851
 06/08  18:00:00,126.535949076,8.64222069203,5.37077648221,0.0,80.527626,29.818365,20.0448219414,11.0713977608,3.20568,5.76774418066
 06/08  19:00:00,123.279733385,8.14735647231,2.39763095953,0.0,80.527626,29.818365,24.0831996177,15.1003788355,3.20568,5.77714078221
 06/08  20:00:00,127.147622639,7.78486751829,0.943623354387,0.0,80.527626,29.818365,26.6369226871,17.6587276811,3.20568,5.77251500599
 06/08  21:00:00,55.7222827751,0.0,0.0,0.0,15.863942322,29.242365,11.8541892269,0.0,3.20568,8.64850922689
 06/08  22:00:00,55.5954447919,0.0,0.0,0.0,15.863942322,29.242365,6.09476190971,0.0,3.20568,2.88908190971
 06/08  23:00:00,56.3249918596,0.0,0.0,0.0,15.863942322,29.242365,6.09262711028,0.0,3.20568,2.88694711028
 06/08  24:00:00,55.6110277238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.6135349738,0.0,0.0,0.0,15.863942322,29.242365,6.08982149647,0.0,3.20568,2.88414149647
 06/09  02:00:00,55.6114842713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.6060930229,0.0,0.0,0.0,15.863942322,29.242365,6.08966905098,0.0,3.20568,2.88398905098
 06/09  04:00:00,56.6845520465,0.0,0.0,0.0,15.863942322,29.242365,6.08973292322,0.0,3.20568,2.88405292322
 06/09  05:00:00,50.8093378359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,55.5226811306,7.42588202516,0.00367323777042,0.0,15.863942322,29.818365,50.4261024811,44.3363056673,3.20568,2.8841168138
 06/09  07:00:00,120.350055312,7.42588202516,0.372459425948,0.0,80.527626,29.818365,32.449510887,26.3563365508,3.20568,2.88749433619
 06/09  08:00:00,167.956910421,7.97035833051,2.11811301017,0.0,80.527626,75.0917375,48.4845925648,15.766503398,24.0426,8.67548916681
 06/09  09:00:00,171.257621295,8.94227259739,4.40630891284,0.0,80.527626,75.0917375,55.824655292,14.3418229881,24.0426,17.440232304
 06/09  10:00:00,178.111749833,9.36698638104,6.81858879056,0.0,80.527626,79.0911225,61.0316855259,11.5231227315,32.0568,17.4517627945
 06/09  11:00:00,182.575248191,10.0784302501,9.83794580784,0.0,80.527626,79.0911225,49.5538016951,0.0,32.0568,17.4970016951
 06/09  12:00:00,190.40610249,11.1689924837,17.239865574,0.0,80.527626,79.0911225,55.4249752897,0.0,32.0568,23.3681752897
 06/09  13:00:00,196.505198213,12.5812709179,25.8675751747,0.0,80.527626,75.0917375,36.5223298967,0.023969058418,16.0284,20.4699608383
 06/09  14:00:00,209.388502354,14.3286579931,36.9670085516,0.0,80.527626,75.0917375,33.4867515744,0.00622637008534,16.0284,17.4521252043
 06/09  15:00:00,218.610347683,16.6727899177,45.8315526001,0.0,80.527626,73.092045,20.6903383948,0.0158545687205,3.20568,17.4688038261
 06/09  16:00:00,210.13458815,12.7350011105,41.4003916831,0.0,80.527626,73.092045,6.11186019241,0.0184092007085,3.20568,2.8877709917
 06/09  17:00:00,158.1423503,10.1990998178,35.2210040522,0.0,80.527626,29.818365,6.09311850197,0.0,3.20568,2.88743850197
 06/09  18:00:00,156.153074945,9.7861779931,33.648317997,0.0,80.527626,29.818365,8.97377951975,0.0,3.20568,5.76809951975
 06/09  19:00:00,150.809639873,9.17398823597,28.937519607,0.0,80.527626,29.818365,11.860995415,0.0,3.20568,8.65531541503
 06/09  20:00:00,146.494717649,8.46176227736,19.6658634772,0.0,80.527626,29.818365,8.97862046025,0.0,3.20568,5.77294046025
 06/09  21:00:00,55.6668635793,0.0,0.0,0.0,15.863942322,29.242365,8.97808461849,0.0,3.20568,5.77240461849
 06/09  22:00:00,55.6951622145,0.0,0.0,0.0,15.863942322,29.242365,6.09467766464,0.0,3.20568,2.88899766464
 06/09  23:00:00,56.4108103226,0.0,0.0,0.0,15.863942322,29.242365,6.0920388018,0.0,3.20568,2.8863588018
 06/09  24:00:00,55.7027731114,0.0,0.0,0.0,15.863942322,29.242365,6.08982088897,0.0,3.20568,2.88414088897
 06/10  01:00:00,55.7008751149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.6924263649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.6830234304,0.0,0.0,0.0,15.863942322,29.242365,6.08833447116,0.0,3.20568,2.88265447116
 06/10  04:00:00,55.9205560109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,50.1947064945,0.0,0.0,0.0,15.863942322,29.242365,6.08831404938,0.0,3.20568,2.88263404938
 06/10  06:00:00,47.3472390297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.2970071013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.3459173564,0.0,0.0,0.0,15.863942322,29.242365,6.08829339313,0.0,3.20568,2.88261339313
 06/10  09:00:00,47.3870266786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.3912513185,0.0,0.0,0.0,15.863942322,29.242365,6.08981216396,0.0,3.20568,2.88413216396
 06/10  11:00:00,48.0970352387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4356599675,0.0,0.0,0.0,15.863942322,29.242365,6.08965428162,0.0,3.20568,2.88397428162
 06/10  13:00:00,47.4760115544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.4841265726,0.0,0.0,0.0,15.863942322,29.242365,6.08824603696,0.0,3.20568,2.88256603696
 06/10  15:00:00,59.5070172861,1.10458522566,10.9232010909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,55.6437834056,0.786190340063,7.38664859224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,60.2110030775,1.30363589805,11.4600840247,0.0,15.863942322,29.242365,6.08822505364,0.0,3.20568,2.88254505364
 06/10  18:00:00,55.0369799377,0.85304642537,6.80142152941,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,51.2506333672,0.436221515268,3.20183126211,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,53.2618810696,0.0,0.0,0.0,15.863942322,29.242365,6.08834708654,0.0,3.20568,2.88266708654
 06/10  21:00:00,55.9499603357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7591992363,0.0,0.0,0.0,15.863942322,29.242365,6.0883260713,0.0,3.20568,2.8826460713
 06/10  23:00:00,56.4332226775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.733761446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7144637129,0.0,0.0,0.0,15.863942322,29.242365,6.08830250967,0.0,3.20568,2.88262250967
 06/11  02:00:00,55.7016958899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.6920255988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.9211825458,0.0,0.0,0.0,15.863942322,29.242365,6.08827689991,0.0,3.20568,2.88259689991
 06/11  05:00:00,50.1850451789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.3521711281,0.0,0.0,0.0,15.863942322,29.242365,6.08825093214,0.0,3.20568,2.88257093214
 06/11  07:00:00,47.2959706499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.3036030524,0.0,0.0,0.0,15.863942322,29.242365,6.08961427791,0.0,3.20568,2.88393427791
 06/11  09:00:00,47.3237298303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.3275256647,0.0,0.0,0.0,15.863942322,29.242365,6.08966563207,0.0,3.20568,2.88398563207
 06/11  11:00:00,48.0001290135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.3260338185,0.0,0.0,0.0,15.863942322,29.242365,6.08971697421,0.0,3.20568,2.88403697421
 06/11  13:00:00,47.3723795428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.3892722413,0.0,0.0,0.0,15.863942322,29.242365,6.08831037808,0.0,3.20568,2.88263037808
 06/11  15:00:00,50.9611968992,0.450252952754,3.10720408402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,56.9159707173,1.24405260586,8.26482843536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,55.5040211073,1.14171974681,6.99506452571,0.0,15.863942322,29.242365,6.08833201805,0.0,3.20568,2.88265201805
 06/11  18:00:00,56.9618522074,1.40140570214,8.22075478248,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,51.8561216546,0.73906225208,3.55517290355,0.0,15.863942322,29.242365,6.08832917651,0.0,3.20568,2.88264917651
 06/11  20:00:00,54.5240898102,0.300852383877,1.00779734736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,55.9094017088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.717762654,0.0,0.0,0.0,15.863942322,29.242365,6.08823096724,0.0,3.20568,2.88255096724
 06/11  23:00:00,56.4000138653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.6954663713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.6708786222,0.0,0.0,0.0,15.863942322,29.242365,6.08972854417,0.0,3.20568,2.88404854417
 06/12  02:00:00,55.6663196434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.6571164143,0.0,0.0,0.0,15.863942322,29.242365,6.08977319141,0.0,3.20568,2.88409319141
 06/12  04:00:00,55.8649390577,0.0,0.0,0.0,15.863942322,29.242365,6.08960374792,0.0,3.20568,2.88392374792
 06/12  05:00:00,50.1370776158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,58.0759921895,7.42588202516,2.88208770611,0.0,15.863942322,29.818365,27.4336273185,21.3439785143,3.20568,2.88396880417
 06/12  07:00:00,125.707774948,7.42588202516,5.68466322679,0.0,80.527626,29.818365,12.9319430445,6.83875423199,3.20568,2.8875088125
 06/12  08:00:00,179.459149886,8.85008632585,12.6650041476,0.0,80.527626,75.0917375,33.0643969569,0.346897694182,24.0426,8.6748992627
 06/12  09:00:00,187.930009873,10.0458291878,19.8679173106,0.0,80.527626,75.0917375,41.4800117753,0.0,24.0426,17.4374117753
 06/12  10:00:00,199.87826747,10.9930867249,26.8107957571,0.0,80.527626,79.0911225,46.6029888885,0.0,32.0568,14.5461888885
 06/12  11:00:00,210.242653289,12.2384072209,35.1970871324,0.0,80.527626,79.0911225,52.4626638825,0.0,32.0568,20.4058638825
 06/12  12:00:00,216.742855371,13.8803601581,40.7537438888,0.0,80.527626,79.0911225,52.501351355,0.0,32.0568,20.444551355
 06/12  13:00:00,220.977067173,16.0618096306,46.7721238191,0.0,80.527626,75.0917375,39.4267350491,0.012722783879,16.0284,23.3856122652
 06/12  14:00:00,231.108176824,18.2848815022,54.6671079019,0.0,80.527626,75.0917375,33.4730944703,0.0,16.0284,17.4446944703
 06/12  15:00:00,236.688551873,21.1208249191,59.4298689435,0.0,80.527626,73.092045,20.6863894671,0.0203020333715,3.20568,17.4604074337
 06/12  16:00:00,224.624582058,16.0700330529,52.5329919179,0.0,80.527626,73.092045,6.10635167398,0.0131598508133,3.20568,2.88751182317
 06/12  17:00:00,165.950957915,12.2263418604,40.9941924751,0.0,80.527626,29.818365,6.09323898167,0.0,3.20568,2.88755898167
 06/12  18:00:00,160.202680821,11.6609951933,35.8214619688,0.0,80.527626,29.818365,8.97362590836,0.0,3.20568,5.76794590836
 06/12  19:00:00,150.449045236,10.751504303,26.7450684791,0.0,80.527626,29.818365,8.9983323529,0.0162668868971,3.20568,5.77638546601
 06/12  20:00:00,144.172760294,9.28308471435,16.3187850849,0.0,80.527626,29.818365,9.09324945066,0.115857675111,3.20568,5.77171177555
 06/12  21:00:00,55.8290040751,0.0,0.0,0.0,15.863942322,29.242365,8.9783672105,0.0,3.20568,5.7726872105
 06/12  22:00:00,55.6940436261,0.0,0.0,0.0,15.863942322,29.242365,8.96390296584,0.0,3.20568,5.75822296584
 06/12  23:00:00,56.4164847662,0.0,0.0,0.0,15.863942322,29.242365,6.09255510225,0.0,3.20568,2.88687510225
 06/12  24:00:00,55.6926029383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.6799785388,0.0,0.0,0.0,15.863942322,29.242365,6.08961638172,0.0,3.20568,2.88393638172
 06/13  02:00:00,55.6555160132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.6307411977,0.0,0.0,0.0,15.863942322,29.242365,6.08965495928,0.0,3.20568,2.88397495928
 06/13  04:00:00,56.6740675007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,50.7937848091,0.0,0.0,0.0,15.863942322,29.242365,6.08969366923,0.0,3.20568,2.88401366923
 06/13  06:00:00,58.0355790858,7.42588202516,2.48113691179,0.0,15.863942322,29.818365,34.3057280411,31.0800480411,3.20568,0.02
 06/13  07:00:00,129.993521774,7.42588202516,9.93187179174,0.0,80.527626,29.818365,9.49159465576,3.39823673825,3.20568,2.88767791751
 06/13  08:00:00,185.996429651,8.58290680885,19.402672466,0.0,80.527626,75.0917375,35.6142487752,0.0115744544248,24.0426,11.5600743208
 06/13  09:00:00,198.768358309,9.97184601457,30.6814858912,0.0,80.527626,75.0917375,38.5793163337,0.0,24.0426,14.5367163337
 06/13  10:00:00,212.242774958,11.0985106217,38.9862953761,0.0,80.527626,79.0911225,49.5129839743,0.0,32.0568,17.4561839743
 06/13  11:00:00,227.019540317,12.7719653028,51.3633374515,0.0,80.527626,79.0911225,52.4627435579,0.0,32.0568,20.4059435579
 06/13  12:00:00,238.858958004,15.2627020884,61.4144691086,0.0,80.527626,79.0911225,52.5002950127,0.0,32.0568,20.4434950127
 06/13  13:00:00,241.22045727,18.0315815414,64.9870130063,0.0,80.527626,75.0917375,39.413649079,0.0,16.0284,23.385249079
 06/13  14:00:00,250.460994893,20.9437116955,71.3125954803,0.0,80.527626,75.0917375,30.5642184873,0.0,16.0284,14.5358184873
 06/13  15:00:00,256.319350901,23.2473633204,76.8590781952,0.0,80.527626,73.092045,21.136882301,0.0190799211264,3.20568,17.9121223798
 06/13  16:00:00,250.185842602,19.7845316759,74.2852399921,0.0,80.527626,73.092045,8.53620180778,0.0133673520694,3.20568,5.31715445572
 06/13  17:00:00,189.479352317,14.7116338829,61.9608382097,0.0,80.527626,29.818365,6.09307970357,0.0,3.20568,2.88739970357
 06/13  18:00:00,183.7059519,13.7194202157,57.1857173638,0.0,80.527626,29.818365,6.09983647697,0.0,3.20568,2.89415647697
 06/13  19:00:00,169.326032968,12.1528557162,44.4041870817,0.0,80.527626,29.818365,11.8616599793,0.00139260053947,3.20568,8.6545873788
 06/13  20:00:00,158.687385592,10.3174832189,29.9353071029,0.0,80.527626,29.818365,8.97784511683,0.0,3.20568,5.77216511683
 06/13  21:00:00,55.7296055357,0.0,0.0,0.0,15.863942322,29.242365,8.97802795064,0.0,3.20568,5.77234795064
 06/13  22:00:00,55.7521673179,0.0,0.0,0.0,15.863942322,29.242365,6.09470019812,0.0,3.20568,2.88902019812
 06/13  23:00:00,56.4613610832,0.0,0.0,0.0,15.863942322,29.242365,6.0924237366,0.0,3.20568,2.8867437366
 06/13  24:00:00,55.7354891625,0.0,0.0,0.0,15.863942322,29.242365,6.08963853844,0.0,3.20568,2.88395853844
 06/14  01:00:00,55.7205995036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7093923237,0.0,0.0,0.0,15.863942322,29.242365,6.08966926353,0.0,3.20568,2.88398926353
 06/14  03:00:00,55.6896432358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.8931994672,0.0,0.0,0.0,15.863942322,29.242365,6.08970172934,0.0,3.20568,2.88402172934
 06/14  05:00:00,50.1498667161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,60.2843536078,7.42588202516,5.06463924452,0.0,15.863942322,29.818365,23.4960535778,17.4063173117,3.20568,2.88405626609
 06/14  07:00:00,133.268413941,7.42588202516,13.1654165611,0.0,80.527626,29.818365,6.60651897161,0.513222520568,3.20568,2.88761645105
 06/14  08:00:00,194.634602569,9.26561936858,27.2955341571,0.0,80.527626,75.0917375,32.7286404603,0.0115651552898,24.0426,8.674475305
 06/14  09:00:00,208.239719879,10.6745058785,39.4078420001,0.0,80.527626,75.0917375,41.4868338944,0.00454772417138,24.0426,17.4396861702
 06/14  10:00:00,225.673231535,12.0789261314,51.4006023488,0.0,80.527626,79.0911225,49.5141446319,0.00762590142198,32.0568,17.4497187305
 06/14  11:00:00,241.623551799,14.1284617691,64.5602832584,0.0,80.527626,79.0911225,49.5561477496,0.00815925779675,32.0568,17.4911884918
 06/14  12:00:00,249.558160861,16.7050315436,70.6392134827,0.0,80.527626,79.0911225,55.4279357325,0.011131348076,32.0568,23.3600043845
 06/14  13:00:00,249.87119423,19.4929258931,72.1589066583,0.0,80.527626,75.0917375,36.4981130587,0.00812806738861,16.0284,20.4615849913
 06/14  14:00:00,259.922169336,21.9394032951,79.751146847,0.0,80.527626,75.0917375,33.4830713483,0.0105598872714,16.0284,17.444111461
 06/14  15:00:00,266.326312295,23.6624853707,86.4208896422,0.0,80.527626,73.092045,20.6773320251,0.0124553010549,3.20568,17.459196724
 06/14  16:00:00,261.114507665,21.0799646422,83.8387275368,0.0,80.527626,73.092045,6.11580175904,0.0226140711774,3.20568,2.88750768786
 06/14  17:00:00,198.425072294,14.7943256181,70.7764940288,0.0,80.527626,29.818365,6.09322122063,0.0,3.20568,2.88754122063
 06/14  18:00:00,191.993795696,14.1345023607,65.0215987392,0.0,80.527626,29.818365,8.97346870523,0.0,3.20568,5.76778870523
 06/14  19:00:00,180.46639562,12.707431305,54.6580711886,0.0,80.527626,29.818365,8.98179887936,0.0,3.20568,5.77611887936
 06/14  20:00:00,169.386511596,10.8924738808,39.7506496108,0.0,80.527626,29.818365,8.97710014228,0.0,3.20568,5.77142014228
 06/14  21:00:00,55.9594390272,0.0,0.0,0.0,15.863942322,29.242365,8.9780128517,0.0,3.20568,5.7723328517
 06/14  22:00:00,55.7733652511,0.0,0.0,0.0,15.863942322,29.242365,8.96358547146,0.0,3.20568,5.75790547146
 06/14  23:00:00,56.48037979,0.0,0.0,0.0,15.863942322,29.242365,6.09239115391,0.0,3.20568,2.88671115391
 06/14  24:00:00,55.7487894241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.7419718951,0.0,0.0,0.0,15.863942322,29.242365,6.08967142375,0.0,3.20568,2.88399142375
 06/15  02:00:00,55.7313358852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.7142644026,0.0,0.0,0.0,15.863942322,29.242365,6.08969769313,0.0,3.20568,2.88401769313
 06/15  04:00:00,55.9402633891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,50.2263822817,0.0,0.0,0.0,15.863942322,29.242365,6.08972409759,0.0,3.20568,2.88404409759
 06/15  06:00:00,68.7245427894,7.4277490523,13.4210148222,0.0,15.863942322,29.818365,3.89856324733,0.672883247333,3.20568,0.02
 06/15  07:00:00,138.75203,7.43366614725,18.5713513518,0.0,80.527626,29.818365,6.0933391189,0.0,3.20568,2.8876591189
 06/15  08:00:00,207.354386077,10.1106834913,39.1108180783,0.0,80.527626,75.0917375,35.6155057548,0.0149727327805,24.0426,11.557933022
 06/15  09:00:00,223.551197912,11.7480920859,53.6083897936,0.0,80.527626,75.0917375,38.5907109587,0.0108735839702,24.0426,14.5372373747
 06/15  10:00:00,238.456090002,13.3098554702,62.9339299182,0.0,80.527626,79.0911225,49.5131515499,0.00401641996212,32.0568,17.45233513
 06/15  11:00:00,254.392939686,15.2244762505,76.2247232088,0.0,80.527626,79.0911225,52.4657724001,0.00360217979161,32.0568,20.4053702203
 06/15  12:00:00,267.460930503,18.2012931359,87.0126220247,0.0,80.527626,79.0911225,52.5041501868,0.0073735167313,32.0568,20.4399766701
 06/15  13:00:00,271.375807003,21.1208932314,91.9974618592,0.0,80.527626,75.0917375,36.4979183293,0.00769967823064,16.0284,20.4618186511
 06/15  14:00:00,276.4801193,22.400141853,95.8199817662,0.0,80.527626,75.0917375,33.4841456576,0.00891782186394,16.0284,17.4468278357
 06/15  15:00:00,279.832188836,24.0742750284,99.4928877934,0.0,80.527626,73.092045,20.6784244733,0.0111654989579,3.20568,17.4615789744
 06/15  16:00:00,277.398495322,22.616630947,98.5150794658,0.0,80.527626,73.092045,6.11415157943,0.0208730696492,3.20568,2.88759850978
 06/15  17:00:00,214.738881782,16.5766266304,85.2404095578,0.0,80.527626,29.818365,6.10285467723,0.00954917221691,3.20568,2.88762550501
 06/15  18:00:00,205.860548025,15.402833109,77.5776649498,0.0,80.527626,29.818365,8.98527105237,0.0116258323245,3.20568,5.76796522004
 06/15  19:00:00,194.632321946,13.7360112045,67.7373483401,0.0,80.527626,29.818365,8.99137994138,0.00966732712431,3.20568,5.77603261425
 06/15  20:00:00,187.432807736,11.8219934896,56.7873404632,0.0,80.527626,29.818365,8.98680446522,0.00887872772619,3.20568,5.77224573749
 06/15  21:00:00,56.0354424882,0.0,0.0,0.0,15.863942322,29.242365,11.8538448257,0.0,3.20568,8.6481648257
 06/15  22:00:00,55.8442931962,0.0,0.0,0.0,15.863942322,29.242365,6.09456581723,0.0,3.20568,2.88888581723
 06/15  23:00:00,56.567807097,0.0,0.0,0.0,15.863942322,29.242365,6.09243170899,0.0,3.20568,2.88675170899
 06/15  24:00:00,55.8521866321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8336646089,0.0,0.0,0.0,15.863942322,29.242365,6.08964482273,0.0,3.20568,2.88396482273
 06/16  02:00:00,55.8053557221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.7853638131,0.0,0.0,0.0,15.863942322,29.242365,6.08966506313,0.0,3.20568,2.88398506313
 06/16  04:00:00,57.0232308812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,51.119058621,0.0,0.0,0.0,15.863942322,29.242365,6.08968545212,0.0,3.20568,2.88400545212
 06/16  06:00:00,74.8965816425,7.67409646046,18.8638648553,0.0,15.863942322,29.818365,6.13530103507,0.0455951371262,3.20568,2.88402589794
 06/16  07:00:00,144.994367397,7.4800643097,24.7067979756,0.0,80.527626,29.818365,6.09314078377,0.0,3.20568,2.88746078377
 06/16  08:00:00,218.439895117,11.4109394711,48.8684916135,0.0,80.527626,75.0917375,32.7317659954,0.0158079185504,24.0426,8.67335807688
 06/16  09:00:00,236.580672952,13.574678017,64.7952359746,0.0,80.527626,75.0917375,38.5859268784,0.0092714501332,24.0426,14.5340554283
 06/16  10:00:00,255.449230655,15.3192956616,77.8928554117,0.0,80.527626,79.0911225,49.5138483791,0.00361654216856,32.0568,17.4534318369
 06/16  11:00:00,275.590264724,17.4205871559,95.19862917,0.0,80.527626,79.0911225,52.4707945399,0.0105309820238,32.0568,20.4034635578
 06/16  12:00:00,288.971848648,20.1360851439,106.564645367,0.0,80.527626,79.0911225,52.5039790843,0.00968370614402,32.0568,20.4374953781
 06/16  13:00:00,286.679112428,21.8950980926,106.509990527,0.0,80.527626,75.0917375,39.41784383,0.0073696274719,16.0284,23.3820742025
 06/16  14:00:00,291.091592247,22.9942965952,109.819483361,0.0,80.527626,75.0917375,30.5782022511,0.00794343174166,16.0284,14.5418588194
 06/16  15:00:00,293.720112356,24.6278519822,112.811969224,0.0,80.527626,73.092045,20.6737005041,0.00685000699412,3.20568,17.4611704971
 06/16  16:00:00,290.715588272,24.1427372992,110.294392537,0.0,80.527626,73.092045,6.11457711778,0.0212682365651,3.20568,2.88762888122
 06/16  17:00:00,226.111921989,17.7798833595,95.3331011812,0.0,80.527626,29.818365,6.10025869763,0.00692929726363,3.20568,2.88764940037
 06/16  18:00:00,218.010350716,16.3857588495,88.7182412095,0.0,80.527626,29.818365,8.98015280552,0.00651933228167,3.20568,5.76795347323
 06/16  19:00:00,204.808598307,14.7765250994,77.1524644685,0.0,80.527626,29.818365,8.98816733,0.00651939247397,3.20568,5.77596793753
 06/16  20:00:00,195.051636469,12.488613842,63.9969006483,0.0,80.527626,29.818365,8.98528357947,0.00743744534192,3.20568,5.77216613413
 06/16  21:00:00,55.8473721767,0.0,0.0,0.0,15.863942322,29.242365,11.8536747333,0.0,3.20568,8.64799473335
 06/16  22:00:00,55.8707396256,0.0,0.0,0.0,15.863942322,29.242365,6.0945178872,0.0,3.20568,2.8888378872
 06/16  23:00:00,56.576887454,0.0,0.0,0.0,15.863942322,29.242365,6.09238396093,0.0,3.20568,2.88670396093
 06/16  24:00:00,55.8578744288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8449197975,0.0,0.0,0.0,15.863942322,29.242365,6.08804345584,0.0,3.20568,2.88236345584
 06/17  02:00:00,55.8276681043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.8164633058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0691017074,0.0,0.0,0.0,15.863942322,29.242365,6.08824976138,0.0,3.20568,2.88256976138
 06/17  05:00:00,50.3185109129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.4735333196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4232853262,0.0,0.0,0.0,15.863942322,29.242365,6.08819170206,0.0,3.20568,2.88251170206
 06/17  08:00:00,47.4655994238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4958235645,0.0,0.0,0.0,15.863942322,29.242365,6.08963508861,0.0,3.20568,2.88395508861
 06/17  10:00:00,47.5142807085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,53.8866714371,0.899659518767,4.78839945903,0.0,15.863942322,29.242365,6.08964963699,0.0,3.20568,2.88396963699
 06/17  12:00:00,61.0369377688,1.90279023005,11.6057864776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,65.7301672501,2.59723154138,15.5927549577,0.0,15.863942322,29.242365,6.08770051285,0.0,3.20568,2.88202051285
 06/17  14:00:00,68.7767473817,4.24698913646,16.9833373979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,76.6009410008,4.47052551862,24.5747407181,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,77.7117255659,5.18782665208,24.9643705217,0.0,15.863942322,29.242365,6.08830329853,0.0,3.20568,2.88262329853
 06/17  17:00:00,78.6422114717,4.75444581283,26.3278395492,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,76.9547083404,5.19236155201,24.2069222169,0.0,15.863942322,29.242365,6.08830109293,0.0,3.20568,2.88262109293
 06/17  19:00:00,73.9833775138,4.07929970609,22.0638273425,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,73.3801982342,3.83462884842,16.0357453562,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,69.7819634104,1.63337073327,11.9780854079,0.0,15.863942322,29.242365,6.0882988686,0.0,3.20568,2.8826188686
 06/17  22:00:00,55.9459624699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.6138779763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9216317757,0.0,0.0,0.0,15.863942322,29.242365,6.08821162341,0.0,3.20568,2.88253162341
 06/18  01:00:00,55.9118763835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8929636755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8390687927,0.0,0.0,0.0,15.863942322,29.242365,6.08828867833,0.0,3.20568,2.88260867833
 06/18  04:00:00,56.1019874329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,50.359056299,0.0,0.0,0.0,15.863942322,29.242365,6.08822559632,0.0,3.20568,2.88254559632
 06/18  06:00:00,47.5078893815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.4365516016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,49.0942280144,0.1557215083,1.48404818854,0.0,15.863942322,29.242365,6.08951795501,0.0,3.20568,2.88383795501
 06/18  09:00:00,51.0055189927,0.524354773614,3.01132790093,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,53.7951843678,1.33989627694,4.95132878304,0.0,15.863942322,29.242365,6.08968666721,0.0,3.20568,2.88400666721
 06/18  11:00:00,54.9243346257,1.34137469901,5.35622927039,0.0,15.863942322,29.242365,6.08964207481,0.0,3.20568,2.88396207481
 06/18  12:00:00,67.5104857477,3.63993943416,16.3108961775,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,71.7004640342,4.46754970264,19.665595397,0.0,15.863942322,29.242365,6.08970406679,0.0,3.20568,2.88402406679
 06/18  14:00:00,75.1448464956,4.2045150899,23.3724038345,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,77.9453191194,5.1508269249,25.2259908454,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,77.2331318021,4.62306555183,25.0464393991,0.0,15.863942322,29.242365,6.0883377474,5.73556246083e-05,3.20568,2.88260039177
 06/18  17:00:00,79.4387343544,5.3776648121,26.5008492793,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,76.1154621319,4.63707093348,23.928069798,0.0,15.863942322,29.242365,3.22576140437,8.1404365568e-05,3.20568,0.02
 06/18  19:00:00,74.0206644569,5.08189445148,21.1234300226,0.0,15.863942322,29.242365,6.08827290686,0.0,3.20568,2.88259290686
 06/18  20:00:00,72.6229482524,3.39158115299,17.1910103048,0.0,15.863942322,29.242365,3.32251891526,0.0968389152559,3.20568,0.02
 06/18  21:00:00,61.8930753694,0.542655968089,5.21393160195,0.0,15.863942322,29.242365,6.08827915604,0.0,3.20568,2.88259915604
 06/18  22:00:00,57.3998935553,0.152003961193,1.32653848119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.5890010043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8920230509,0.0,0.0,0.0,15.863942322,29.242365,6.08828523684,0.0,3.20568,2.88260523684
 06/19  01:00:00,55.8755473947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.872745727,0.0,0.0,0.0,15.863942322,29.242365,6.08957048871,0.0,3.20568,2.88389048871
 06/19  03:00:00,55.8711836985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0561208254,0.0,0.0,0.0,15.863942322,29.242365,6.08957319297,0.0,3.20568,2.88389319297
 06/19  05:00:00,50.2973796821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,78.2914698221,7.87042807335,22.4594767848,0.0,15.863942322,29.818365,6.13537071299,0.0456883781522,3.20568,2.88400233484
 06/19  07:00:00,149.364583789,7.45031193117,29.0766218758,0.0,80.527626,29.818365,6.09303128939,0.0,3.20568,2.88735128939
 06/19  08:00:00,234.953901549,12.3940040222,64.3754022413,0.0,80.527626,75.0917375,32.7182739091,0.00273386584233,24.0426,8.67294004329
 06/19  09:00:00,258.671506324,15.0049825961,85.4285464679,0.0,80.527626,75.0917375,41.4824420319,0.00755510720278,24.0426,17.4322869247
 06/19  10:00:00,281.782918546,17.6785119307,101.836159422,0.0,80.527626,79.0911225,46.6068102077,0.00416135243321,32.0568,14.5458488553
 06/19  11:00:00,298.320151662,19.9582251069,115.374001531,0.0,80.527626,79.0911225,52.4600841872,0.00422547279108,32.0568,20.3990587144
 06/19  12:00:00,309.911518666,22.0492790169,125.567998157,0.0,80.527626,79.0911225,52.4983838919,0.00614926567219,32.0568,20.4354346262
 06/19  13:00:00,301.938357432,22.773815566,120.86386949,0.0,80.527626,75.0917375,39.4093001056,0.00539165087113,16.0284,23.3755084547
 06/19  14:00:00,305.769264611,23.6912089133,123.769539458,0.0,80.527626,75.0917375,30.5730178611,0.00518748375372,16.0284,14.5394303773
 06/19  15:00:00,308.841748901,25.24752943,127.283828173,0.0,80.527626,73.092045,20.66927686,0.00616467972723,3.20568,17.4574321802
 06/19  16:00:00,304.672218371,24.8157039193,123.550683433,0.0,80.527626,73.092045,6.12870540605,0.0357191373003,3.20568,2.88730626875
 06/19  17:00:00,240.317181837,19.5420808764,107.754636127,0.0,80.527626,29.818365,6.10178581331,0.00879865913519,3.20568,2.88730715417
 06/19  18:00:00,226.026418862,17.054194104,95.9950333072,0.0,80.527626,29.818365,8.98143910194,0.00866453041404,3.20568,5.76709457152
 06/19  19:00:00,210.906018047,14.7978699251,82.9107784694,0.0,80.527626,29.818365,8.99273848217,0.0111869375702,3.20568,5.7758715446
 06/19  20:00:00,197.786478704,12.5258517285,67.8400644166,0.0,80.527626,29.818365,8.98428750007,0.00750324400702,3.20568,5.77110425606
 06/19  21:00:00,56.0534938646,0.0,0.0,0.0,15.863942322,29.242365,8.97755020593,0.0,3.20568,5.77187020593
 06/19  22:00:00,55.8734395754,0.0,0.0,0.0,15.863942322,29.242365,8.96320943881,0.0,3.20568,5.75752943881
 06/19  23:00:00,56.5875174089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8695927693,0.0,0.0,0.0,15.863942322,29.242365,6.08969720306,0.0,3.20568,2.88401720306
 06/20  01:00:00,55.8503088442,0.0,0.0,0.0,15.863942322,29.242365,6.08969389929,0.0,3.20568,2.88401389929
 06/20  02:00:00,55.8255684628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.8107806115,0.0,0.0,0.0,15.863942322,29.242365,6.08969060771,0.0,3.20568,2.88401060771
 06/20  04:00:00,57.0929469775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,51.1738094915,0.0,0.0,0.0,15.863942322,29.242365,6.08968746518,0.0,3.20568,2.88400746518
 06/20  06:00:00,79.341541362,7.84417233899,23.0993136177,0.0,15.863942322,29.818365,3.25960703733,0.0339270373256,3.20568,0.02
 06/20  07:00:00,155.067189794,7.58919832235,34.6133139881,0.0,80.527626,29.818365,6.09319514075,0.0,3.20568,2.88751514075
 06/20  08:00:00,247.322664232,12.6193933687,76.4832631198,0.0,80.527626,75.0917375,32.7290090553,0.0130442153983,24.0426,8.67336483988
 06/20  09:00:00,273.247947703,15.126255738,99.8550150134,0.0,80.527626,75.0917375,41.4841159378,0.00446686620718,24.0426,17.4370490716
 06/20  10:00:00,296.652831874,17.3778394557,116.979234038,0.0,80.527626,79.0911225,49.5027591454,0.0017405782884,32.0568,17.4442185671
 06/20  11:00:00,321.362560523,20.4492020746,137.893629693,0.0,80.527626,79.0911225,49.5443770401,0.00308074240289,32.0568,17.4844962977
 06/20  12:00:00,333.018147987,22.1604798391,148.527663593,0.0,80.527626,79.0911225,52.4935940786,0.00254041529515,32.0568,20.4342536633
 06/20  13:00:00,330.36590788,23.4255934782,148.597894636,0.0,80.527626,75.0917375,39.4024107995,0.0,16.0284,23.3740107995
 06/20  14:00:00,336.225552446,25.4747496025,152.399427002,0.0,80.527626,75.0917375,30.5619629791,0.0,16.0284,14.5335629791
 06/20  15:00:00,337.428668628,27.9336274942,153.140295144,0.0,80.527626,73.092045,20.6663511162,0.0,3.20568,17.4606711162
 06/20  16:00:00,336.885132167,28.0799195967,152.450826224,0.0,80.527626,73.092045,6.09321005152,0.0,3.20568,2.88753005152
 06/20  17:00:00,283.45244901,24.8129361767,145.569343784,0.0,80.527626,29.818365,6.09402323013,0.000815980669617,3.20568,2.88752724946
 06/20  18:00:00,270.886350767,21.6464779001,136.18238439,0.0,80.527626,29.818365,8.97757109091,0.0050458864367,3.20568,5.76684520448
 06/20  19:00:00,251.420332617,17.8904990337,120.495931944,0.0,80.527626,29.818365,8.98465094892,0.00382206060319,3.20568,5.77514888831
 06/20  20:00:00,236.120968438,14.7997608158,104.034643008,0.0,80.527626,29.818365,11.8558070813,0.00329370057401,3.20568,8.64683338076
 06/20  21:00:00,63.9414364687,0.671874774618,7.34181586533,0.0,15.863942322,29.242365,8.97768308671,0.0,3.20568,5.77200308671
 06/20  22:00:00,59.7608282945,0.335937387309,3.47507056295,0.0,15.863942322,29.242365,6.09450466617,0.0,3.20568,2.88882466617
 06/20  23:00:00,56.6378084631,0.0,0.0,0.0,15.863942322,29.242365,6.09237103916,0.0,3.20568,2.88669103916
 06/20  24:00:00,55.9170191985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.9121707624,0.0,0.0,0.0,15.863942322,29.242365,6.08959673598,0.0,3.20568,2.88391673598
 06/21  02:00:00,55.8981320325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.8742807707,0.0,0.0,0.0,15.863942322,29.242365,6.08958780674,0.0,3.20568,2.88390780674
 06/21  04:00:00,56.1377976561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
