Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  05:00:00,50.3903470809,0.0,0.0,0.0,15.863942322,29.242365,6.0895790403,0.0,3.20568,2.8838990403
 06/21  06:00:00,90.3565766094,8.33993523486,33.9677115482,0.0,15.863942322,29.818365,6.10627798923,0.0167076361536,3.20568,2.88389035308
 06/21  07:00:00,157.959951839,7.71770799393,37.3614785639,0.0,80.527626,29.818365,6.09292203915,0.0,3.20568,2.88724203915
 06/21  08:00:00,246.766285654,13.9782631008,74.586951931,0.0,80.527626,75.0917375,32.7196236689,0.00529746338881,24.0426,8.67172620551
 06/21  09:00:00,271.037412984,16.3503750006,96.4442139613,0.0,80.527626,75.0917375,38.5793364868,0.0054043962711,24.0426,14.5313320905
 06/21  10:00:00,302.152695299,18.9950603632,120.876725384,0.0,80.527626,79.0911225,49.5087388694,0.00569090957255,32.0568,17.4462479598
 06/21  11:00:00,330.194343607,21.923684196,145.245292424,0.0,80.527626,79.0911225,49.5456410421,0.00242240166252,32.0568,17.4864186405
 06/21  12:00:00,340.723969199,24.4893058799,153.899416729,0.0,80.527626,79.0911225,54.3259170368,0.00176964438281,32.0568,22.2673473924
 06/21  13:00:00,339.553394841,26.398625406,154.80545929,0.0,80.527626,75.0917375,37.5672748122,0.0010768768058,16.0284,21.5377979354
 06/21  14:00:00,339.915251278,26.9998396147,154.560435093,0.0,80.527626,75.0917375,33.4627598935,0.000248992055796,16.0284,17.4341109015
 06/21  15:00:00,332.880550118,26.666338184,149.864922732,0.0,80.527626,73.092045,17.759777663,0.00191650178697,3.20568,14.5521811613
 06/21  16:00:00,321.465550439,23.3882862811,141.73836405,0.0,80.527626,73.092045,6.09763049647,0.00445925348127,3.20568,2.88749124299
 06/21  17:00:00,257.587384025,19.3874079483,125.149950489,0.0,80.527626,29.818365,6.09898852706,0.00595284233732,3.20568,2.88735568472
 06/21  18:00:00,240.229155501,16.5221555538,110.678574462,0.0,80.527626,29.818365,8.977975064,0.00508785637363,3.20568,5.76720720762
 06/21  19:00:00,223.987397892,14.3178958645,96.3518563628,0.0,80.527626,29.818365,11.8653343378,0.006760257899,3.20568,8.65289407991
 06/21  20:00:00,209.185610097,12.2552568344,79.4384881989,0.0,80.527626,29.818365,8.98593290732,0.00918873282318,3.20568,5.7710641745
 06/21  21:00:00,56.0891002249,0.0,0.0,0.0,15.863942322,29.242365,8.97712186561,0.0,3.20568,5.77144186561
 06/21  22:00:00,55.8872130723,0.0,0.0,0.0,15.863942322,29.242365,6.09388948235,0.0,3.20568,2.88820948235
 06/21  23:00:00,56.5727006571,0.0,0.0,0.0,15.863942322,29.242365,6.09251132378,0.0,3.20568,2.88683132378
 06/21  24:00:00,55.8489732436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8293234953,0.0,0.0,0.0,15.863942322,29.242365,6.0895302449,0.0,3.20568,2.8838502449
 06/22  02:00:00,55.8073619259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.7772235832,0.0,0.0,0.0,15.863942322,29.242365,6.08951573541,0.0,3.20568,2.88383573541
 06/22  04:00:00,56.002838255,0.0,0.0,0.0,15.863942322,29.242365,6.08950139283,0.0,3.20568,2.88382139283
 06/22  05:00:00,50.2648044393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,74.4027790802,7.6158491133,18.8506987782,0.0,15.863942322,29.818365,6.14127716595,0.0516844147246,3.20568,2.88391275122
 06/22  07:00:00,146.932728678,7.4912133914,26.6216053892,0.0,80.527626,29.818365,6.09303202114,0.0,3.20568,2.88735202114
 06/22  08:00:00,225.793082529,11.4403650619,56.1793389848,0.0,80.527626,75.0917375,32.7251323049,0.0106616196017,24.0426,8.67187068534
 06/22  09:00:00,242.972351873,13.4581210644,71.292543947,0.0,80.527626,75.0917375,38.5801268288,0.00634941665825,24.0426,14.5311774122
 06/22  10:00:00,266.015923804,15.5670335207,88.1908118919,0.0,80.527626,79.0911225,49.5111589949,0.00858801474993,32.0568,17.4457709802
 06/22  11:00:00,288.920559065,18.1470036465,107.777455173,0.0,80.527626,79.0911225,49.5501633319,0.0077760933432,32.0568,17.4855872385
 06/22  12:00:00,303.199670065,21.0666406245,119.830368488,0.0,80.527626,79.0911225,52.4947347654,0.00634194163373,32.0568,20.4315928237
 06/22  13:00:00,305.712706143,22.5124003933,124.881944402,0.0,80.527626,75.0917375,39.4089633053,0.00742110631829,16.0284,23.373142199
 06/22  14:00:00,310.676509032,23.6120979498,128.740668757,0.0,80.527626,75.0917375,30.5642546992,0.0049226147905,16.0284,14.5309320844
 06/22  15:00:00,316.963979321,25.6495595014,134.987015845,0.0,80.527626,73.092045,20.6719428097,0.00665908897234,3.20568,17.4596037207
 06/22  16:00:00,316.960716338,25.6785086132,134.956048911,0.0,80.527626,73.092045,6.09969953048,0.00660964114877,3.20568,2.88740988933
 06/22  17:00:00,259.310911543,21.7631707216,124.498290198,0.0,80.527626,29.818365,6.10095593793,0.00775809456738,3.20568,2.88751784336
 06/22  18:00:00,246.24249496,19.2638730599,113.992659558,0.0,80.527626,29.818365,8.9792745739,0.006876748937,3.20568,5.76671782496
 06/22  19:00:00,227.925511631,16.7256896934,97.9716139931,0.0,80.527626,29.818365,8.98702196804,0.00642079172203,3.20568,5.77492117631
 06/22  20:00:00,213.124423145,13.8782520888,81.7913803992,0.0,80.527626,29.818365,11.8598995044,0.00804875288616,3.20568,8.64617075151
 06/22  21:00:00,56.0979447231,0.0,0.0,0.0,15.863942322,29.242365,8.97692457679,0.0,3.20568,5.77124457679
 06/22  22:00:00,55.9139339358,0.0,0.0,0.0,15.863942322,29.242365,6.0943591352,0.0,3.20568,2.8886791352
 06/22  23:00:00,56.6166370691,0.0,0.0,0.0,15.863942322,29.242365,6.09222588101,0.0,3.20568,2.88654588101
 06/22  24:00:00,55.9008436429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8741068421,0.0,0.0,0.0,15.863942322,29.242365,6.08966481173,0.0,3.20568,2.88398481173
 06/23  02:00:00,55.8369200321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8135693514,0.0,0.0,0.0,15.863942322,29.242365,6.08964462205,0.0,3.20568,2.88396462205
 06/23  04:00:00,57.1024899347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,51.1877148095,0.0,0.0,0.0,15.863942322,29.242365,6.0896245968,0.0,3.20568,2.8839445968
 06/23  06:00:00,81.0481326411,7.91798177345,24.721664591,0.0,15.863942322,29.818365,3.26649990535,0.040819905353,3.20568,0.02
 06/23  07:00:00,152.04821821,7.46967131017,31.721742256,0.0,80.527626,29.818365,6.09312187226,0.0,3.20568,2.88744187226
 06/23  08:00:00,238.880533904,12.6037554159,68.0779361883,0.0,80.527626,75.0917375,35.6015355119,0.00409002430674,24.0426,11.5548454876
 06/23  09:00:00,263.924307118,15.3237320174,90.3586470637,0.0,80.527626,75.0917375,38.5821023004,0.00827225789257,24.0426,14.5312300425
 06/23  10:00:00,291.926356035,17.9806776031,111.665844942,0.0,80.527626,79.0911225,49.5016677718,0.00217362871466,32.0568,17.4426941431
 06/23  11:00:00,313.715137784,20.4046072397,130.305659146,0.0,80.527626,79.0911225,49.5414221305,0.00270311102155,32.0568,17.4819190194
 06/23  12:00:00,320.00895871,22.2292759256,135.477296319,0.0,80.527626,79.0911225,52.4883996042,0.00165195202663,32.0568,20.4299476522
 06/23  13:00:00,310.962284497,23.1493364561,129.515585665,0.0,80.527626,75.0917375,39.4011554825,0.00181583557818,16.0284,23.370939647
 06/23  14:00:00,299.377657688,23.7185669584,117.386946892,0.0,80.527626,75.0917375,30.5670850773,0.00470236996366,16.0284,14.5339827073
 06/23  15:00:00,295.020940663,24.8193180641,113.934785514,0.0,80.527626,73.092045,20.666307516,0.00559390885747,3.20568,17.4550336072
 06/23  16:00:00,298.822965267,24.0162144955,118.532797445,0.0,80.527626,73.092045,6.11093968542,0.017978163395,3.20568,2.88728152203
 06/23  17:00:00,229.505140353,17.286858659,99.2291870744,0.0,80.527626,29.818365,6.0992978742,0.00635998456872,3.20568,2.88725788963
 06/23  18:00:00,219.72942143,15.5717720762,91.1780424832,0.0,80.527626,29.818365,8.97977257439,0.00731969753865,3.20568,5.76677287685
 06/23  19:00:00,211.078510979,13.7282246407,84.42817322,0.0,80.527626,29.818365,8.98647174288,0.00545150333957,3.20568,5.77534023955
 06/23  20:00:00,193.113734452,11.7701440982,64.2121230901,0.0,80.527626,29.818365,8.98111831453,0.00490910769266,3.20568,5.77052920683
 06/23  21:00:00,55.8124294655,0.0,0.0,0.0,15.863942322,29.242365,8.9770183936,0.0,3.20568,5.7713383936
 06/23  22:00:00,55.8325264148,0.0,0.0,0.0,15.863942322,29.242365,6.09416239127,0.0,3.20568,2.88848239127
 06/23  23:00:00,56.5535314426,0.0,0.0,0.0,15.863942322,29.242365,6.09244675218,0.0,3.20568,2.88676675218
 06/23  24:00:00,55.8405413892,0.0,0.0,0.0,15.863942322,29.242365,6.08961478656,0.0,3.20568,2.88393478656
 06/24  01:00:00,55.8339246419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.814858532,0.0,0.0,0.0,15.863942322,29.242365,6.0881861785,0.0,3.20568,2.8825061785
 06/24  03:00:00,55.7920433445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0467531858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,50.3054562314,0.0,0.0,0.0,15.863942322,29.242365,6.08823188281,0.0,3.20568,2.88255188281
 06/24  06:00:00,47.4577622331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4024529544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.431989283,0.0,0.0,0.0,15.863942322,29.242365,6.08813887212,0.0,3.20568,2.88245887212
 06/24  09:00:00,47.4536561246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.4793390354,0.0,0.0,0.0,15.863942322,29.242365,6.08951567148,0.0,3.20568,2.88383567148
 06/24  11:00:00,48.1795871708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,56.9731850217,1.41274584563,8.06553213322,0.0,15.863942322,29.242365,6.08949037683,0.0,3.20568,2.88381037683
 06/24  13:00:00,65.5391683452,2.36922971466,15.6539683795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,70.7113969552,3.77543684289,19.3836641577,0.0,15.863942322,29.242365,6.08824521812,0.0,3.20568,2.88256521812
 06/24  15:00:00,77.1528816619,4.95234987758,24.6280123551,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,79.9585980593,4.77568537924,27.6109458545,0.0,15.863942322,29.242365,3.22586064223,0.000180642233671,3.20568,0.02
 06/24  17:00:00,78.0162931216,5.23621669826,25.2162446086,0.0,15.863942322,29.242365,6.0882349648,0.0,3.20568,2.8825549648
 06/24  18:00:00,78.1794187591,4.8191272765,25.8101761309,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,74.225551216,5.04002363799,21.3835629921,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,76.7551779221,3.4182469969,21.31337602,0.0,15.863942322,29.242365,6.31701041198,0.228758046306,3.20568,2.88257236567
 06/24  21:00:00,61.4553527034,0.441205217039,4.88749308446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.9130840789,0.0,0.0,0.0,15.863942322,29.242365,6.08813071175,0.0,3.20568,2.88245071175
 06/24  23:00:00,56.5870377074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9012172713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8956697744,0.0,0.0,0.0,15.863942322,29.242365,6.08817339723,0.0,3.20568,2.88249339723
 06/25  02:00:00,55.8497100412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8186235627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.0755750145,0.0,0.0,0.0,15.863942322,29.242365,6.08821425151,0.0,3.20568,2.88253425151
 06/25  05:00:00,50.3249027193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.4748038676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4253839179,0.0,0.0,0.0,15.863942322,29.242365,6.08799610138,0.0,3.20568,2.88231610138
 06/25  08:00:00,47.4485528478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.4779376257,0.0,0.0,0.0,15.863942322,29.242365,6.08948421387,0.0,3.20568,2.88380421387
 06/25  10:00:00,47.4936678963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,54.1993958067,0.89982875963,5.09971771168,0.0,15.863942322,29.242365,6.08945351295,0.0,3.20568,2.88377351295
 06/25  12:00:00,62.2078520516,1.77728292374,12.8987096869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,69.2121933899,3.40507984674,18.2617489558,0.0,15.863942322,29.242365,6.08963119379,0.0,3.20568,2.88395119379
 06/25  14:00:00,75.0991970837,4.48180036517,23.0783184501,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,72.9985119587,4.40427085372,21.0513386736,0.0,15.863942322,29.242365,6.088245118,0.0,3.20568,2.882565118
 06/25  16:00:00,79.2409153878,5.23128974131,26.4692357318,0.0,15.863942322,29.242365,3.22634711759,0.000667117593004,3.20568,0.02
 06/25  17:00:00,72.6797627874,4.64273035138,20.5557453054,0.0,15.863942322,29.242365,3.30575019689,0.0800701968892,3.20568,0.02
 06/25  18:00:00,73.5480157586,4.84088386128,21.2631490167,0.0,15.863942322,29.242365,8.2450204675,2.15679051746,3.20568,2.88254995004
 06/25  19:00:00,66.5987027306,3.7080470047,15.1633391132,0.0,15.863942322,29.242365,4.85602242278,1.63034242278,3.20568,0.02
 06/25  20:00:00,62.0764357322,0.932934114628,9.15616252839,0.0,15.863942322,29.242365,6.08821452141,0.0,3.20568,2.88253452141
 06/25  21:00:00,56.0954514394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8886117676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5628760674,0.0,0.0,0.0,15.863942322,29.242365,6.08762828571,0.0,3.20568,2.88194828571
 06/25  24:00:00,55.8799204973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8325378259,0.0,0.0,0.0,15.863942322,29.242365,6.08947773295,0.0,3.20568,2.88379773295
 06/26  02:00:00,55.8207337742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.8077925388,0.0,0.0,0.0,15.863942322,29.242365,6.08944148777,0.0,3.20568,2.88376148777
 06/26  04:00:00,56.062419244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,51.7551748358,0.0,0.0,0.0,15.863942322,29.242365,6.08961213083,0.0,3.20568,2.88393213083
 06/26  06:00:00,82.1956812596,7.89810470118,26.3080083685,0.0,15.863942322,29.818365,3.24656875455,0.0208887545474,3.20568,0.02
 06/26  07:00:00,144.587088084,7.4312059489,24.3466617689,0.0,80.527626,29.818365,6.09281906947,0.0,3.20568,2.88713906947
 06/26  08:00:00,217.774834779,11.6796347229,47.9737335574,0.0,80.527626,75.0917375,32.7237652248,0.00957129726274,24.0426,8.67159392752
 06/26  09:00:00,228.583529887,13.3963461122,57.0502777421,0.0,80.527626,75.0917375,41.4721573974,0.0,24.0426,17.4295573974
 06/26  10:00:00,233.674750264,14.6896118836,56.8527996651,0.0,80.527626,79.0911225,46.5966358055,0.0,32.0568,14.5398358055
 06/26  11:00:00,243.819420195,16.3724443465,64.6054418942,0.0,80.527626,79.0911225,52.4484731509,0.0,32.0568,20.3916731509
 06/26  12:00:00,264.915336476,18.7527424975,83.9973337015,0.0,80.527626,79.0911225,52.4879835169,0.00419810607682,32.0568,20.4269854108
 06/26  13:00:00,272.082639784,20.9374342484,92.9490223673,0.0,80.527626,75.0917375,36.4818190306,0.00626723916192,16.0284,20.4471517914
 06/26  14:00:00,276.715200079,21.8717982695,96.6392969548,0.0,80.527626,75.0917375,33.4662817699,0.00580067768285,16.0284,17.4320810922
 06/26  15:00:00,276.153846827,23.1829445667,96.7726959146,0.0,80.527626,73.092045,17.7787758594,0.0284743410204,3.20568,14.5446215184
 06/26  16:00:00,261.485675779,19.1799466237,86.134913489,0.0,80.527626,73.092045,6.1189162882,0.0259804825021,3.20568,2.8872558057
 06/26  17:00:00,197.03968892,14.0093581999,70.1443463006,0.0,80.527626,29.818365,6.09289566086,0.0,3.20568,2.88721566086
 06/26  18:00:00,191.662705847,13.2226148787,65.5559609317,0.0,80.527626,29.818365,8.97234511482,0.0,3.20568,5.76666511482
 06/26  19:00:00,182.753362219,12.0209816118,57.6460242418,0.0,80.527626,29.818365,8.98035689157,0.0,3.20568,5.77467689157
 06/26  20:00:00,173.820109625,10.5300658785,45.9787157029,0.0,80.527626,29.818365,11.8516239732,0.0,3.20568,8.64594397317
 06/26  21:00:00,55.9688265851,0.0,0.0,0.0,15.863942322,29.242365,8.97605850685,0.0,3.20568,5.77037850685
 06/26  22:00:00,55.8024426249,0.0,0.0,0.0,15.863942322,29.242365,6.09417525895,0.0,3.20568,2.88849525895
 06/26  23:00:00,56.5131900853,0.0,0.0,0.0,15.863942322,29.242365,6.09238715415,0.0,3.20568,2.88670715415
 06/26  24:00:00,55.8041350889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.7902981074,0.0,0.0,0.0,15.863942322,29.242365,6.08948885039,0.0,3.20568,2.88380885039
 06/27  02:00:00,55.7787489078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.7717023484,0.0,0.0,0.0,15.863942322,29.242365,6.08944731514,0.0,3.20568,2.88376731514
 06/27  04:00:00,57.0259656709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,52.5471778957,0.0,0.0,0.0,15.863942322,29.242365,6.08961218278,0.0,3.20568,2.88393218278
 06/27  06:00:00,75.5097352059,7.51618663528,19.651509366,0.0,15.863942322,29.818365,3.27556939987,0.0498893998682,3.20568,0.02
 06/27  07:00:00,142.00828213,7.42588202516,21.8081617482,0.0,80.527626,29.818365,6.09309605544,0.0,3.20568,2.88741605544
 06/27  08:00:00,206.320648444,10.2887825738,37.9294545348,0.0,80.527626,75.0917375,32.7242681088,0.00952520088045,24.0426,8.67214290795
 06/27  09:00:00,220.103446743,11.9238351912,50.045410548,0.0,80.527626,75.0917375,41.4737062184,0.0,24.0426,17.4311062184
 06/27  10:00:00,239.247351721,13.5591238778,63.5296843413,0.0,80.527626,79.0911225,46.5921198223,0.0,32.0568,14.5353198223
 06/27  11:00:00,257.342708766,15.3279149208,79.1274542831,0.0,80.527626,79.0911225,52.4473023677,0.0029254834402,32.0568,20.3875768842
 06/27  12:00:00,266.012136281,17.7140064013,86.1068699435,0.0,80.527626,79.0911225,52.4921206968,0.0102992138272,32.0568,20.4250214829
 06/27  13:00:00,269.028076388,20.5227848615,90.305504955,0.0,80.527626,75.0917375,36.4832878763,0.0101909978879,16.0284,20.4446968784
 06/27  14:00:00,274.616979938,22.02491644,94.3933016733,0.0,80.527626,75.0917375,33.4677874636,0.00693928553653,16.0284,17.432448178
 06/27  15:00:00,269.559223873,23.3148538824,90.0621311515,0.0,80.527626,73.092045,17.7749649095,0.0290848463495,3.20568,14.5402000631
 06/27  16:00:00,249.88384841,19.5536198648,74.1755193302,0.0,80.527626,73.092045,6.12286713192,0.0298232225505,3.20568,2.88736390937
 06/27  17:00:00,183.571602369,13.6822143424,57.0263950791,0.0,80.527626,29.818365,6.09299872876,0.0,3.20568,2.88731872876
 06/27  18:00:00,175.896210952,12.3054421227,50.7544598433,0.0,80.527626,29.818365,8.97249842661,0.0,3.20568,5.76681842661
 06/27  19:00:00,169.952066087,11.0528319007,46.133533358,0.0,80.527626,29.818365,11.8575022962,0.0,3.20568,8.65182229617
 06/27  20:00:00,165.973341647,9.83178531368,39.0947804659,0.0,80.527626,29.818365,8.97591312115,0.0,3.20568,5.77023312115
 06/27  21:00:00,55.7712241778,0.0,0.0,0.0,15.863942322,29.242365,8.97611404821,0.0,3.20568,5.77043404821
 06/27  22:00:00,55.790839802,0.0,0.0,0.0,15.863942322,29.242365,6.09421228898,0.0,3.20568,2.88853228898
 06/27  23:00:00,56.4944442678,0.0,0.0,0.0,15.863942322,29.242365,6.09207950792,0.0,3.20568,2.88639950792
 06/27  24:00:00,55.7832918065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7703770305,0.0,0.0,0.0,15.863942322,29.242365,6.08952765634,0.0,3.20568,2.88384765634
 06/28  02:00:00,55.7581274002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7456251915,0.0,0.0,0.0,15.863942322,29.242365,6.08948090684,0.0,3.20568,2.88380090684
 06/28  04:00:00,55.9835330897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,51.6797353896,0.0,0.0,0.0,15.863942322,29.242365,6.08943432476,0.0,3.20568,2.88375432476
 06/28  06:00:00,73.7618585692,7.42953646095,18.4199065751,0.0,15.863942322,29.818365,3.41985714269,0.194177142691,3.20568,0.02
 06/28  07:00:00,140.875947432,7.42588202516,20.6923589569,0.0,80.527626,29.818365,6.09298373456,0.0,3.20568,2.88730373456
 06/28  08:00:00,200.620550462,9.64817775895,32.8958652928,0.0,80.527626,75.0917375,32.7237507455,0.00914215416758,24.0426,8.67200859128
 06/28  09:00:00,212.399671142,10.9946076712,43.285849552,0.0,80.527626,75.0917375,41.4729655017,0.0,24.0426,17.4303655017
 06/28  10:00:00,225.498424201,12.1311020565,51.2333467202,0.0,80.527626,79.0911225,46.5932875383,0.0,32.0568,14.5364875383
 06/28  11:00:00,245.281431713,13.7950174766,68.6133860196,0.0,80.527626,79.0911225,52.445266709,0.0,32.0568,20.388466709
 06/28  12:00:00,257.576707676,16.3641100551,79.0477911338,0.0,80.527626,79.0911225,52.4826304648,0.0,32.0568,20.4258304648
 06/28  13:00:00,257.257671551,17.9295584775,81.1652629803,0.0,80.527626,75.0917375,36.4736249474,0.0,16.0284,20.4452249474
 06/28  14:00:00,265.088055892,19.4204522625,87.4954582103,0.0,80.527626,75.0917375,33.4592459222,0.000370531380164,16.0284,17.4304753909
 06/28  15:00:00,263.343335992,20.9399522036,86.2294403323,0.0,80.527626,73.092045,17.7762784808,0.0249326804277,3.20568,14.5456658004
 06/28  16:00:00,245.09948483,14.8782622851,74.0380665318,0.0,80.527626,73.092045,6.10811289701,0.0153624698362,3.20568,2.88707042717
 06/28  17:00:00,179.006156836,10.9389138654,55.1830489618,0.0,80.527626,29.818365,6.09307963405,0.0,3.20568,2.88739963405
 06/28  18:00:00,175.073942893,10.3415810788,51.8935044855,0.0,80.527626,29.818365,8.97254230305,0.0,3.20568,5.76686230305
 06/28  19:00:00,167.238312377,9.79908254098,44.3883470609,0.0,80.527626,29.818365,8.98066270768,0.0,3.20568,5.77498270768
 06/28  20:00:00,160.309011128,9.03261870689,33.9976833873,0.0,80.527626,29.818365,8.97668819024,0.0,3.20568,5.77100819024
 06/28  21:00:00,55.9556139795,0.0,0.0,0.0,15.863942322,29.242365,8.97689149466,0.0,3.20568,5.77121149466
 06/28  22:00:00,55.7974383461,0.0,0.0,0.0,15.863942322,29.242365,8.96301019594,0.0,3.20568,5.75733019594
 06/28  23:00:00,56.5105653105,0.0,0.0,0.0,15.863942322,29.242365,6.09206642473,0.0,3.20568,2.88638642473
 06/28  24:00:00,55.8034642779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.7908597778,0.0,0.0,0.0,15.863942322,29.242365,6.08958483974,0.0,3.20568,2.88390483974
 06/29  02:00:00,55.7751069188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.7608528835,0.0,0.0,0.0,15.863942322,29.242365,6.08953295541,0.0,3.20568,2.88385295541
 06/29  04:00:00,55.9926900302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,51.6807779961,0.0,0.0,0.0,15.863942322,29.242365,6.08948123609,0.0,3.20568,2.88380123609
 06/29  06:00:00,72.7560816204,7.4540861569,17.3947342619,0.0,15.863942322,29.818365,3.4113793057,0.185699305704,3.20568,0.02
 06/29  07:00:00,140.050899999,7.42588202516,19.873900493,0.0,80.527626,29.818365,6.09285064207,0.0,3.20568,2.88717064207
 06/29  08:00:00,201.513188339,9.84736846809,33.5883067114,0.0,80.527626,75.0917375,32.7223352768,0.00880602987272,24.0426,8.67092924689
 06/29  09:00:00,211.156518602,11.3124760464,41.7310811492,0.0,80.527626,75.0917375,41.4699086228,0.0,24.0426,17.4273086228
 06/29  10:00:00,232.147020805,12.7087120379,57.2923142694,0.0,80.527626,79.0911225,46.5951984621,0.0,32.0568,14.5383984621
 06/29  11:00:00,256.47844881,14.3055929057,79.2775599737,0.0,80.527626,79.0911225,52.4499146089,0.000854261686613,32.0568,20.3922603472
 06/29  12:00:00,273.601044421,16.7244522521,94.664669121,0.0,80.527626,79.0911225,52.483625925,0.0030133827018,32.0568,20.4238125423
 06/29  13:00:00,278.401112221,19.3450714118,100.827417441,0.0,80.527626,75.0917375,36.4756568322,0.00419947591412,16.0284,20.4430573563
 06/29  14:00:00,288.415244033,21.5270209088,108.65054408,0.0,80.527626,75.0917375,30.5620501989,0.00529369607872,16.0284,14.5283565028
 06/29  15:00:00,290.555226057,23.2493648223,111.06540967,0.0,80.527626,73.092045,20.6812626231,0.0244502390524,3.20568,17.4511323841
 06/29  16:00:00,281.755668999,19.9887264388,105.522664052,0.0,80.527626,73.092045,6.11156713751,0.0187296127169,3.20568,2.88715752479
 06/29  17:00:00,218.578735966,15.0192330095,90.6018191462,0.0,80.527626,29.818365,6.10099194482,0.0082124555927,3.20568,2.88709948922
 06/29  18:00:00,209.71404533,13.9838011322,82.7846811523,0.0,80.527626,29.818365,8.97639244736,0.00448213082172,3.20568,5.76623031654
 06/29  19:00:00,195.868141132,12.3711275509,70.3414070197,0.0,80.527626,29.818365,8.98079706797,0.000702077753478,3.20568,5.77441499021
 06/29  20:00:00,186.410772183,10.7847593593,58.2650179821,0.0,80.527626,29.818365,8.97679637798,0.0,3.20568,5.77111637798
 06/29  21:00:00,56.0269425814,0.0,0.0,0.0,15.863942322,29.242365,8.97696192626,0.0,3.20568,5.77128192626
 06/29  22:00:00,55.8493277268,0.0,0.0,0.0,15.863942322,29.242365,6.09409537714,0.0,3.20568,2.88841537714
 06/29  23:00:00,56.5338548222,0.0,0.0,0.0,15.863942322,29.242365,6.09227091184,0.0,3.20568,2.88659091184
 06/29  24:00:00,55.8074840544,0.0,0.0,0.0,15.863942322,29.242365,6.08952034085,0.0,3.20568,2.88384034085
 06/30  01:00:00,55.7812068585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7618319831,0.0,0.0,0.0,15.863942322,29.242365,6.08946203061,0.0,3.20568,2.88378203061
 06/30  03:00:00,55.7458464067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.9430531496,0.0,0.0,0.0,15.863942322,29.242365,6.0894052938,0.0,3.20568,2.8837252938
 06/30  05:00:00,52.4718628587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,68.6289767157,7.48436724764,12.8699114692,0.0,15.863942322,29.818365,7.18886138167,1.09930666971,3.20568,2.88387471196
 06/30  07:00:00,136.558767592,7.45433449921,16.3817235285,0.0,80.527626,29.818365,6.09283979167,0.0,3.20568,2.88715979167
 06/30  08:00:00,196.875961653,10.5053738683,28.3110452873,0.0,80.527626,75.0917375,32.7239275341,0.00975489638039,24.0426,8.67157263774
 06/30  09:00:00,203.658466629,11.8188260104,33.7397341896,0.0,80.527626,75.0917375,38.5695930102,0.00264421062903,24.0426,14.5243487996
 06/30  10:00:00,219.505111079,13.0789622698,44.2912141775,0.0,80.527626,79.0911225,49.5009299195,0.00348785875662,32.0568,17.4406420608
 06/30  11:00:00,233.553746433,14.7062532276,55.9763713575,0.0,80.527626,79.0911225,49.5396557249,0.00519032097281,32.0568,17.4776654039
 06/30  12:00:00,240.930714217,16.7727112858,61.9900786078,0.0,80.527626,79.0911225,52.4869367362,0.00804810421932,32.0568,20.422088632
 06/30  13:00:00,239.826129085,19.0703384521,62.5860825616,0.0,80.527626,75.0917375,36.4813769752,0.00946166105433,16.0284,20.4435153142
 06/30  14:00:00,247.831524387,20.9819209286,68.67563839,0.0,80.527626,75.0917375,33.472997693,0.0108530095986,16.0284,17.4337446835
 06/30  15:00:00,248.346811216,22.7593111916,69.4157365647,0.0,80.527626,73.092045,20.6815504214,0.0314603355426,3.20568,17.4444100859
 06/30  16:00:00,231.678491017,17.7318408985,57.7912280808,0.0,80.527626,73.092045,6.12301906976,0.0300953254126,3.20568,2.88724374435
 06/30  17:00:00,169.841220952,13.0540072979,44.0265507717,0.0,80.527626,29.818365,6.09758212593,0.00472067003272,3.20568,2.8871814559
 06/30  18:00:00,160.274469326,11.9389310302,35.604054715,0.0,80.527626,29.818365,6.1020905225,0.00290689178615,3.20568,2.89350363071
 06/30  19:00:00,152.604297467,10.8303025172,29.0698633474,0.0,80.527626,29.818365,11.8579513657,0.0,3.20568,8.65227136568
 06/30  20:00:00,149.402054941,9.50956116056,22.9347689428,0.0,80.527626,29.818365,8.97615559694,0.0,3.20568,5.77047559694
 06/30  21:00:00,55.6861184954,0.0,0.0,0.0,15.863942322,29.242365,8.97628478331,0.0,3.20568,5.77060478331
 06/30  22:00:00,55.7183596975,0.0,0.0,0.0,15.863942322,29.242365,6.09432437489,0.0,3.20568,2.88864437489
 06/30  23:00:00,56.4581935169,0.0,0.0,0.0,15.863942322,29.242365,6.09219110267,0.0,3.20568,2.88651110267
 06/30  24:00:00,55.7524433275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5434738149,0.0,0.0,0.0,15.863942322,22.030085,6.08820115822,0.0,3.20568,2.88252115822
 07/01  02:00:00,48.5401876375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.5389055243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7925308284,0.0,0.0,0.0,15.863942322,22.030085,6.08821328305,0.0,3.20568,2.88253328305
 07/01  05:00:00,44.4848392968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.2112236921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.1596691977,0.0,0.0,0.0,15.863942322,22.030085,6.08808870916,0.0,3.20568,2.88240870916
 07/01  08:00:00,40.1862816353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.2265225796,0.0,0.0,0.0,15.863942322,22.030085,6.08947339305,0.0,3.20568,2.88379339305
 07/01  10:00:00,40.2351972542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.91749599,0.0,0.0,0.0,15.863942322,22.030085,6.08941184014,0.0,3.20568,2.88373184014
 07/01  12:00:00,40.23724333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.2634249416,0.0,0.0,0.0,15.863942322,22.030085,6.08811381361,0.0,3.20568,2.88243381361
 07/01  14:00:00,40.2654714247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,52.9130006612,1.22270236045,11.4268158918,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,53.386330779,1.32201650773,11.8061812127,0.0,15.863942322,22.030085,6.0882168071,0.0,3.20568,2.8825368071
 07/01  17:00:00,48.5266102548,0.887460499527,7.39891752837,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,49.0231761471,1.00781216193,7.82773366431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,42.9371855133,0.325963574052,2.18297684649,0.0,15.863942322,22.030085,6.08820541697,0.0,3.20568,2.88252541697
 07/01  20:00:00,44.6439889258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.7455861538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.5382505409,0.0,0.0,0.0,15.863942322,22.030085,6.08814831476,0.0,3.20568,2.88246831476
 07/01  23:00:00,49.1934462374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.4817058438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.4622806356,0.0,0.0,0.0,15.863942322,22.030085,6.08815818594,0.0,3.20568,2.88247818594
 07/02  02:00:00,48.4327192146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.4010453492,0.0,0.0,0.0,15.863942322,22.030085,6.08816594471,0.0,3.20568,2.88248594471
 07/02  04:00:00,48.5878622832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,44.2610232696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.004757605,0.0,0.0,0.0,15.863942322,22.030085,6.08817335089,0.0,3.20568,2.88249335089
 07/02  07:00:00,40.0061428463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.0737741435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1341081417,0.0,0.0,0.0,15.863942322,22.030085,6.0895490979,0.0,3.20568,2.8838690979
 07/02  10:00:00,40.1835575326,0.0,0.0,0.0,15.863942322,22.030085,6.08948262764,0.0,3.20568,2.88380262764
 07/02  11:00:00,40.9127656237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.2398360316,0.0,0.0,0.0,15.863942322,22.030085,6.08941624188,0.0,3.20568,2.88373624188
 07/02  13:00:00,40.2792748272,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.3055008786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,50.3672195538,1.40825309806,8.63002403071,0.0,15.863942322,22.030085,6.08818509295,0.0,3.20568,2.88250509295
 07/02  16:00:00,56.2722566982,1.98231016643,13.9444805407,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,61.4493590114,3.40058879444,17.6962406849,0.0,15.863942322,22.030085,6.08819269739,0.0,3.20568,2.88251269739
 07/02  18:00:00,64.8853083222,3.92610069452,20.6073386077,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,56.0465401999,1.74617802145,13.6960718304,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,52.9490538005,0.772158902577,7.34722038213,0.0,15.863942322,22.030085,6.08819968752,0.0,3.20568,2.88251968752
 07/02  21:00:00,48.9301032644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.7063477332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.3555078163,0.0,0.0,0.0,15.863942322,22.030085,6.08820602025,0.0,3.20568,2.88252602025
 07/02  24:00:00,48.6439627774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.6178469714,0.0,0.0,0.0,15.863942322,22.030085,6.0895083488,0.0,3.20568,2.8838283488
 07/03  02:00:00,48.6067258601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.592981022,0.0,0.0,0.0,15.863942322,22.030085,6.08943698413,0.0,3.20568,2.88375698413
 07/03  04:00:00,48.8430831829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,44.534102488,0.0,0.0,0.0,15.863942322,22.030085,6.08956924244,0.0,3.20568,2.88388924244
 07/03  06:00:00,80.4220185192,7.42588202516,32.1936371148,0.0,15.863942322,22.606085,3.25947911307,0.0337991130662,3.20568,0.02
 07/03  07:00:00,89.8761444417,7.42588202516,41.6871627198,0.0,15.863942322,22.606085,6.09267964891,0.0,3.20568,2.88699964891
 07/03  08:00:00,151.207054254,7.42941986391,54.7384304581,0.0,44.73757,41.8366005,18.9156938136,0.0,16.0284,2.88729381358
 07/03  09:00:00,162.451349497,7.47865373481,65.8940423421,0.0,44.73757,41.8366005,18.9156151394,0.0,16.0284,2.8872151394
 07/03  10:00:00,173.771872485,7.62928681731,74.2415172671,0.0,44.73757,44.63617,26.929736834,0.0,24.0426,2.88713683401
 07/03  11:00:00,180.345712213,7.87239946312,79.858911919,0.0,44.73757,44.63617,26.9296587459,0.0,24.0426,2.88705874586
 07/03  12:00:00,182.019271818,8.16884157859,81.9194157841,0.0,44.73757,44.63617,26.9295807978,0.0,24.0426,2.88698079775
 07/03  13:00:00,191.540885719,8.59512995935,93.8008157373,0.0,44.73757,41.8366005,18.9349202601,0.0192449082684,16.0284,2.88727535187
 07/03  14:00:00,204.826344174,9.35070862199,106.323624483,0.0,44.73757,41.8366005,18.9155969435,0.0,16.0284,2.88719694351
 07/03  15:00:00,207.246202232,10.2536625754,109.04207128,0.0,44.73757,40.636785,6.09279878011,0.0,3.20568,2.88711878011
 07/03  16:00:00,214.716949717,11.3734700278,115.394030225,0.0,44.73757,40.636785,6.09337284,0.000652069078746,3.20568,2.88704077092
 07/03  17:00:00,189.69381317,10.9311699953,108.894376953,0.0,44.73757,22.606085,6.09264286973,0.0,3.20568,2.88696286973
 07/03  18:00:00,135.736032607,7.42588202516,58.4765570533,0.0,44.73757,22.606085,8.9719650269,0.0,3.20568,5.7662850269
 07/03  19:00:00,135.233365886,7.42588202516,57.6824442282,0.0,44.73757,22.606085,8.98047317017,0.0,3.20568,5.77479317017
 07/03  20:00:00,104.640716108,7.42588202516,51.8402540887,0.0,15.863942322,22.606085,8.97534692301,0.0,3.20568,5.76966692301
 07/03  21:00:00,48.9132935027,0.0,0.0,0.0,15.863942322,22.030085,8.97594558557,0.0,3.20568,5.77026558557
 07/03  22:00:00,48.7157627635,0.0,0.0,0.0,15.863942322,22.030085,6.09424908293,0.0,3.20568,2.88856908293
 07/03  23:00:00,49.3860147804,0.0,0.0,0.0,15.863942322,22.030085,6.09221836285,0.0,3.20568,2.88653836285
 07/03  24:00:00,48.6647339957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6563672704,0.0,0.0,0.0,15.863942322,22.030085,6.08817678827,0.0,3.20568,2.88249678827
 07/04  02:00:00,48.6409202047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6198370374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8742611844,0.0,0.0,0.0,15.863942322,22.030085,6.08817574586,0.0,3.20568,2.88249574586
 07/04  05:00:00,44.5763627698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.3132575805,0.0,0.0,0.0,15.863942322,22.030085,6.08817437536,0.0,3.20568,2.88249437536
 07/04  07:00:00,40.2517090246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,42.3752696071,0.156583652614,1.93575116301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,51.9263558922,3.19995661977,8.416835475,0.0,15.863942322,22.030085,6.08950090888,0.0,3.20568,2.88382090888
 07/04  10:00:00,52.3719796845,2.99549392366,9.04371083264,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,68.7046234784,4.26811812487,23.4032057977,0.0,15.863942322,22.030085,6.08952656148,0.0,3.20568,2.88384656148
 07/04  12:00:00,68.2405597513,4.0231979311,23.8531777163,0.0,15.863942322,22.030085,6.08953268792,0.0,3.20568,2.88385268792
 07/04  13:00:00,74.0836781374,4.98446219021,28.7280084568,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,65.7159015236,4.11483308679,21.2757172021,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,75.4694518186,5.4787789199,29.6716699652,0.0,15.863942322,22.030085,6.08814838951,0.0,3.20568,2.88246838951
 07/04  16:00:00,69.7395866883,4.45536892426,24.9548021452,0.0,15.863942322,22.030085,3.22615110965,0.000471109651982,3.20568,0.02
 07/04  17:00:00,75.2606362046,5.62986110644,29.3461873623,0.0,15.863942322,22.030085,3.22629724357,0.000617243573533,3.20568,0.02
 07/04  18:00:00,65.755674698,4.36552135333,21.1154132094,0.0,15.863942322,22.030085,6.0885130218,0.000311935090609,3.20568,2.88252108671
 07/04  19:00:00,70.9033153371,5.45517385688,24.8812102306,0.0,15.863942322,22.030085,3.22595055612,0.000270556122081,3.20568,0.02
 07/04  20:00:00,67.6906671082,3.89648063416,18.9805105065,0.0,15.863942322,22.030085,6.46102326438,0.372823938346,3.20568,2.88251932603
 07/04  21:00:00,61.8758515804,2.17053410412,10.7780637123,0.0,15.863942322,22.030085,3.71802225393,0.492342253928,3.20568,0.02
 07/04  22:00:00,48.7046479477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3629932544,0.0,0.0,0.0,15.863942322,22.030085,6.0881426936,0.0,3.20568,2.8824626936
 07/04  24:00:00,48.6663170212,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6418780693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.627830878,0.0,0.0,0.0,15.863942322,22.030085,6.08949627227,0.0,3.20568,2.88381627227
 07/05  03:00:00,48.6353622798,0.0,0.0,0.0,15.863942322,22.030085,6.08941568215,0.0,3.20568,2.88373568215
 07/05  04:00:00,48.8637378992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,44.5250772876,0.0,0.0,0.0,15.863942322,22.030085,6.08953786108,0.0,3.20568,2.88385786108
 07/05  06:00:00,55.8069480746,7.42588202516,7.66137181605,0.0,15.863942322,22.606085,3.33156025901,0.105880259013,3.20568,0.02
 07/05  07:00:00,57.9580029751,7.42588202516,10.0150120916,0.0,15.863942322,22.606085,8.95559955362,2.8628085018,3.20568,2.88711105181
 07/05  08:00:00,110.01514598,7.5484611635,13.6831113046,0.0,44.73757,41.8366005,18.9154224617,0.0,16.0284,2.88702246175
 07/05  09:00:00,112.832207427,7.66978634784,16.3251821474,0.0,44.73757,41.8366005,18.915334228,0.0,16.0284,2.88693422798
 07/05  10:00:00,118.035443894,7.70409323101,18.671769257,0.0,44.73757,44.63617,26.929816758,0.0,24.0426,2.88721675802
 07/05  11:00:00,123.245873963,7.76905296817,23.0743167773,0.0,44.73757,44.63617,26.9297282978,0.0,24.0426,2.88712829784
 07/05  12:00:00,129.574606203,8.21842983098,29.6456836488,0.0,44.73757,44.63617,26.9296401141,0.0,24.0426,2.88704011406
 07/05  13:00:00,134.452591705,8.86013879001,36.6237756993,0.0,44.73757,41.8366005,18.9344555715,0.0191034685799,16.0284,2.88695210296
 07/05  14:00:00,142.932883048,9.49463789209,44.4321715714,0.0,44.73757,41.8366005,18.9205267282,0.00489187252738,16.0284,2.8872348557
 07/05  15:00:00,148.396625374,10.5220899186,50.0733300526,0.0,44.73757,40.636785,6.11276320275,0.0199368158363,3.20568,2.88714638691
 07/05  16:00:00,153.760379059,11.4633232749,54.5976459873,0.0,44.73757,40.636785,6.09878184633,0.00604365418394,3.20568,2.88705819215
 07/05  17:00:00,132.235361431,10.6059598942,51.9554781183,0.0,44.73757,22.606085,6.09931137564,0.00666120675885,3.20568,2.88697016888
 07/05  18:00:00,104.57906993,7.42588202516,27.474106337,0.0,44.73757,22.606085,6.11131826902,0.0127575685363,3.20568,2.89288070048
 07/05  19:00:00,101.466835996,7.42588202516,24.1170831185,0.0,44.73757,22.606085,11.8569103572,0.0,3.20568,8.6512303572
 07/05  20:00:00,72.6318373505,7.42588202516,20.0640425294,0.0,15.863942322,22.606085,9.0266405716,0.0506765117918,3.20568,5.77028405981
 07/05  21:00:00,48.7040490656,0.0,0.0,0.0,15.863942322,22.030085,8.9759773883,0.0,3.20568,5.7702973883
 07/05  22:00:00,48.5393721071,0.0,0.0,0.0,15.863942322,22.030085,6.09421423823,0.0,3.20568,2.88853423823
 07/05  23:00:00,49.2565784843,0.0,0.0,0.0,15.863942322,22.030085,6.09208150472,0.0,3.20568,2.88640150472
 07/05  24:00:00,48.5288235837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.5185482873,0.0,0.0,0.0,15.863942322,22.030085,6.08954274753,0.0,3.20568,2.88386274753
 07/06  02:00:00,48.5138767389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.5097241642,0.0,0.0,0.0,15.863942322,22.030085,6.08945761107,0.0,3.20568,2.88377761107
 07/06  04:00:00,48.7490398008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,44.4446479238,0.0,0.0,0.0,15.863942322,22.030085,6.08937264598,0.0,3.20568,2.88369264598
 07/06  06:00:00,58.8593446114,7.42588202516,10.7996984196,0.0,15.863942322,22.606085,3.29282078168,0.0671407816795,3.20568,0.02
 07/06  07:00:00,57.8160888259,7.42588202516,9.87749234677,0.0,15.863942322,22.606085,12.0552215682,5.96254041079,3.20568,2.88700115738
 07/06  08:00:00,106.57767928,7.42949643681,10.3996416018,0.0,44.73757,41.8366005,22.1708754571,3.25531484682,16.0284,2.88716061026
 07/06  09:00:00,108.245444939,7.46999996755,11.9795724802,0.0,44.73757,41.8366005,18.915584909,0.0,16.0284,2.88718490901
 07/06  10:00:00,113.074684637,7.4964930293,13.9638541292,0.0,44.73757,44.63617,26.9296916241,0.0,24.0426,2.8870916241
 07/06  11:00:00,115.562413689,7.48577803771,15.7462370009,0.0,44.73757,44.63617,26.929598607,0.0,24.0426,2.88699860699
 07/06  12:00:00,117.608658131,7.5515868813,18.4172111099,0.0,44.73757,44.63617,26.9295057592,0.0,24.0426,2.88690575925
 07/06  13:00:00,120.045758789,7.86712776076,23.2734139677,0.0,44.73757,41.8366005,18.9155826634,0.0,16.0284,2.88718266336
 07/06  14:00:00,126.975522913,8.19365716558,29.8351615735,0.0,44.73757,41.8366005,18.9154894405,0.0,16.0284,2.88708944054
 07/06  15:00:00,130.921748974,8.3691251347,34.7960891134,0.0,44.73757,40.636785,6.09267645578,0.0,3.20568,2.88699645578
 07/06  16:00:00,133.752697376,8.5330946119,37.55401816,0.0,44.73757,40.636785,6.09258362525,0.0,3.20568,2.88690362525
 07/06  17:00:00,112.842803292,7.95098513235,35.2546563057,0.0,44.73757,22.606085,6.09286052926,0.0,3.20568,2.88718052926
 07/06  18:00:00,104.975457053,7.42588202516,27.8945382415,0.0,44.73757,22.606085,8.97193843151,0.0,3.20568,5.76625843151
 07/06  19:00:00,104.557682132,7.42588202516,27.1993423269,0.0,44.73757,22.606085,8.97976413727,0.0,3.20568,5.77408413727
 07/06  20:00:00,77.3118007886,7.42588202516,24.7148876036,0.0,15.863942322,22.606085,9.02164249143,0.0461567457123,3.20568,5.76980574572
 07/06  21:00:00,48.7464870681,0.0,0.0,0.0,15.863942322,22.030085,8.97588110425,0.0,3.20568,5.77020110425
 07/06  22:00:00,48.5876847607,0.0,0.0,0.0,15.863942322,22.030085,6.09387224863,0.0,3.20568,2.88819224863
 07/06  23:00:00,49.3146845385,0.0,0.0,0.0,15.863942322,22.030085,6.09194145765,0.0,3.20568,2.88626145765
 07/06  24:00:00,48.6101818088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.5906499869,0.0,0.0,0.0,15.863942322,22.030085,6.08947155488,0.0,3.20568,2.88379155488
 07/07  02:00:00,48.5759151967,0.0,0.0,0.0,15.863942322,22.030085,6.0893820658,0.0,3.20568,2.8837020658
 07/07  03:00:00,48.5744369052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.8854419758,0.0,0.0,0.0,15.863942322,22.030085,6.08949455498,0.0,3.20568,2.88381455498
 07/07  05:00:00,45.4016526277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,70.3848304218,7.42588202516,21.770859077,0.0,15.863942322,22.606085,6.10340020162,0.01399499058,3.20568,2.88372521104
 07/07  07:00:00,75.553280807,7.42588202516,27.4346377253,0.0,15.863942322,22.606085,6.09272991675,0.0,3.20568,2.88704991675
 07/07  08:00:00,134.52719189,7.45508722661,38.0908899127,0.0,44.73757,41.8366005,18.9153520585,0.0,16.0284,2.88695205854
 07/07  09:00:00,138.597862208,7.48381156661,42.0778621149,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,145.626116531,7.69266949244,46.0861433967,0.0,44.73757,44.63617,26.9298234991,0.0,24.0426,2.88722349914
 07/07  11:00:00,150.986753377,7.82394670087,50.6071078041,0.0,44.73757,44.63617,26.9297252319,0.0,24.0426,2.88712523191
 07/07  12:00:00,155.425856048,8.111229488,55.4573456691,0.0,44.73757,44.63617,26.9296273266,0.0,24.0426,2.88702732659
 07/07  13:00:00,162.118650096,8.58662593931,64.4420212879,0.0,44.73757,41.8366005,18.9353943754,0.0200647356912,16.0284,2.88692963969
 07/07  14:00:00,171.006595809,9.04137800132,72.8697592728,0.0,44.73757,41.8366005,18.9156010794,0.0,16.0284,2.88720107945
 07/07  15:00:00,172.26595205,9.39002708684,74.9832052757,0.0,44.73757,40.636785,6.10923140939,0.0164484767608,3.20568,2.88710293263
 07/07  16:00:00,173.022081702,9.40712013841,75.7805552186,0.0,44.73757,40.636785,6.09268509641,0.0,3.20568,2.88700509641
 07/07  17:00:00,150.726740491,8.58410331705,72.3769950222,0.0,44.73757,22.606085,6.09258745242,0.0,3.20568,2.88690745242
 07/07  18:00:00,130.512385499,7.42588202516,53.2840386273,0.0,44.73757,22.606085,8.97180657604,0.0,3.20568,5.76612657604
 07/07  19:00:00,129.705196001,7.42588202516,52.4819762176,0.0,44.73757,22.606085,8.97973838617,0.0,3.20568,5.77405838617
 07/07  20:00:00,95.1602128904,7.42588202516,42.6722112593,0.0,15.863942322,22.606085,9.00979801962,0.0334703312158,3.20568,5.7706476884
 07/07  21:00:00,48.6492678515,0.0,0.0,0.0,15.863942322,22.030085,8.97630838346,0.0,3.20568,5.77062838346
 07/07  22:00:00,48.6451273255,0.0,0.0,0.0,15.863942322,22.030085,6.09345647489,0.0,3.20568,2.88777647489
 07/07  23:00:00,49.3249330304,0.0,0.0,0.0,15.863942322,22.030085,6.09201915136,0.0,3.20568,2.88633915136
 07/07  24:00:00,48.6040552475,0.0,0.0,0.0,15.863942322,22.030085,6.08948506672,0.0,3.20568,2.88380506672
 07/08  01:00:00,48.581767549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.5629532281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.5515122564,0.0,0.0,0.0,15.863942322,22.030085,6.08811165482,0.0,3.20568,2.88243165482
 07/08  04:00:00,48.7935032814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,44.4793412541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2136617967,0.0,0.0,0.0,15.863942322,22.030085,6.08809385115,0.0,3.20568,2.88241385115
 07/08  07:00:00,40.1736051138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2005597766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.2261677792,0.0,0.0,0.0,15.863942322,22.030085,6.08942534879,0.0,3.20568,2.88374534879
 07/08  10:00:00,40.2480377622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
