Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  11:00:00,40.9546237585,0.0,0.0,0.0,15.863942322,22.030085,6.08953318763,0.0,3.20568,2.88385318763
 07/08  12:00:00,40.2702528887,0.0,0.0,0.0,15.863942322,22.030085,6.08943957825,0.0,3.20568,2.88375957825
 07/08  13:00:00,40.2760308783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,40.2783549678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,40.2738289477,0.0,0.0,0.0,15.863942322,22.030085,6.08813765067,0.0,3.20568,2.88245765067
 07/08  16:00:00,40.2643256555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,40.2473682122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,40.2159494427,0.0,0.0,0.0,15.863942322,22.030085,6.08811946147,0.0,3.20568,2.88243946147
 07/08  19:00:00,40.4621657038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,44.681612889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.7507253502,0.0,0.0,0.0,15.863942322,22.030085,6.08810126394,0.0,3.20568,2.88242126394
 07/08  22:00:00,48.5384121187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2026482155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5112832731,0.0,0.0,0.0,15.863942322,22.030085,6.08808306854,0.0,3.20568,2.88240306854
 07/09  01:00:00,48.4977326093,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.4719251821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.4554253793,0.0,0.0,0.0,15.863942322,22.030085,6.08806122563,0.0,3.20568,2.88238122563
 07/09  04:00:00,48.652671945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,44.3129899623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.0670935971,0.0,0.0,0.0,15.863942322,22.030085,6.08817398452,0.0,3.20568,2.88249398452
 07/09  07:00:00,40.0693117582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1243950982,0.0,0.0,0.0,15.863942322,22.030085,6.08943034379,0.0,3.20568,2.88375034379
 07/09  09:00:00,40.1829065753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.212986474,0.0,0.0,0.0,15.863942322,22.030085,6.08933255153,0.0,3.20568,2.88365255153
 07/09  11:00:00,40.8982274434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.2159037061,0.0,0.0,0.0,15.863942322,22.030085,6.08943589799,0.0,3.20568,2.88375589799
 07/09  13:00:00,40.2485687856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,40.2580423783,0.0,0.0,0.0,15.863942322,22.030085,6.08805932636,0.0,3.20568,2.88237932636
 07/09  15:00:00,51.5801672347,0.907528033968,10.4120300389,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,59.8604396849,1.98623368254,17.6129715008,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,58.9105094257,1.72773781905,16.9400507295,0.0,15.863942322,22.030085,6.08817231485,0.0,3.20568,2.88249231485
 07/09  18:00:00,55.205264011,1.42313874365,13.5876050036,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,50.5923919468,1.00079259735,9.14317393822,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,47.7342183574,0.300852383877,2.72083490866,0.0,15.863942322,22.030085,6.08817708251,0.0,3.20568,2.88249708251
 07/09  21:00:00,48.8461875312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.643622115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.3247646576,0.0,0.0,0.0,15.863942322,22.030085,6.08812747397,0.0,3.20568,2.88244747397
 07/09  24:00:00,48.644244164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.6442672161,0.0,0.0,0.0,15.863942322,22.030085,6.08937964312,0.0,3.20568,2.88369964312
 07/10  02:00:00,48.6425987027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.6365755593,0.0,0.0,0.0,15.863942322,22.030085,6.08947824548,0.0,3.20568,2.88379824548
 07/10  04:00:00,48.9107618842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,44.6114908187,0.0,0.0,0.0,15.863942322,22.030085,6.08937625827,0.0,3.20568,2.88369625827
 07/10  06:00:00,100.71607427,7.42588202516,52.3685716894,0.0,15.863942322,22.606085,3.23542181341,0.0097418134083,3.20568,0.02
 07/10  07:00:00,117.947374478,7.44002465465,69.6772316482,0.0,15.863942322,22.606085,6.10388348442,0.0110804951366,3.20568,2.88712298928
 07/10  08:00:00,183.773853534,7.94557617071,86.7743628787,0.0,44.73757,41.8366005,18.9154109156,0.0,16.0284,2.88701091562
 07/10  09:00:00,194.893212185,8.39736157974,97.4291321554,0.0,44.73757,41.8366005,18.9152992957,0.0,16.0284,2.88689929572
 07/10  10:00:00,206.527511401,8.78871033776,105.857657868,0.0,44.73757,44.63617,26.9297545738,0.0,24.0426,2.8871545738
 07/10  11:00:00,222.972911472,9.32544097034,121.047351241,0.0,44.73757,44.63617,26.929642642,0.0,24.0426,2.88704264202
 07/10  12:00:00,244.589036497,11.7572619538,140.911456948,0.0,44.73757,44.63617,26.9295310969,0.0,24.0426,2.88693109689
 07/10  13:00:00,259.441398703,18.2940110614,152.014690514,0.0,44.73757,41.8366005,18.9155865666,0.0,16.0284,2.8871865666
 07/10  14:00:00,268.993145364,24.9591195937,154.892622775,0.0,44.73757,41.8366005,18.91547454,0.0,16.0284,2.88707453997
 07/10  15:00:00,269.165144818,26.6974732601,154.522384775,0.0,44.73757,40.636785,6.09264293753,0.0,3.20568,2.88696293753
 07/10  16:00:00,263.976338911,26.1926949668,149.845386569,0.0,44.73757,40.636785,6.09253157771,0.0,3.20568,2.88685157771
 07/10  17:00:00,230.450359829,21.5526138926,139.003154719,0.0,44.73757,22.606085,6.09278678101,0.0,3.20568,2.88710678101
 07/10  18:00:00,141.984580864,7.42588202516,64.6749510672,0.0,44.73757,22.606085,7.42885920406,0.0,3.20568,4.22317920406
 07/10  19:00:00,132.93866096,7.42588202516,55.3494213949,0.0,44.73757,22.606085,10.5237300286,0.0,3.20568,7.31805002861
 07/10  20:00:00,96.6924925705,7.42588202516,42.4255914658,0.0,15.863942322,22.606085,8.9757675659,0.0,3.20568,5.7700875659
 07/10  21:00:00,48.9276016653,0.0,0.0,0.0,15.863942322,22.030085,8.97567679295,0.0,3.20568,5.76999679295
 07/10  22:00:00,48.6810066701,0.0,0.0,0.0,15.863942322,22.030085,6.09410367755,0.0,3.20568,2.88842367755
 07/10  23:00:00,49.3566803254,0.0,0.0,0.0,15.863942322,22.030085,6.09197152957,0.0,3.20568,2.88629152957
 07/10  24:00:00,48.6453731662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6216421323,0.0,0.0,0.0,15.863942322,22.030085,6.08944034245,0.0,3.20568,2.88376034245
 07/11  02:00:00,48.5973588926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5817883804,0.0,0.0,0.0,15.863942322,22.030085,6.08933427496,0.0,3.20568,2.88365427496
 07/11  04:00:00,49.8255434707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,45.3169949699,0.0,0.0,0.0,15.863942322,22.030085,6.08942865403,0.0,3.20568,2.88374865403
 07/11  06:00:00,64.5398509546,7.42588202516,16.0164887035,0.0,15.863942322,22.606085,3.29783098537,0.0721509853656,3.20568,0.02
 07/11  07:00:00,68.0195324294,7.42588202516,19.9722723083,0.0,15.863942322,22.606085,6.0928435045,0.0,3.20568,2.8871635045
 07/11  08:00:00,124.8854182,7.59626663132,28.3765676677,0.0,44.73757,41.8366005,18.9154469223,0.0,16.0284,2.88704692225
 07/11  09:00:00,134.638910011,7.78201181241,37.8702429602,0.0,44.73757,41.8366005,18.9153308614,0.0,16.0284,2.88693086142
 07/11  10:00:00,143.073984142,7.97645782879,43.290626483,0.0,44.73757,44.63617,26.9297811898,0.0,24.0426,2.88718118979
 07/11  11:00:00,149.716531968,8.28776147404,48.92262599,0.0,44.73757,44.63617,26.9296647301,0.0,24.0426,2.88706473013
 07/11  12:00:00,155.44115649,8.79415900914,54.8375769572,0.0,44.73757,44.63617,26.9295487402,0.0,24.0426,2.88694874022
 07/11  13:00:00,159.469840096,9.34543161061,61.0891202764,0.0,44.73757,41.8366005,18.9361174523,0.0208844252528,16.0284,2.88683302703
 07/11  14:00:00,167.154083994,9.98909300786,68.1253053891,0.0,44.73757,41.8366005,18.915483095,0.0,16.0284,2.88708309495
 07/11  15:00:00,169.764052553,10.8479740381,71.0768415276,0.0,44.73757,40.636785,6.10910205509,0.0164549981071,3.20568,2.88696705698
 07/11  16:00:00,172.835963953,11.4733408349,73.5812903161,0.0,44.73757,40.636785,6.09253131344,0.0,3.20568,2.88685131344
 07/11  17:00:00,148.621839808,10.3223684605,68.5948223806,0.0,44.73757,22.606085,6.09278144979,0.0,3.20568,2.88710144979
 07/11  18:00:00,108.732025796,7.42588202516,31.62856689,0.0,44.73757,22.606085,7.3439356497,0.0446682409384,3.20568,4.09358740876
 07/11  19:00:00,104.680810923,7.42588202516,27.6226488967,0.0,44.73757,22.606085,10.6538923193,0.0,3.20568,7.44821231932
 07/11  20:00:00,81.400133397,7.42588202516,27.6226488967,0.0,15.863942322,22.606085,8.97566703135,0.0,3.20568,5.76998703135
 07/11  21:00:00,48.5674077319,0.0,0.0,0.0,15.863942322,22.030085,8.97555774278,0.0,3.20568,5.76987774278
 07/11  22:00:00,48.5943197672,0.0,0.0,0.0,15.863942322,22.030085,6.09405179977,0.0,3.20568,2.88837179977
 07/11  23:00:00,49.3116031812,0.0,0.0,0.0,15.863942322,22.030085,6.09191986953,0.0,3.20568,2.88623986953
 07/11  24:00:00,48.6031457647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.5953002824,0.0,0.0,0.0,15.863942322,22.030085,6.08939012348,0.0,3.20568,2.88371012348
 07/12  02:00:00,48.5932610911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5896023686,0.0,0.0,0.0,15.863942322,22.030085,6.0894800587,0.0,3.20568,2.8838000587
 07/12  04:00:00,48.8603836332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,44.5660258226,0.0,0.0,0.0,15.863942322,22.030085,6.08937015046,0.0,3.20568,2.88369015046
 07/12  06:00:00,75.5058138327,7.42588202516,27.2629755811,0.0,15.863942322,22.606085,3.23393382565,0.00825382565371,3.20568,0.02
 07/12  07:00:00,74.7483558806,7.42588202516,26.6100954699,0.0,15.863942322,22.606085,6.09277356743,0.0,3.20568,2.88709356743
 07/12  08:00:00,135.841406935,7.44383026208,39.4316080573,0.0,44.73757,41.8366005,18.9153729031,0.0,16.0284,2.88697290308
 07/12  09:00:00,152.031800419,7.61548853951,55.3780867575,0.0,44.73757,41.8366005,18.9152527086,0.0,16.0284,2.88685270857
 07/12  10:00:00,161.830927924,7.97583994846,62.0078809724,0.0,44.73757,44.63617,26.9296978115,0.0,24.0426,2.88709781149
 07/12  11:00:00,171.144160013,8.44188896886,70.1384561482,0.0,44.73757,44.63617,26.9295773631,0.0,24.0426,2.88697736306
 07/12  12:00:00,184.454604356,9.03982703337,83.5396388255,0.0,44.73757,44.63617,26.9294572914,0.0,24.0426,2.88685729136
 07/12  13:00:00,198.531313482,9.99476242453,99.4398298839,0.0,44.73757,41.8366005,18.9344961726,0.0189936865498,16.0284,2.88710248605
 07/12  14:00:00,211.956977123,11.1641004486,111.683163963,0.0,44.73757,41.8366005,18.9153820494,0.0,16.0284,2.88698204944
 07/12  15:00:00,217.555563571,12.2715200216,117.36868232,0.0,44.73757,40.636785,6.09254198232,0.0,3.20568,2.88686198232
 07/12  16:00:00,220.785575675,13.1769160213,119.692917896,0.0,44.73757,40.636785,6.09278720168,0.0,3.20568,2.88710720168
 07/12  17:00:00,194.079805455,12.0419479442,112.19969225,0.0,44.73757,22.606085,6.09266674972,0.0,3.20568,2.88698674972
 07/12  18:00:00,135.977156468,7.42588202516,58.7321408829,0.0,44.73757,22.606085,6.09844784411,0.0,3.20568,2.89276784411
 07/12  19:00:00,133.782129515,7.42588202516,56.2445498221,0.0,44.73757,22.606085,11.8561605114,0.0,3.20568,8.65048051142
 07/12  20:00:00,103.962067737,7.42588202516,49.7554358104,0.0,15.863942322,22.606085,8.97534933399,0.0,3.20568,5.76966933399
 07/12  21:00:00,48.8837661268,0.0,0.0,0.0,15.863942322,22.030085,8.97522207846,0.0,3.20568,5.76954207846
 07/12  22:00:00,48.6768751173,0.0,0.0,0.0,15.863942322,22.030085,6.09389172663,0.0,3.20568,2.88821172663
 07/12  23:00:00,49.3673941593,0.0,0.0,0.0,15.863942322,22.030085,6.09209224632,0.0,3.20568,2.88641224632
 07/12  24:00:00,48.6501223312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6266170971,0.0,0.0,0.0,15.863942322,22.030085,6.0894312471,0.0,3.20568,2.8837512471
 07/13  02:00:00,48.605029124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5925009895,0.0,0.0,0.0,15.863942322,22.030085,6.08931746958,0.0,3.20568,2.88363746958
 07/13  04:00:00,48.8391584531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,44.515790323,0.0,0.0,0.0,15.863942322,22.030085,6.08940342502,0.0,3.20568,2.88372342502
 07/13  06:00:00,76.357844396,7.42588202516,28.158182958,0.0,15.863942322,22.606085,3.27593359007,0.0502535900664,3.20568,0.02
 07/13  07:00:00,84.0425934016,7.42588202516,35.8773829473,0.0,15.863942322,22.606085,6.09259632917,0.0,3.20568,2.88691632917
 07/13  08:00:00,144.839660343,7.61190896026,48.2129629001,0.0,44.73757,41.8366005,18.915556502,0.0,16.0284,2.88715650196
 07/13  09:00:00,155.132494536,7.88326653504,58.2116690222,0.0,44.73757,41.8366005,18.915431467,0.0,16.0284,2.88703146697
 07/13  10:00:00,170.489754106,8.22867214038,70.4051390116,0.0,44.73757,44.63617,26.9295070176,0.0,24.0426,2.88690701759
 07/13  11:00:00,181.905941677,8.6788114472,80.654849452,0.0,44.73757,44.63617,26.9297475135,0.0,24.0426,2.88714751346
 07/13  12:00:00,193.044760045,9.45645292459,91.7139768749,0.0,44.73757,44.63617,26.9296226717,0.0,24.0426,2.88702267172
 07/13  13:00:00,214.361707419,10.5559959191,114.711750031,0.0,44.73757,41.8366005,18.9341099747,0.0188116509556,16.0284,2.88689832378
 07/13  14:00:00,227.972357259,11.6600565557,127.208663356,0.0,44.73757,41.8366005,18.9155388368,0.0,16.0284,2.88713883675
 07/13  15:00:00,218.757591392,12.830866834,118.037657423,0.0,44.73757,40.636785,6.1099582698,0.0172642214176,3.20568,2.88701404838
 07/13  16:00:00,211.838891482,13.7049802242,110.257998246,0.0,44.73757,40.636785,6.09256973034,0.0,3.20568,2.88688973034
 07/13  17:00:00,178.986054897,12.2618028177,96.8945378361,0.0,44.73757,22.606085,6.09281021989,0.0,3.20568,2.88713021989
 07/13  18:00:00,118.373837799,7.42588202516,41.1906119136,0.0,44.73757,22.606085,6.09815264805,0.0,3.20568,2.89247264805
 07/13  19:00:00,111.658081294,7.42588202516,34.2263470653,0.0,44.73757,22.606085,11.8562518736,0.0,3.20568,8.65057187357
 07/13  20:00:00,82.1235702802,7.42588202516,28.0444926948,0.0,15.863942322,22.606085,9.02277867374,0.0479567433788,3.20568,5.76914193036
 07/13  21:00:00,48.7733298239,0.0,0.0,0.0,15.863942322,22.030085,8.97467773183,0.0,3.20568,5.76899773183
 07/13  22:00:00,48.5870091768,0.0,0.0,0.0,15.863942322,22.030085,6.09405716011,0.0,3.20568,2.88837716011
 07/13  23:00:00,49.2771833999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5599326139,0.0,0.0,0.0,15.863942322,22.030085,6.08948734234,0.0,3.20568,2.88380734234
 07/14  01:00:00,48.5325871962,0.0,0.0,0.0,15.863942322,22.030085,6.08936972805,0.0,3.20568,2.88368972805
 07/14  02:00:00,48.5058163591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.4914963507,0.0,0.0,0.0,15.863942322,22.030085,6.08945148035,0.0,3.20568,2.88377148035
 07/14  04:00:00,49.6430074065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,46.615221264,0.0,0.0,0.0,15.863942322,22.030085,6.08933407485,0.0,3.20568,2.88365407485
 07/14  06:00:00,56.4537632818,7.42588202516,8.03763320954,0.0,15.863942322,22.606085,3.32897350054,0.103293500538,3.20568,0.02
 07/14  07:00:00,59.0927509189,7.42588202516,11.1365383241,0.0,15.863942322,22.606085,13.4098684702,7.3171870098,3.20568,2.8870014604
 07/14  08:00:00,111.341164437,7.4310884083,15.1122032292,0.0,44.73757,41.8366005,18.9152726778,0.0,16.0284,2.88687267779
 07/14  09:00:00,115.750708579,7.48634071671,19.3948822876,0.0,44.73757,41.8366005,18.9155081417,0.0,16.0284,2.88710814167
 07/14  10:00:00,122.536834691,7.53601041995,23.2930218198,0.0,44.73757,44.63617,26.9295792667,0.0,24.0426,2.8869792667
 07/14  11:00:00,127.406335094,7.55104998875,27.4232834781,0.0,44.73757,44.63617,26.9294508994,0.0,24.0426,2.88685089942
 07/14  12:00:00,130.417828483,7.76897172841,30.9161318975,0.0,44.73757,44.63617,26.9296865257,0.0,24.0426,2.88708652571
 07/14  13:00:00,132.756420041,8.29946070861,35.4787392085,0.0,44.73757,41.8366005,18.9347463561,0.019388516943,16.0284,2.88695783913
 07/14  14:00:00,137.451464529,8.89594795616,39.5574807631,0.0,44.73757,41.8366005,18.915229583,0.0,16.0284,2.88682958296
 07/14  15:00:00,138.020443393,9.69952067984,40.549458532,0.0,44.73757,40.636785,6.1121186841,0.0193735119044,3.20568,2.8870651722
 07/14  16:00:00,141.422422454,10.5866434892,43.1707809499,0.0,44.73757,40.636785,6.0956500591,0.0030334741337,3.20568,2.88693658497
 07/14  17:00:00,120.536058003,9.93745953083,40.9607134458,0.0,44.73757,22.606085,6.10118227671,0.00869389081067,3.20568,2.8868083859
 07/14  18:00:00,101.484951677,7.42588202516,24.4140878419,0.0,44.73757,22.606085,6.10708715652,0.00855568032546,3.20568,2.89285147619
 07/14  19:00:00,100.008390585,7.42588202516,22.9503608583,0.0,44.73757,22.606085,8.97900027818,0.0,3.20568,5.77332027818
 07/14  20:00:00,74.4610439656,7.42588202516,20.7108019362,0.0,15.863942322,22.606085,9.02063170026,0.0449121323916,3.20568,5.77003956787
 07/14  21:00:00,48.5346200252,0.0,0.0,0.0,15.863942322,22.030085,8.97571712953,0.0,3.20568,5.77003712953
 07/14  22:00:00,48.5631437673,0.0,0.0,0.0,15.863942322,22.030085,6.09386254404,0.0,3.20568,2.88818254404
 07/14  23:00:00,49.2819307014,0.0,0.0,0.0,15.863942322,22.030085,6.09212722912,0.0,3.20568,2.88644722912
 07/14  24:00:00,48.5722733638,0.0,0.0,0.0,15.863942322,22.030085,6.0893343287,0.0,3.20568,2.8836543287
 07/15  01:00:00,48.5659380388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5458085543,0.0,0.0,0.0,15.863942322,22.030085,6.08815308406,0.0,3.20568,2.88247308406
 07/15  03:00:00,48.527419635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.7531256331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,45.8575040612,0.0,0.0,0.0,15.863942322,22.030085,6.08810983129,0.0,3.20568,2.88242983129
 07/15  06:00:00,40.1692326024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.1470910332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1876016416,0.0,0.0,0.0,15.863942322,22.030085,6.08806642887,0.0,3.20568,2.88238642887
 07/15  09:00:00,40.2158035031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.255802344,0.0,0.0,0.0,15.863942322,22.030085,6.08947698102,0.0,3.20568,2.88379698102
 07/15  11:00:00,40.9656675932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.2926333197,0.0,0.0,0.0,15.863942322,22.030085,6.08935602107,0.0,3.20568,2.88367602107
 07/15  13:00:00,42.6220060957,0.946580119725,1.37122287069,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,57.021826554,2.5623818735,14.1504881601,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,63.5345565196,4.40097423337,18.8186816594,0.0,15.863942322,22.030085,6.08815267976,0.0,3.20568,2.88247267976
 07/15  16:00:00,64.3735238105,4.31317309053,19.742975784,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,67.426483458,5.02339711976,22.0913923174,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,65.5106444391,4.66711818427,20.5533538808,0.0,15.863942322,22.030085,6.16161641762,0.0734807012222,3.20568,2.8824557164
 07/15  19:00:00,64.9501552252,4.4213113668,19.9753811704,0.0,15.863942322,22.030085,3.37434922867,0.148669228671,3.20568,0.02
 07/15  20:00:00,59.8364977187,2.55769270893,11.0475050929,0.0,15.863942322,22.030085,3.89421292139,0.668532921391,3.20568,0.02
 07/15  21:00:00,48.9077885868,0.0,0.0,0.0,15.863942322,22.030085,6.08809189263,0.0,3.20568,2.88241189263
 07/15  22:00:00,48.6889139876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3636184037,0.0,0.0,0.0,15.863942322,22.030085,6.08804791402,0.0,3.20568,2.88236791402
 07/15  24:00:00,48.633942527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.5720282575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5495253306,0.0,0.0,0.0,15.863942322,22.030085,6.08813451946,0.0,3.20568,2.88245451946
 07/16  03:00:00,48.5407954781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.7971558294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,45.9223943397,0.0,0.0,0.0,15.863942322,22.030085,6.08808803248,0.0,3.20568,2.88240803248
 07/16  06:00:00,40.2196483686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1808217778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2074816958,0.0,0.0,0.0,15.863942322,22.030085,6.08936709947,0.0,3.20568,2.88368709947
 07/16  09:00:00,40.2322891729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2554373855,0.0,0.0,0.0,15.863942322,22.030085,6.08944121149,0.0,3.20568,2.88376121149
 07/16  11:00:00,40.9489215842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2693005705,0.0,0.0,0.0,15.863942322,22.030085,6.08931676388,0.0,3.20568,2.88363676388
 07/16  13:00:00,48.2816873631,1.43044543837,6.58746337665,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,56.1713280792,2.33244318741,13.5817114939,0.0,15.863942322,22.030085,6.30551718272,0.217385272945,3.20568,2.88245190978
 07/16  15:00:00,61.0765652346,3.96076241725,16.8578734962,0.0,15.863942322,22.030085,3.39710589824,0.171425898237,3.20568,0.02
 07/16  16:00:00,65.6661193778,4.09218408165,21.3154397788,0.0,15.863942322,22.030085,3.72153433804,0.49585433804,3.20568,0.02
 07/16  17:00:00,66.243530119,4.55220377374,21.432517321,0.0,15.863942322,22.030085,6.33457596039,0.246437581515,3.20568,2.88245837888
 07/16  18:00:00,57.7747603102,2.97975698577,14.5475900479,0.0,15.863942322,22.030085,3.86988410198,0.64420410198,3.20568,0.02
 07/16  19:00:00,48.785814665,1.7056539063,6.56131455887,0.0,15.863942322,22.030085,4.08780664479,0.862126644788,3.20568,0.02
 07/16  20:00:00,46.1902841268,0.0,0.0,0.0,15.863942322,22.030085,6.08803774378,0.0,3.20568,2.88235774378
 07/16  21:00:00,48.8809493462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6840329809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.298173971,0.0,0.0,0.0,15.863942322,22.030085,6.08812383552,0.0,3.20568,2.88244383552
 07/16  24:00:00,48.5977451565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.5882362461,0.0,0.0,0.0,15.863942322,22.030085,6.08933225866,0.0,3.20568,2.88365225866
 07/17  02:00:00,48.5824738714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.5769059492,0.0,0.0,0.0,15.863942322,22.030085,6.08940256027,0.0,3.20568,2.88372256027
 07/17  04:00:00,48.8334879504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,45.9472735632,0.0,0.0,0.0,15.863942322,22.030085,6.0888703428,0.0,3.20568,2.8831903428
 07/17  06:00:00,70.2760389377,7.42588202516,22.1026974243,0.0,15.863942322,22.606085,3.26486560323,0.0391856032274,3.20568,0.02
 07/17  07:00:00,73.2977402952,7.42588202516,25.2036223272,0.0,15.863942322,22.606085,6.09262506718,0.0,3.20568,2.88694506718
 07/17  08:00:00,127.709805376,7.42588202516,31.3437731633,0.0,44.73757,41.8366005,18.915205056,0.0,16.0284,2.88680505602
 07/17  09:00:00,133.067290827,7.42681986886,36.6567952258,0.0,44.73757,41.8366005,18.9154270954,0.0,16.0284,2.88702709539
 07/17  10:00:00,142.570816846,7.48492283113,43.279365953,0.0,44.73757,44.63617,26.9294869947,0.0,24.0426,2.88688699469
 07/17  11:00:00,156.905537959,7.77389879035,56.5938688846,0.0,44.73757,44.63617,26.9289780653,0.0,24.0426,2.88637806527
 07/17  12:00:00,171.644552488,8.26661009926,71.5161359326,0.0,44.73757,44.63617,26.929569267,0.0,24.0426,2.88696926698
 07/17  13:00:00,184.151653792,8.83316320016,86.2222591218,0.0,44.73757,41.8366005,18.933366903,0.0181374435609,16.0284,2.88682945945
 07/17  14:00:00,200.929418718,9.64816379314,102.168304209,0.0,44.73757,41.8366005,18.9154517472,0.0,16.0284,2.88705174721
 07/17  15:00:00,201.896418134,10.1241751024,103.853517628,0.0,44.73757,40.636785,6.09259161492,0.0,3.20568,2.88691161492
 07/17  16:00:00,200.650276027,10.2225805618,102.504105182,0.0,44.73757,40.636785,6.09245196405,0.0,3.20568,2.88677196405
 07/17  17:00:00,176.728275045,9.3832426194,97.5239442061,0.0,44.73757,22.606085,6.09267406818,0.0,3.20568,2.88699406818
 07/17  18:00:00,141.242638645,7.42588202516,63.9819992537,0.0,44.73757,22.606085,6.09867134407,0.0,3.20568,2.89299134407
 07/17  19:00:00,141.222982463,7.42588202516,63.6687922517,0.0,44.73757,22.606085,11.8554589935,0.0,3.20568,8.64977899347
 07/17  20:00:00,113.208656591,7.42588202516,58.961401428,0.0,15.863942322,22.606085,6.10074547087,0.0,3.20568,2.89506547087
 07/17  21:00:00,48.9370737475,0.0,0.0,0.0,15.863942322,22.030085,8.97567145106,0.0,3.20568,5.76999145106
 07/17  22:00:00,48.6966922365,0.0,0.0,0.0,15.863942322,22.030085,8.96201605388,0.0,3.20568,5.75633605388
 07/17  23:00:00,49.3512528137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6195782167,0.0,0.0,0.0,15.863942322,22.030085,6.08940840144,0.0,3.20568,2.88372840144
 07/18  01:00:00,48.5950791685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5847382616,0.0,0.0,0.0,15.863942322,22.030085,6.08927673766,0.0,3.20568,2.88359673766
 07/18  03:00:00,48.5835984601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.8744336886,0.0,0.0,0.0,15.863942322,22.030085,6.08934353187,0.0,3.20568,2.88366353187
 07/18  05:00:00,46.7931614999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,69.8915422248,7.42588202516,21.313385063,0.0,15.863942322,22.606085,6.14224731603,0.0527955582592,3.20568,2.88377175777
 07/18  07:00:00,70.5449499527,7.42588202516,22.4786750015,0.0,15.863942322,22.606085,6.09401903132,0.00133633864525,3.20568,2.88700269268
 07/18  08:00:00,118.898451304,7.42588202516,22.6019689464,0.0,44.73757,41.8366005,18.9152587595,0.0,16.0284,2.88685875952
 07/18  09:00:00,119.208717089,7.42588202516,22.8834464494,0.0,44.73757,41.8366005,18.9154767169,0.0,16.0284,2.88707671687
 07/18  10:00:00,125.757696005,7.42588202516,26.6103877597,0.0,44.73757,44.63617,26.9295327396,0.0,24.0426,2.88693273959
 07/18  11:00:00,132.509218619,7.42684124224,32.6329367424,0.0,44.73757,44.63617,26.9293893766,0.0,24.0426,2.88678937658
 07/18  12:00:00,141.591147795,7.46235542971,42.3486921243,0.0,44.73757,44.63617,26.9296073433,0.0,24.0426,2.88700734326
 07/18  13:00:00,150.697400672,7.78288032426,53.8843170549,0.0,44.73757,41.8366005,18.9341185337,0.0188547868421,16.0284,2.88686374685
 07/18  14:00:00,172.139076261,8.37051821419,74.6999095069,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,187.839252857,9.39534439789,90.5543006806,0.0,44.73757,40.636785,6.09276193407,0.0,3.20568,2.88708193407
 07/18  16:00:00,193.597701375,10.5463361271,95.1803804047,0.0,44.73757,40.636785,6.09261802852,0.0,3.20568,2.88693802852
 07/18  17:00:00,166.87296193,10.0543371953,87.0610562301,0.0,44.73757,22.606085,6.09247470081,0.0,3.20568,2.88679470081
 07/18  18:00:00,126.293570507,7.42588202516,49.0912275471,0.0,44.73757,22.606085,8.97163477723,0.0,3.20568,5.76595477723
 07/18  19:00:00,122.343962754,7.42588202516,45.1587882423,0.0,44.73757,22.606085,9.01208897796,0.0326449204279,3.20568,5.77376405754
 07/18  20:00:00,95.3990670724,7.42588202516,41.5263001926,0.0,15.863942322,22.606085,8.98652243596,0.0117487766942,3.20568,5.76909365926
 07/18  21:00:00,48.6328249361,0.0,0.0,0.0,15.863942322,22.030085,8.97567198579,0.0,3.20568,5.76999198579
 07/18  22:00:00,48.6301922584,0.0,0.0,0.0,15.863942322,22.030085,6.09404726567,0.0,3.20568,2.88836726567
 07/18  23:00:00,49.3209236988,0.0,0.0,0.0,15.863942322,22.030085,6.09140129553,0.0,3.20568,2.88572129553
 07/18  24:00:00,48.6127709532,0.0,0.0,0.0,15.863942322,22.030085,6.08945958226,0.0,3.20568,2.88377958226
 07/19  01:00:00,48.6027712444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.5942666632,0.0,0.0,0.0,15.863942322,22.030085,6.08932353788,0.0,3.20568,2.88364353788
 07/19  03:00:00,48.5725623855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.803533443,0.0,0.0,0.0,15.863942322,22.030085,6.0893868404,0.0,3.20568,2.8837068404
 07/19  05:00:00,45.9098403046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,65.9119475954,7.42588202516,17.7904270352,0.0,15.863942322,22.606085,6.17587434977,0.0864242510304,3.20568,2.88377009874
 07/19  07:00:00,74.6598375306,7.42588202516,26.5950122152,0.0,15.863942322,22.606085,6.4060097864,0.313362721343,3.20568,2.88696706506
 07/19  08:00:00,131.258392315,7.42588202516,34.8929761812,0.0,44.73757,41.8366005,18.9152157203,0.0,16.0284,2.88681572028
 07/19  09:00:00,134.889887204,7.42588202516,38.4840736515,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,144.225464455,7.42588202516,44.9972958964,0.0,44.73757,44.63617,26.9296296844,0.0,24.0426,2.88702968444
 07/19  11:00:00,149.944924195,7.4320782631,49.9913447256,0.0,44.73757,44.63617,26.9294824558,0.0,24.0426,2.88688245576
 07/19  12:00:00,149.893168986,7.51399920857,50.5602972514,0.0,44.73757,44.63617,26.9293357606,0.0,24.0426,2.88673576056
 07/19  13:00:00,150.633840053,7.85601727151,53.7486274807,0.0,44.73757,41.8366005,18.935425513,0.020075975796,16.0284,2.88694953725
 07/19  14:00:00,164.318644394,8.25695239931,67.0147712428,0.0,44.73757,41.8366005,18.9152026644,0.0,16.0284,2.88680266439
 07/19  15:00:00,177.339799677,8.52515726526,80.9415206903,0.0,44.73757,40.636785,6.09269665853,0.0,3.20568,2.88701665853
 07/19  16:00:00,181.080774765,8.7746708788,84.4398036331,0.0,44.73757,40.636785,6.09254951544,0.0,3.20568,2.88686951544
 07/19  17:00:00,158.875210724,8.5032413282,80.6127151888,0.0,44.73757,22.606085,6.09202579793,0.0,3.20568,2.88634579793
 07/19  18:00:00,131.325498042,7.42588202516,54.1185438869,0.0,44.73757,22.606085,8.98933331982,0.0180843873031,3.20568,5.76556893252
 07/19  19:00:00,133.217219359,7.42588202516,55.703511552,0.0,44.73757,22.606085,8.97948028907,0.0,3.20568,5.77380028907
 07/19  20:00:00,106.952928854,7.42588202516,52.7457706989,0.0,15.863942322,22.606085,9.01213351125,0.0371540364532,3.20568,5.76929947479
 07/19  21:00:00,48.8682698823,0.0,0.0,0.0,15.863942322,22.030085,8.97548543394,0.0,3.20568,5.76980543394
 07/19  22:00:00,48.651492945,0.0,0.0,0.0,15.863942322,22.030085,6.09406778871,0.0,3.20568,2.88838778871
 07/19  23:00:00,49.3356266684,0.0,0.0,0.0,15.863942322,22.030085,6.09193627241,0.0,3.20568,2.88625627241
 07/19  24:00:00,48.6358192072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.634455767,0.0,0.0,0.0,15.863942322,22.030085,6.08941672683,0.0,3.20568,2.88373672683
 07/20  02:00:00,48.6337298628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6339736994,0.0,0.0,0.0,15.863942322,22.030085,6.08927920584,0.0,3.20568,2.88359920584
 07/20  04:00:00,48.9111208775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,46.0275542937,0.0,0.0,0.0,15.863942322,22.030085,6.08933920447,0.0,3.20568,2.88365920447
 07/20  06:00:00,86.6078013705,7.42588202516,38.3070252269,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  07:00:00,93.2821486237,7.42588202516,45.0679768486,0.0,15.863942322,22.606085,6.0926614085,0.0,3.20568,2.8869814085
 07/20  08:00:00,148.721457588,7.53830714631,52.1587860082,0.0,44.73757,41.8366005,18.9152308199,0.0,16.0284,2.88683081989
 07/20  09:00:00,156.694804167,7.77328640297,59.8882802959,0.0,44.73757,41.8366005,18.9154408478,0.0,16.0284,2.88704084782
 07/20  10:00:00,169.624038831,8.08665916946,69.6916315686,0.0,44.73757,44.63617,26.9294901456,0.0,24.0426,2.88689014559
 07/20  11:00:00,179.805214165,8.62603459299,78.6148601058,0.0,44.73757,44.63617,26.9293400457,0.0,24.0426,2.88674004568
 07/20  12:00:00,194.228965242,9.62304120577,92.7196696031,0.0,44.73757,44.63617,26.9295499354,0.0,24.0426,2.88694993537
 07/20  13:00:00,205.9110727,10.9215847223,105.88753873,0.0,44.73757,41.8366005,18.9352508435,0.0200511816392,16.0284,2.88679966189
 07/20  14:00:00,212.868058903,12.0163006485,111.7442715,0.0,44.73757,41.8366005,18.915409737,0.0,16.0284,2.88700973704
 07/20  15:00:00,217.349957294,12.9935148606,116.444413505,0.0,44.73757,40.636785,6.1083538205,0.015814600773,3.20568,2.88685921972
 07/20  16:00:00,224.504558507,13.8343835651,122.75234989,0.0,44.73757,40.636785,6.09274943973,0.0,3.20568,2.88706943973
 07/20  17:00:00,189.117350153,12.1300148614,107.132897046,0.0,44.73757,22.606085,6.09259866271,0.0,3.20568,2.88691866271
 07/20  18:00:00,127.435025282,7.42588202516,50.2278004528,0.0,44.73757,22.606085,6.0985517499,0.0,3.20568,2.8928717499
 07/20  19:00:00,127.487305447,7.42588202516,49.9858784179,0.0,44.73757,22.606085,8.97887971704,0.0,3.20568,5.77319971704
 07/20  20:00:00,103.249721379,7.42588202516,49.0404944357,0.0,15.863942322,22.606085,8.97552393947,0.0,3.20568,5.76984393947
 07/20  21:00:00,48.9158326849,0.0,0.0,0.0,15.863942322,22.030085,8.97543554161,0.0,3.20568,5.76975554161
 07/20  22:00:00,48.7149687718,0.0,0.0,0.0,15.863942322,22.030085,6.09376149547,0.0,3.20568,2.88808149547
 07/20  23:00:00,49.4029346541,0.0,0.0,0.0,15.863942322,22.030085,6.0920219768,0.0,3.20568,2.8863419768
 07/20  24:00:00,48.6901716053,0.0,0.0,0.0,15.863942322,22.030085,6.08943452951,0.0,3.20568,2.88375452951
 07/21  01:00:00,48.6764607335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.6800921344,0.0,0.0,0.0,15.863942322,22.030085,6.08929337521,0.0,3.20568,2.88361337521
 07/21  03:00:00,48.6785840546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0581943858,0.0,0.0,0.0,15.863942322,22.030085,6.08935006179,0.0,3.20568,2.88367006179
 07/21  05:00:00,46.9708998457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,94.5404926782,7.42588202516,45.7653262221,0.0,15.863942322,22.606085,6.08940788664,0.0,3.20568,2.88372788664
 07/21  07:00:00,104.915562619,7.42588202516,56.6726195629,0.0,15.863942322,22.606085,6.10044499993,0.0079902386361,3.20568,2.88677476129
 07/21  08:00:00,168.24365454,7.47435163259,71.7108451457,0.0,44.73757,41.8366005,18.915380619,0.0,16.0284,2.88698061904
 07/21  09:00:00,188.113405507,7.91980065387,91.1129677061,0.0,44.73757,41.8366005,18.9152267836,0.0,16.0284,2.88682678358
 07/21  10:00:00,204.162566469,8.26966018629,104.000277455,0.0,44.73757,44.63617,26.9296330601,0.0,24.0426,2.88703306013
 07/21  11:00:00,214.965144762,8.69058451878,113.67531376,0.0,44.73757,44.63617,26.9294791208,0.0,24.0426,2.88687912076
 07/21  12:00:00,229.702091229,9.53821928625,128.252416761,0.0,44.73757,44.63617,26.9293257996,0.0,24.0426,2.88672579959
 07/21  13:00:00,247.09817895,13.3681819731,144.610047305,0.0,44.73757,41.8366005,16.0639727128,0.0155727128078,16.0284,0.02
 07/21  14:00:00,257.878919408,19.1838287909,149.567799754,0.0,44.73757,41.8366005,18.915331888,0.0,16.0284,2.88693188799
 07/21  15:00:00,258.599579043,24.1667748768,146.51007398,0.0,44.73757,40.636785,6.10623350505,0.0135910336331,3.20568,2.88696247142
 07/21  16:00:00,260.223522356,25.8860843435,146.416620214,0.0,44.73757,40.636785,6.09266460223,0.0,3.20568,2.88698460223
 07/21  17:00:00,241.302164252,25.611540162,145.798584286,0.0,44.73757,22.606085,6.09251093193,0.0,3.20568,2.88683093193
 07/21  18:00:00,154.948223199,7.42588202516,77.6374762806,0.0,44.73757,22.606085,8.97114292881,0.0,3.20568,5.76546292881
 07/21  19:00:00,148.48556662,7.42588202516,71.1982819615,0.0,44.73757,22.606085,8.97859342691,0.0,3.20568,5.77291342691
 07/21  20:00:00,114.155768106,7.42588202516,60.1649477526,0.0,15.863942322,22.606085,8.97503117283,0.0,3.20568,5.76935117283
 07/21  21:00:00,48.7250429136,0.0,0.0,0.0,15.863942322,22.030085,8.97514763243,0.0,3.20568,5.76946763243
 07/21  22:00:00,48.7122173344,0.0,0.0,0.0,15.863942322,22.030085,6.09404024329,0.0,3.20568,2.88836024329
 07/21  23:00:00,49.3997700367,0.0,0.0,0.0,15.863942322,22.030085,6.09200628141,0.0,3.20568,2.88632628141
 07/21  24:00:00,48.6951867925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6486042175,0.0,0.0,0.0,15.863942322,22.030085,6.08804280929,0.0,3.20568,2.88236280929
 07/22  02:00:00,48.6428458225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.635675461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8948207333,0.0,0.0,0.0,15.863942322,22.030085,6.08811085272,0.0,3.20568,2.88243085272
 07/22  05:00:00,46.0093186886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.3092111947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.242691613,0.0,0.0,0.0,15.863942322,22.030085,6.08804679446,0.0,3.20568,2.88236679446
 07/22  08:00:00,40.2742444301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2881006003,0.0,0.0,0.0,15.863942322,22.030085,6.08942411788,0.0,3.20568,2.88374411788
 07/22  10:00:00,41.2731301718,0.440693702458,0.54524181899,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,47.1837929809,1.18787401281,5.02298925709,0.0,15.863942322,22.030085,6.08938040334,0.0,3.20568,2.88370040334
 07/22  12:00:00,55.047420393,2.69693589925,12.0646129293,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,62.9202930772,3.74418241621,18.8861830397,0.0,15.863942322,22.030085,6.15515353247,0.0670364842316,3.20568,2.88243704824
 07/22  14:00:00,66.263813245,4.38162663912,21.583934755,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,69.4483180638,4.58509235099,24.5580655323,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,72.1965879407,5.04420556972,26.8451360472,0.0,15.863942322,22.030085,6.08784317916,0.0,3.20568,2.88216317916
 07/22  17:00:00,67.0984188001,4.58244219388,22.2138765865,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,61.9996548244,4.13620360052,17.5685970052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,60.3313189953,3.28119135776,16.4730454954,0.0,15.863942322,22.030085,6.13889402643,0.0507736912024,3.20568,2.88244033522
 07/22  20:00:00,51.9212745641,1.80044890391,3.86278902016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.9248572046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.7033869716,0.0,0.0,0.0,15.863942322,22.030085,6.08802905726,0.0,3.20568,2.88234905726
 07/22  23:00:00,49.3728345861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6869538363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6804026283,0.0,0.0,0.0,15.863942322,22.030085,6.08809533609,0.0,3.20568,2.88241533609
 07/23  02:00:00,48.6769080032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6558821119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.8610820686,0.0,0.0,0.0,15.863942322,22.030085,6.08802887693,0.0,3.20568,2.88234887693
 07/23  05:00:00,45.9733908998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.2636439061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2039367525,0.0,0.0,0.0,15.863942322,22.030085,6.08809398389,0.0,3.20568,2.88241398389
 07/23  08:00:00,40.2143875647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2471856542,0.0,0.0,0.0,15.863942322,22.030085,6.08939470098,0.0,3.20568,2.88371470098
 07/23  10:00:00,40.2800112019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.974901377,0.0,0.0,0.0,15.863942322,22.030085,6.08924870779,0.0,3.20568,2.88356870779
 07/23  12:00:00,50.0307131179,0.70695977805,9.01197569159,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,57.9508487763,1.84699304933,15.7842684343,0.0,15.863942322,22.030085,6.08939938936,0.0,3.20568,2.88371938936
 07/23  14:00:00,47.7782088929,0.582636990857,6.87910714053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,53.4681696417,2.10082305944,11.0475026181,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,58.883096301,2.47671368931,16.0831463662,0.0,15.863942322,22.030085,6.08793654973,0.0,3.20568,2.88225654973
 07/23  17:00:00,54.8354049665,2.0411038529,12.477006863,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,52.8649703016,1.90797107274,10.6432590403,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,40.5955287381,0.0,0.0,0.0,15.863942322,22.030085,6.08811259344,0.0,3.20568,2.88243259344
 07/23  20:00:00,46.2440592536,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.9185910685,0.0,0.0,0.0,15.863942322,22.030085,6.08804536044,0.0,3.20568,2.88236536044
 07/23  22:00:00,48.6564953721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3076753577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6084425554,0.0,0.0,0.0,15.863942322,22.030085,6.08811019048,0.0,3.20568,2.88243019048
 07/24  01:00:00,48.5915567101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.5747200947,0.0,0.0,0.0,15.863942322,22.030085,6.08940328073,0.0,3.20568,2.88372328073
 07/24  03:00:00,48.5836425674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8632863656,0.0,0.0,0.0,15.863942322,22.030085,6.0892546016,0.0,3.20568,2.8835746016
 07/24  05:00:00,45.9990059407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,81.9219755501,7.42588202516,33.6564801138,0.0,15.863942322,22.606085,6.08930236634,0.0,3.20568,2.88362236634
 07/24  07:00:00,91.5892724718,7.42588202516,43.3883008219,0.0,15.863942322,22.606085,6.0924526414,0.0,3.20568,2.8867726414
 07/24  08:00:00,150.735108265,7.64207496606,54.0676662361,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,166.416483071,7.98659062295,69.3793500577,0.0,44.73757,41.8366005,18.9153683576,0.0,16.0284,2.88696835761
 07/24  10:00:00,179.487737653,8.39881136942,79.2212007089,0.0,44.73757,44.63617,26.9294055946,0.0,24.0426,2.88680559462
 07/24  11:00:00,193.06005856,9.04550898547,91.4319037945,0.0,44.73757,44.63617,26.9296014145,0.0,24.0426,2.88700141454
 07/24  12:00:00,204.815910392,9.99126073728,102.933994911,0.0,44.73757,44.63617,26.9294385216,0.0,24.0426,2.88683852165
 07/24  13:00:00,207.652865732,10.9735937316,107.584509678,0.0,44.73757,41.8366005,18.935865087,0.0207888121244,16.0284,2.88667627486
 07/24  14:00:00,208.143380286,11.818502868,107.231299813,0.0,44.73757,41.8366005,18.915271769,0.0,16.0284,2.88687176901
 07/24  15:00:00,202.336075673,12.7470838498,101.702798687,0.0,44.73757,40.636785,6.10912004636,0.0167306127728,3.20568,2.88670943359
 07/24  16:00:00,198.171010436,13.5543380159,96.7410071712,0.0,44.73757,40.636785,6.09367829875,0.00109326230129,3.20568,2.88690503644
 07/24  17:00:00,166.195381798,12.0936028372,84.2975363074,0.0,44.73757,22.606085,6.09242256812,0.0,3.20568,2.88674256812
 07/24  18:00:00,116.587444686,7.42588202516,39.4133168757,0.0,44.73757,22.606085,8.97073632385,0.0,3.20568,5.76505632385
 07/24  19:00:00,112.85769661,7.42588202516,35.41244228,0.0,44.73757,22.606085,8.97850891373,0.0,3.20568,5.77282891373
 07/24  20:00:00,83.823339021,7.42588202516,29.7260706556,0.0,15.863942322,22.606085,9.04237014468,0.0676399545209,3.20568,5.76905019016
 07/24  21:00:00,48.78205257,0.0,0.0,0.0,15.863942322,22.030085,8.97441754961,0.0,3.20568,5.76873754961
 07/24  22:00:00,48.6022769391,0.0,0.0,0.0,15.863942322,22.030085,6.09398420767,0.0,3.20568,2.88830420767
 07/24  23:00:00,49.3087305034,0.0,0.0,0.0,15.863942322,22.030085,6.09175595319,0.0,3.20568,2.88607595319
 07/24  24:00:00,48.5960952778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5726505621,0.0,0.0,0.0,15.863942322,22.030085,6.08930858918,0.0,3.20568,2.88362858918
 07/25  02:00:00,48.5584259975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.5528967334,0.0,0.0,0.0,15.863942322,22.030085,6.0893534411,0.0,3.20568,2.8836734411
 07/25  04:00:00,49.7855016937,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,48.16842396,0.0,0.0,0.0,15.863942322,22.030085,6.08939830105,0.0,3.20568,2.88371830105
 07/25  06:00:00,67.9328684138,7.42588202516,19.3861972987,0.0,15.863942322,22.606085,3.28560851424,0.0599285142361,3.20568,0.02
 07/25  07:00:00,72.3437111778,7.42588202516,24.2727657217,0.0,15.863942322,22.606085,6.09245010462,0.0,3.20568,2.88677010462
 07/25  08:00:00,126.984313687,7.42588202516,30.6298653952,0.0,44.73757,41.8366005,18.9153622547,0.0,16.0284,2.88696225471
 07/25  09:00:00,136.755855986,7.42588202516,40.3283296157,0.0,44.73757,41.8366005,18.9151965784,0.0,16.0284,2.88679657845
 07/25  10:00:00,145.768270076,7.42737949383,46.5117893963,0.0,44.73757,44.63617,26.9295890797,0.0,24.0426,2.88698907975
 07/25  11:00:00,149.566003945,7.44068983068,49.5944515457,0.0,44.73757,44.63617,26.9294234114,0.0,24.0426,2.88682341138
 07/25  12:00:00,152.585091455,7.5431211919,53.1989951821,0.0,44.73757,44.63617,26.9296160469,0.0,24.0426,2.88701604687
 07/25  13:00:00,157.207824511,7.75093660018,60.3839856602,0.0,44.73757,41.8366005,18.9350945269,0.019844237476,16.0284,2.88685028946
 07/25  14:00:00,162.149006542,7.9317754726,65.1424990011,0.0,44.73757,41.8366005,18.9150852401,0.0,16.0284,2.88668524005
 07/25  15:00:00,158.555471132,8.04388634782,62.645347034,0.0,44.73757,40.636785,3.24242663891,0.0167466389128,3.20568,0.02
 07/25  16:00:00,146.657852962,8.10210476957,50.752441539,0.0,44.73757,40.636785,6.09255756553,0.0,3.20568,2.88687756553
 07/25  17:00:00,118.628908408,7.66418430844,41.2892624485,0.0,44.73757,22.606085,6.09239241844,0.0,3.20568,2.88671241844
 07/25  18:00:00,111.351527041,7.42588202516,34.2403065179,0.0,44.73757,22.606085,8.9712604626,0.0,3.20568,5.7655804626
 07/25  19:00:00,109.028099875,7.42588202516,31.9392824567,0.0,44.73757,22.606085,8.99409013107,0.015225127445,3.20568,5.77318500363
 07/25  20:00:00,78.7284019526,7.42588202516,24.9736847473,0.0,15.863942322,22.606085,9.04563726957,0.070366942372,3.20568,5.7695903272
 07/25  21:00:00,48.5186374008,0.0,0.0,0.0,15.863942322,22.030085,8.97495482421,0.0,3.20568,5.76927482421
 07/25  22:00:00,48.5336101286,0.0,0.0,0.0,15.863942322,22.030085,6.09372730059,0.0,3.20568,2.88804730059
 07/25  23:00:00,49.2321584966,0.0,0.0,0.0,15.863942322,22.030085,6.09179075231,0.0,3.20568,2.88611075231
 07/25  24:00:00,48.5196069398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5055820257,0.0,0.0,0.0,15.863942322,22.030085,6.0893399025,0.0,3.20568,2.8836599025
 07/26  02:00:00,48.4971323788,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.4843862221,0.0,0.0,0.0,15.863942322,22.030085,6.08938207598,0.0,3.20568,2.88370207598
