Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  04:00:00,48.7067599481,0.0,0.0,0.0,15.863942322,22.030085,3.35649435176,0.0,3.20568,0.150814351761
 07/26  05:00:00,47.2565416717,0.0,0.0,0.0,15.863942322,22.030085,5.95849786138,0.0,3.20568,2.75281786138
 07/26  06:00:00,57.6851969349,7.42588202516,9.65029039706,0.0,15.863942322,22.606085,6.18431064031,0.0950399952864,3.20568,2.88359064502
 07/26  07:00:00,65.062964694,7.42588202516,17.063665867,0.0,15.863942322,22.606085,11.784146815,8.55846681504,3.20568,0.02
 07/26  08:00:00,119.865679037,7.42588202516,23.5625758864,0.0,44.73757,41.8366005,18.9614468459,0.0460641560057,16.0284,2.88698268992
 07/26  09:00:00,126.75770591,7.4261117817,30.3760063593,0.0,44.73757,41.8366005,18.9153020677,0.0,16.0284,2.88690206772
 07/26  10:00:00,135.32425319,7.44810830805,36.0868425688,0.0,44.73757,44.63617,26.9295086189,0.0,24.0426,2.88690861886
 07/26  11:00:00,139.653118631,7.4763992662,39.6763492029,0.0,44.73757,44.63617,26.9293407216,0.0,24.0426,2.88674072163
 07/26  12:00:00,144.164347153,7.74912980404,44.6008665793,0.0,44.73757,44.63617,26.9295301485,0.0,24.0426,2.88693014851
 07/26  13:00:00,147.110003375,8.33335133316,49.7259932238,0.0,44.73757,41.8366005,18.9356915833,0.0205294660363,16.0284,2.88676211731
 07/26  14:00:00,149.702795851,8.72763644311,51.9272072526,0.0,44.73757,41.8366005,18.9153515702,0.0,16.0284,2.88695157022
 07/26  15:00:00,149.468501623,9.32769756674,52.3070874261,0.0,44.73757,40.636785,6.10937403573,0.0169105998732,3.20568,2.88678343586
 07/26  16:00:00,152.756289692,9.86778071319,55.1682918411,0.0,44.73757,40.636785,6.09265293231,0.0,3.20568,2.88697293231
 07/26  17:00:00,128.76728646,9.10305122406,49.9790970313,0.0,44.73757,22.606085,6.09248470214,0.0,3.20568,2.88680470214
 07/26  18:00:00,107.355758115,7.42588202516,30.2392392032,0.0,44.73757,22.606085,6.10546092827,0.00738680107437,3.20568,2.8923941272
 07/26  19:00:00,104.79954601,7.42588202516,27.4318471543,0.0,44.73757,22.606085,11.8709226794,0.0156554388934,3.20568,8.64958724054
 07/26  20:00:00,78.268813065,7.42588202516,22.8344995046,0.0,15.863942322,22.606085,7.62345287507,0.0913811851576,3.20568,4.32639168991
 07/26  21:00:00,48.7113977193,0.0,0.0,0.0,15.863942322,22.030085,7.54221193435,0.0,3.20568,4.33653193435
 07/26  22:00:00,48.5404450117,0.0,0.0,0.0,15.863942322,22.030085,8.96178458728,0.0,3.20568,5.75610458728
 07/26  23:00:00,49.2384423527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.5171369612,0.0,0.0,0.0,15.863942322,22.030085,6.08931199811,0.0,3.20568,2.88363199811
 07/27  01:00:00,48.501143009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.4912654311,0.0,0.0,0.0,15.863942322,22.030085,6.08935139331,0.0,3.20568,2.88367139331
 07/27  03:00:00,48.4861326988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.7190175729,0.0,0.0,0.0,15.863942322,22.030085,6.08939105565,0.0,3.20568,2.88371105565
 07/27  05:00:00,47.2722414284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,59.7648974245,7.42588202516,11.7055774838,0.0,15.863942322,22.606085,6.16428242298,0.0748889402562,3.20568,2.88371348272
 07/27  07:00:00,66.2001710502,7.42588202516,18.18580776,0.0,15.863942322,22.606085,10.7528347207,4.66040011497,3.20568,2.88675460573
 07/27  08:00:00,119.489335536,7.42588202516,23.1954691617,0.0,44.73757,41.8366005,18.9153407645,0.0,16.0284,2.88694076448
 07/27  09:00:00,130.513442287,7.44331313772,34.1078283094,0.0,44.73757,41.8366005,18.9151699729,0.0,16.0284,2.88676997287
 07/27  10:00:00,145.151358246,7.5022557006,45.8277630827,0.0,44.73757,44.63617,26.9295564011,0.0,24.0426,2.88695640108
 07/27  11:00:00,153.022176112,7.56256190195,52.919265352,0.0,44.73757,44.63617,26.9293856475,0.0,24.0426,2.88678564751
 07/27  12:00:00,170.004059771,8.06221262207,70.0718618546,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,184.041715001,8.79774246267,86.1467384024,0.0,44.73757,41.8366005,18.9350105321,0.0196383405212,16.0284,2.88697219159
 07/27  14:00:00,196.783222839,9.67477941145,97.9960338404,0.0,44.73757,41.8366005,18.9152014061,0.0,16.0284,2.88680140612
 07/27  15:00:00,205.52994639,10.8284975467,106.77849128,0.0,44.73757,40.636785,6.09266800815,0.0,3.20568,2.88698800815
 07/27  16:00:00,207.38040386,11.7519733394,107.716037979,0.0,44.73757,40.636785,6.09249716217,0.0,3.20568,2.88681716217
 07/27  17:00:00,177.688252235,10.6965033854,97.2001053507,0.0,44.73757,22.606085,6.09199104544,0.0,3.20568,2.88631104544
 07/27  18:00:00,129.077501553,7.42588202516,51.8584838803,0.0,44.73757,22.606085,8.97060463122,0.0,3.20568,5.76492463122
 07/27  19:00:00,117.27613491,7.42588202516,39.8133648501,0.0,44.73757,22.606085,9.00482786154,0.0264619566537,3.20568,5.77268590489
 07/27  20:00:00,89.6073586809,7.42588202516,34.0643466086,0.0,15.863942322,22.606085,8.99321045541,0.0188955396063,3.20568,5.7686349158
 07/27  21:00:00,48.836166321,0.0,0.0,0.0,15.863942322,22.030085,8.97510408888,0.0,3.20568,5.76942408888
 07/27  22:00:00,48.6496981583,0.0,0.0,0.0,15.863942322,22.030085,6.09367117242,0.0,3.20568,2.88799117242
 07/27  23:00:00,49.3417921031,0.0,0.0,0.0,15.863942322,22.030085,6.09196254404,0.0,3.20568,2.88628254404
 07/27  24:00:00,48.628680395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.6199046802,0.0,0.0,0.0,15.863942322,22.030085,6.08925528262,0.0,3.20568,2.88357528262
 07/28  02:00:00,48.6030923534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.5850331486,0.0,0.0,0.0,15.863942322,22.030085,6.08929265411,0.0,3.20568,2.88361265411
 07/28  04:00:00,49.8513044902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,48.2313906175,0.0,0.0,0.0,15.863942322,22.030085,6.08933002969,0.0,3.20568,2.88365002969
 07/28  06:00:00,72.7101392419,7.42588202516,24.0965604956,0.0,15.863942322,22.606085,3.25982461564,0.0341446156379,3.20568,0.02
 07/28  07:00:00,75.6396725699,7.42588202516,27.5263354495,0.0,15.863942322,22.606085,6.10012263594,0.00753133972614,3.20568,2.88691129621
 07/28  08:00:00,130.35155495,7.42588202516,33.9674781262,0.0,44.73757,41.8366005,18.9151382783,0.0,16.0284,2.8867382783
 07/28  09:00:00,140.210300254,7.42588202516,43.7583103852,0.0,44.73757,41.8366005,18.9153218917,0.0,16.0284,2.88692189171
 07/28  10:00:00,150.391009897,7.42682833871,51.1024984125,0.0,44.73757,44.63617,26.9293488899,0.0,24.0426,2.88674888988
 07/28  11:00:00,155.127866517,7.43469317393,55.1217704732,0.0,44.73757,44.63617,26.9295325787,0.0,24.0426,2.88693257871
 07/28  12:00:00,158.029766828,7.51055285255,58.6323824417,0.0,44.73757,44.63617,26.9293595508,0.0,24.0426,2.88675955077
 07/28  13:00:00,157.910396602,7.66985129629,61.130347975,0.0,44.73757,41.8366005,18.9361210186,0.0207777423876,16.0284,2.88694327617
 07/28  14:00:00,165.32467269,7.9446554355,68.2603051806,0.0,44.73757,41.8366005,18.9151702063,0.0,16.0284,2.88677020632
 07/28  15:00:00,168.974573412,8.28505529075,72.7675228027,0.0,44.73757,40.636785,6.09263395916,0.0,3.20568,2.88695395916
 07/28  16:00:00,169.451642112,8.41798920171,73.1641945103,0.0,44.73757,40.636785,6.09246084376,0.0,3.20568,2.88678084376
 07/28  17:00:00,143.780904842,8.00784385477,65.9868871645,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,124.642015008,7.42588202516,47.4183338041,0.0,44.73757,22.606085,8.97100081435,0.0,3.20568,5.76532081435
 07/28  19:00:00,119.442261316,7.42588202516,42.2460330026,0.0,44.73757,22.606085,8.97789723682,0.0,3.20568,5.77221723682
 07/28  20:00:00,90.1661486523,7.42588202516,34.8547912144,0.0,15.863942322,22.606085,8.98627838204,0.0114178015834,3.20568,5.76918058045
 07/28  21:00:00,48.624892662,0.0,0.0,0.0,15.863942322,22.030085,8.97459073929,0.0,3.20568,5.76891073929
 07/28  22:00:00,48.6235556012,0.0,0.0,0.0,15.863942322,22.030085,6.09365082397,0.0,3.20568,2.88797082397
 07/28  23:00:00,49.3195692365,0.0,0.0,0.0,15.863942322,22.030085,6.09181069473,0.0,3.20568,2.88613069473
 07/28  24:00:00,48.6068325832,0.0,0.0,0.0,15.863942322,22.030085,6.08929658943,0.0,3.20568,2.88361658943
 07/29  01:00:00,48.5986526087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5826789024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5599913462,0.0,0.0,0.0,15.863942322,22.030085,6.08804202723,0.0,3.20568,2.88236202723
 07/29  04:00:00,48.8033631743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,47.347988218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.2200369571,0.0,0.0,0.0,15.863942322,22.030085,6.08809313209,0.0,3.20568,2.88241313209
 07/29  07:00:00,40.1909350203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2482564949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2918202463,0.0,0.0,0.0,15.863942322,22.030085,6.08924728294,0.0,3.20568,2.88356728294
 07/29  10:00:00,40.3179779989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,41.0214692721,0.0,0.0,0.0,15.863942322,22.030085,6.08928247222,0.0,3.20568,2.88360247222
 07/29  12:00:00,43.9676368177,0.434946544633,3.17925961771,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,62.3200994307,3.0199661433,18.9333735041,0.0,15.863942322,22.030085,6.08811051681,0.0,3.20568,2.88243051681
 07/29  14:00:00,68.2037154057,3.89715538502,23.9350202008,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,70.6635988301,4.82474093794,25.4664545233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,73.9021126616,4.67583785322,28.8531877873,0.0,15.863942322,22.030085,6.08806962157,0.0,3.20568,2.88238962157
 07/29  17:00:00,71.0802328253,5.04984655644,25.6666155227,0.0,15.863942322,22.030085,3.22592947576,0.000249475764367,3.20568,0.02
 07/29  18:00:00,74.6077109316,4.83057311572,29.4201701354,0.0,15.863942322,22.030085,3.22582104588,0.000141045877861,3.20568,0.02
 07/29  19:00:00,69.8142770135,5.01289743953,24.158145619,0.0,15.863942322,22.030085,6.08810768765,0.0,3.20568,2.88242768765
 07/29  20:00:00,71.2893962024,3.89399101791,19.6712123063,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,61.8218218676,2.19544787846,10.6661231688,0.0,15.863942322,22.030085,3.30929162893,0.0836116289279,3.20568,0.02
 07/29  22:00:00,48.7324760157,0.0,0.0,0.0,15.863942322,22.030085,6.08810599071,0.0,3.20568,2.88242599071
 07/29  23:00:00,49.3856874089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.6828919106,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.6435271651,0.0,0.0,0.0,15.863942322,22.030085,6.08802495294,0.0,3.20568,2.88234495294
 07/30  02:00:00,48.6142866485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5970830897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.8242231234,0.0,0.0,0.0,15.863942322,22.030085,6.08807427985,0.0,3.20568,2.88239427985
 07/30  05:00:00,47.3742349957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,40.2547286276,0.0,0.0,0.0,15.863942322,22.030085,6.08799262013,0.0,3.20568,2.88231262013
 07/30  07:00:00,40.2154099115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.261374411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.2975128039,0.0,0.0,0.0,15.863942322,22.030085,6.08926753646,0.0,3.20568,2.88358753646
 07/30  10:00:00,44.1738644007,0.668699644247,3.17599824727,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,46.6082009358,1.51164440212,4.06455501663,0.0,15.863942322,22.030085,6.08939972438,0.0,3.20568,2.88371972438
 07/30  12:00:00,62.6092328661,3.58184330105,18.6700546644,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,68.7357140798,4.2373795235,24.1379888506,0.0,15.863942322,22.030085,6.08933465245,0.0,3.20568,2.88365465245
 07/30  14:00:00,70.6851023723,4.57243093715,25.752207857,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,75.7628004747,4.92515772637,30.4710503007,0.0,15.863942322,22.030085,6.08808918535,0.0,3.20568,2.88240918535
 07/30  16:00:00,73.967866822,4.93035588451,28.6664253391,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,77.184638367,5.12051571378,31.6988490768,0.0,15.863942322,22.030085,3.22595722406,0.000277224059913,3.20568,0.02
 07/30  18:00:00,71.1976689234,4.84134789717,25.9999446988,0.0,15.863942322,22.030085,6.08809231655,0.0,3.20568,2.88241231655
 07/30  19:00:00,72.7568413919,4.88084263398,27.2311322881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,69.0400497908,3.82862929886,17.4819185944,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,59.8693092402,1.3723081884,9.55702248824,0.0,15.863942322,22.030085,6.08810834473,0.0,3.20568,2.88242834473
 07/30  22:00:00,48.7113455497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3860934164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.7010326028,0.0,0.0,0.0,15.863942322,22.030085,6.08802614357,0.0,3.20568,2.88234614357
 07/31  01:00:00,48.6912905393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.6936127834,0.0,0.0,0.0,15.863942322,22.030085,6.08935888495,0.0,3.20568,2.88367888495
 07/31  03:00:00,48.6999829795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.913684292,0.0,0.0,0.0,15.863942322,22.030085,6.08938973392,0.0,3.20568,2.88370973392
 07/31  05:00:00,47.4252036345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,90.4012160966,7.42588202516,42.1143488918,0.0,15.863942322,22.606085,6.1046372358,0.0154114982685,3.20568,2.88354573753
 07/31  07:00:00,106.032508111,7.42588202516,57.7962359937,0.0,15.863942322,22.606085,6.09252622444,0.0,3.20568,2.88684622444
 07/31  08:00:00,174.885736223,7.71708326948,78.1142213191,0.0,44.73757,41.8366005,18.9150669895,0.0,16.0284,2.8866669895
 07/31  09:00:00,198.086139882,8.21448115725,100.784286865,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,219.576301794,8.71450595832,118.942433797,0.0,44.73757,44.63617,26.929442972,0.0,24.0426,2.88684297204
 07/31  11:00:00,240.01379158,10.0164998986,137.363503306,0.0,44.73757,44.63617,26.9292638163,0.0,24.0426,2.88666381628
 07/31  12:00:00,263.815718584,16.5111440927,155.35101875,0.0,44.73757,44.63617,26.9294398343,0.0,24.0426,2.88683983429
 07/31  13:00:00,268.623028787,22.6095811253,156.85737023,0.0,44.73757,41.8366005,18.9150607095,0.0,16.0284,2.88666070951
 07/31  14:00:00,268.034671175,23.79115356,155.091306857,0.0,44.73757,41.8366005,18.9152367303,0.0,16.0284,2.88683673031
 07/31  15:00:00,269.983493702,26.0339264548,155.98869329,0.0,44.73757,40.636785,6.09233762639,0.0,3.20568,2.88665762639
 07/31  16:00:00,268.576969705,26.2961461922,154.323702015,0.0,44.73757,40.636785,6.09251363318,0.0,3.20568,2.88683363318
 07/31  17:00:00,244.511413365,25.8392893197,148.75843738,0.0,44.73757,22.606085,6.0923345367,0.0,3.20568,2.8866545367
 07/31  18:00:00,156.485579014,7.42588202516,79.1556818143,0.0,44.73757,22.606085,6.09823346044,0.0,3.20568,2.89255346044
 07/31  19:00:00,149.998060909,7.42588202516,72.3882155072,0.0,44.73757,22.606085,11.8547556625,0.0,3.20568,8.64907566252
 07/31  20:00:00,117.889084012,7.42588202516,62.1692702451,0.0,15.863942322,22.606085,8.97420321179,0.0,3.20568,5.76852321179
 07/31  21:00:00,48.9572648332,0.0,0.0,0.0,15.863942322,22.030085,6.09979814826,0.0,3.20568,2.89411814826
 07/31  22:00:00,48.7336860496,0.0,0.0,0.0,15.863942322,22.030085,8.96196286379,0.0,3.20568,5.75628286379
 07/31  23:00:00,49.4132115506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.7025035126,0.0,0.0,0.0,15.863942322,22.030085,6.08921364044,0.0,3.20568,2.88353364044
 08/01  01:00:00,48.6568954864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6219428574,0.0,0.0,0.0,15.863942322,22.030085,6.08924265112,0.0,3.20568,2.88356265112
 08/01  03:00:00,48.599005072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.8370774077,0.0,0.0,0.0,15.863942322,22.030085,6.08927170805,0.0,3.20568,2.88359170805
 08/01  05:00:00,48.1894693408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,63.8320105771,7.42588202516,15.3016567369,0.0,15.863942322,22.606085,6.17249529369,0.0831148037871,3.20568,2.8837004899
 08/01  07:00:00,64.8898810739,7.42588202516,16.8657739195,0.0,15.863942322,22.606085,6.0924713656,0.0,3.20568,2.8867913656
 08/01  08:00:00,120.20399818,7.55643568794,23.7693755311,0.0,44.73757,41.8366005,18.9153651294,0.0,16.0284,2.88696512939
 08/01  09:00:00,131.296959214,7.71732332736,34.6122038411,0.0,44.73757,41.8366005,18.9151833978,0.0,16.0284,2.88678339775
 08/01  10:00:00,142.085440927,7.88668833059,42.3932198392,0.0,44.73757,44.63617,26.9295574209,0.0,24.0426,2.88695742092
 08/01  11:00:00,148.80126676,8.2582136224,48.025239897,0.0,44.73757,44.63617,26.9293758418,0.0,24.0426,2.88677584182
 08/01  12:00:00,155.426421778,8.95876020576,54.6457691408,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,158.932412558,9.77058292706,60.1078263996,0.0,44.73757,41.8366005,18.9360881589,0.0207382424128,16.0284,2.88694991649
 08/01  14:00:00,163.192219835,10.5494177331,63.587489857,0.0,44.73757,41.8366005,18.925449899,0.0102815009762,16.0284,2.886768398
 08/01  15:00:00,164.506173114,11.519061384,65.1361162104,0.0,44.73757,40.636785,6.1204953017,0.0278728302359,3.20568,2.88694247146
 08/01  16:00:00,164.112092397,12.210290646,64.1613391118,0.0,44.73757,40.636785,6.10486014315,0.0124191512425,3.20568,2.8867609919
 08/01  17:00:00,136.890176429,10.9140743759,56.2934236179,0.0,44.73757,22.606085,6.10303720681,0.010422155006,3.20568,2.8869350518
 08/01  18:00:00,105.630019525,7.42588202516,28.5206661655,0.0,44.73757,22.606085,8.98260396571,0.0115758309005,3.20568,5.76534813481
 08/01  19:00:00,102.896048346,7.42588202516,25.8135516571,0.0,44.73757,22.606085,8.9784370902,0.0,3.20568,5.7727570902
 08/01  20:00:00,78.7835922633,7.42588202516,23.5825906421,0.0,15.863942322,22.606085,8.98736731311,0.0134057426844,3.20568,5.76828157042
 08/01  21:00:00,48.5613959777,0.0,0.0,0.0,15.863942322,22.030085,8.97504838152,0.0,3.20568,5.76936838152
 08/01  22:00:00,48.5881156265,0.0,0.0,0.0,15.863942322,22.030085,6.09390636616,0.0,3.20568,2.88822636616
 08/01  23:00:00,49.302768475,0.0,0.0,0.0,15.863942322,22.030085,6.09177576812,0.0,3.20568,2.88609576812
 08/01  24:00:00,48.5867062801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5724660448,0.0,0.0,0.0,15.863942322,22.030085,6.08926798191,0.0,3.20568,2.88358798191
 08/02  02:00:00,48.5598453534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5481929631,0.0,0.0,0.0,15.863942322,22.030085,6.08929525096,0.0,3.20568,2.88361525096
 08/02  04:00:00,48.788692138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,47.3332658684,0.0,0.0,0.0,15.863942322,22.030085,6.08932252364,0.0,3.20568,2.88364252364
 08/02  06:00:00,62.4014486274,7.42588202516,14.303532399,0.0,15.863942322,22.606085,3.3045799254,0.0788999253973,3.20568,0.02
 08/02  07:00:00,65.935602437,7.42588202516,17.916606425,0.0,15.863942322,22.606085,6.35645546494,0.264093045759,3.20568,2.88668241918
 08/02  08:00:00,120.45589923,7.44537323009,24.1237252064,0.0,44.73757,41.8366005,18.915254068,0.0,16.0284,2.88685406803
 08/02  09:00:00,128.991564165,7.56185355195,32.4657975836,0.0,44.73757,41.8366005,18.9150711093,0.0,16.0284,2.8866711093
 08/02  10:00:00,137.034954029,7.63769339195,37.6043501948,0.0,44.73757,44.63617,26.9294428616,0.0,24.0426,2.88684286157
 08/02  11:00:00,141.38197566,7.81317276368,41.0683408259,0.0,44.73757,44.63617,26.9292600144,0.0,24.0426,2.88666001435
 08/02  12:00:00,144.763946187,8.29816255806,44.6665569778,0.0,44.73757,44.63617,26.929431777,0.0,24.0426,2.88683177702
 08/02  13:00:00,145.587532125,8.98454237908,47.5737173576,0.0,44.73757,41.8366005,18.936051804,0.0210028113317,16.0284,2.88664899267
 08/02  14:00:00,149.441921827,9.59350986912,50.8151914904,0.0,44.73757,41.8366005,18.921854347,0.0066336090452,16.0284,2.88682073797
 08/02  15:00:00,152.278470375,10.2309067073,54.2271678137,0.0,44.73757,40.636785,6.12169928456,0.0293812795666,3.20568,2.88663800499
 08/02  16:00:00,153.223589208,10.6666138511,54.8460283847,0.0,44.73757,40.636785,3.23773848322,0.0120584832192,3.20568,0.02
 08/02  17:00:00,126.348999311,9.52365254669,47.1554656834,0.0,44.73757,22.606085,6.09248972645,0.0,3.20568,2.88680972645
 08/02  18:00:00,104.445070106,7.42588202516,27.3468555251,0.0,44.73757,22.606085,8.97802114294,0.0068630868722,3.20568,5.76547805607
 08/02  19:00:00,101.597281863,7.42588202516,24.2591506112,0.0,44.73757,22.606085,8.99495353175,0.0162125800659,3.20568,5.77306095168
 08/02  20:00:00,76.4156285464,7.42588202516,20.9999038904,0.0,15.863942322,22.606085,9.0255324697,0.0508748255039,3.20568,5.76897764419
 08/02  21:00:00,48.7100756633,0.0,0.0,0.0,15.863942322,22.030085,8.97470361712,0.0,3.20568,5.76902361712
 08/02  22:00:00,48.5464018591,0.0,0.0,0.0,15.863942322,22.030085,6.09363280981,0.0,3.20568,2.88795280981
 08/02  23:00:00,49.2554039398,0.0,0.0,0.0,15.863942322,22.030085,6.09169486668,0.0,3.20568,2.88601486668
 08/02  24:00:00,48.5342011006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5027024651,0.0,0.0,0.0,15.863942322,22.030085,6.08924903372,0.0,3.20568,2.88356903372
 08/03  02:00:00,48.4820284802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.4748736588,0.0,0.0,0.0,15.863942322,22.030085,6.08927468768,0.0,3.20568,2.88359468768
 08/03  04:00:00,48.6977026541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,47.2429212806,0.0,0.0,0.0,15.863942322,22.030085,6.0893003449,0.0,3.20568,2.8836203449
 08/03  06:00:00,52.1948775812,7.42588202516,4.20565402641,0.0,15.863942322,22.606085,3.35163001958,0.125950019576,3.20568,0.02
 08/03  07:00:00,58.239059929,7.42588202516,10.2928414208,0.0,15.863942322,22.606085,22.2958247228,16.2036043047,3.20568,2.88654041817
 08/03  08:00:00,115.641765631,7.42588202516,19.3839366462,0.0,44.73757,41.8366005,18.9393464931,0.0240637106539,16.0284,2.88688278247
 08/03  09:00:00,126.732287741,7.4527317961,30.3302554712,0.0,44.73757,41.8366005,18.915269161,0.0,16.0284,2.88686916095
 08/03  10:00:00,136.636856432,7.50781082841,37.3347963132,0.0,44.73757,44.63617,26.9292846305,0.0,24.0426,2.88668463053
 08/03  11:00:00,139.309591216,7.52965491809,39.2815439403,0.0,44.73757,44.63617,26.9294545991,0.0,24.0426,2.88685459912
 08/03  12:00:00,141.730527083,7.87594019851,42.0571936578,0.0,44.73757,44.63617,26.9292700816,0.0,24.0426,2.88667008155
 08/03  13:00:00,144.844494504,8.58099453985,47.2287327991,0.0,44.73757,41.8366005,18.9349083896,0.0196684031433,16.0284,2.88683998645
 08/03  14:00:00,152.072295222,9.32304146354,53.7020931742,0.0,44.73757,41.8366005,18.9150555204,0.0,16.0284,2.88665552044
 08/03  15:00:00,156.559375234,10.2314316739,58.4856003926,0.0,44.73757,40.636785,6.11841255256,0.0259071684814,3.20568,2.88682538408
 08/03  16:00:00,161.298892053,11.1383344757,62.4272348576,0.0,44.73757,40.636785,6.10489762105,0.0125766424408,3.20568,2.88664097861
 08/03  17:00:00,138.967234369,10.3481571608,58.917084558,0.0,44.73757,22.606085,6.10614744325,0.013656636934,3.20568,2.88681080632
 08/03  18:00:00,109.842747901,7.42588202516,32.6971164206,0.0,44.73757,22.606085,6.11553578146,0.0172353287691,3.20568,2.89262045269
 08/03  19:00:00,106.296141117,7.42588202516,28.8895557662,0.0,44.73757,22.606085,8.99549269978,0.0173642969379,3.20568,5.77244840284
 08/03  20:00:00,80.3915747942,7.42588202516,24.9112231584,0.0,15.863942322,22.606085,9.02817556603,0.0534853136463,3.20568,5.76901025238
 08/03  21:00:00,48.7563854522,0.0,0.0,0.0,15.863942322,22.030085,8.97458664139,0.0,3.20568,5.76890664139
 08/03  22:00:00,48.5824883768,0.0,0.0,0.0,15.863942322,22.030085,6.09374285012,0.0,3.20568,2.88806285012
 08/03  23:00:00,49.2932260225,0.0,0.0,0.0,15.863942322,22.030085,6.09190087278,0.0,3.20568,2.88622087278
 08/03  24:00:00,48.5738186403,0.0,0.0,0.0,15.863942322,22.030085,6.08938956271,0.0,3.20568,2.88370956271
 08/04  01:00:00,48.5601856636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.5524056378,0.0,0.0,0.0,15.863942322,22.030085,6.08921874335,0.0,3.20568,2.88353874335
 08/04  03:00:00,48.5454211455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.77624848,0.0,0.0,0.0,15.863942322,22.030085,6.08924293959,0.0,3.20568,2.88356293959
 08/04  05:00:00,48.1539803417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,65.2607671388,7.42588202516,16.7437138446,0.0,15.863942322,22.606085,6.15015484128,0.0608877204431,3.20568,2.88358712084
 08/04  07:00:00,69.4175882295,7.42588202516,21.3723454372,0.0,15.863942322,22.606085,6.61798660187,0.525437764187,3.20568,2.88686883769
 08/04  08:00:00,125.478152874,7.43353774867,29.1278905259,0.0,44.73757,41.8366005,18.9150826393,0.0,16.0284,2.8866826393
 08/04  09:00:00,134.982826353,7.45963143975,38.5326029352,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,143.242579456,7.52221872569,43.9023015662,0.0,44.73757,44.63617,26.929450754,0.0,24.0426,2.88685075402
 08/04  11:00:00,148.493172247,7.78423578044,48.1869318417,0.0,44.73757,44.63617,26.9292646896,0.0,24.0426,2.88666468961
 08/04  12:00:00,153.499186479,8.34868186371,53.3232519218,0.0,44.73757,44.63617,26.9294328064,0.0,24.0426,2.88683280638
 08/04  13:00:00,153.448119773,8.90803766665,55.4879771174,0.0,44.73757,41.8366005,18.9360979809,0.0210511431699,16.0284,2.88664683772
 08/04  14:00:00,155.471515889,9.49003898092,56.9299137192,0.0,44.73757,41.8366005,18.9169913036,0.00177638086952,16.0284,2.88681492271
 08/04  15:00:00,156.155408594,10.3823768742,57.9240945813,0.0,44.73757,40.636785,6.11590068618,0.0235916504387,3.20568,2.88662903575
 08/04  16:00:00,158.454008888,11.2275850187,59.4963261309,0.0,44.73757,40.636785,6.09967104402,0.00719396293486,3.20568,2.88679708108
 08/04  17:00:00,135.117312229,10.369367486,55.0560565033,0.0,44.73757,22.606085,6.10446125182,0.0121699794202,3.20568,2.8866112724
 08/04  18:00:00,107.921255309,7.42588202516,30.787129075,0.0,44.73757,22.606085,6.11530724643,0.0171457977201,3.20568,2.89248144871
 08/04  19:00:00,103.264555361,7.42588202516,26.1642090193,0.0,44.73757,22.606085,11.8962937841,0.0409641323997,3.20568,8.64964965166
 08/04  20:00:00,77.2914501193,7.42588202516,20.6839832322,0.0,15.863942322,22.606085,9.0480823643,0.0733348550615,3.20568,5.76906750924
 08/04  21:00:00,48.5163692587,0.0,0.0,0.0,15.863942322,22.030085,6.1004127251,0.0,3.20568,2.8947327251
 08/04  22:00:00,48.5388145037,0.0,0.0,0.0,15.863942322,22.030085,8.96173115066,0.0,3.20568,5.75605115066
 08/04  23:00:00,49.2597049897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.5478199603,0.0,0.0,0.0,15.863942322,22.030085,6.08929769918,0.0,3.20568,2.88361769918
 08/05  01:00:00,48.5335855273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5153885955,0.0,0.0,0.0,15.863942322,22.030085,6.08797109194,0.0,3.20568,2.88229109194
 08/05  03:00:00,48.4976341901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.723904269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7048425137,0.0,0.0,0.0,15.863942322,22.030085,6.08801109562,0.0,3.20568,2.88233109562
 08/05  06:00:00,40.1446315634,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1108649821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1558946242,0.0,0.0,0.0,15.863942322,22.030085,6.08805097502,0.0,3.20568,2.88237097502
 08/05  09:00:00,40.1911240345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.2226981887,0.0,0.0,0.0,15.863942322,22.030085,6.08923924189,0.0,3.20568,2.88355924189
 08/05  11:00:00,40.9380777395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.2648335445,0.0,0.0,0.0,15.863942322,22.030085,6.08926207526,0.0,3.20568,2.88358207526
 08/05  13:00:00,40.2781552429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,49.4188872341,1.60132676388,7.53104204505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,54.0157153875,1.91465368813,11.8116442507,0.0,15.863942322,22.030085,6.08807157338,0.0,3.20568,2.88239157338
 08/05  16:00:00,63.0353836786,3.82598902738,18.9192454064,0.0,15.863942322,22.030085,3.26015966161,0.0344796616138,3.20568,0.02
 08/05  17:00:00,60.8861469192,3.51499296193,17.0852228177,0.0,15.863942322,22.030085,3.2771012324,0.0514212323985,3.20568,0.02
 08/05  18:00:00,64.5921203385,3.67126093411,20.6522257865,0.0,15.863942322,22.030085,6.32596422487,0.237865652521,3.20568,2.88241857235
 08/05  19:00:00,53.2072205396,1.85938293117,10.8432051591,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,48.9994179879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.8004213794,0.0,0.0,0.0,15.863942322,22.030085,6.08808562515,0.0,3.20568,2.88240562515
 08/05  22:00:00,48.5602127545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.2330907503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5330278995,0.0,0.0,0.0,15.863942322,22.030085,6.0879951225,0.0,3.20568,2.8823151225
 08/06  01:00:00,48.5192375243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.5059085766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.4934648588,0.0,0.0,0.0,15.863942322,22.030085,6.08803384067,0.0,3.20568,2.88235384067
 08/06  04:00:00,48.7222368027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.7031624982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,40.1429187543,0.0,0.0,0.0,15.863942322,22.030085,6.08807260891,0.0,3.20568,2.88239260891
 08/06  07:00:00,40.1186709732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.1832087844,0.0,0.0,0.0,15.863942322,22.030085,6.08933175672,0.0,3.20568,2.88365175672
 08/06  09:00:00,40.234391283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2702510394,0.0,0.0,0.0,15.863942322,22.030085,6.08935320755,0.0,3.20568,2.88367320755
 08/06  11:00:00,40.9826930326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.3122526574,0.0,0.0,0.0,15.863942322,22.030085,6.08937464668,0.0,3.20568,2.88369464668
 08/06  13:00:00,49.3644953575,1.2818238296,7.75831327289,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,48.4919670249,0.690536909612,7.47116890857,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,46.696952759,0.543331862831,5.82324891944,0.0,15.863942322,22.030085,6.08750645957,0.0,3.20568,2.88182645957
 08/06  16:00:00,56.3118941784,2.23191680232,13.755134267,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,40.3168771565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,40.2993234367,0.0,0.0,0.0,15.863942322,22.030085,6.08808423789,0.0,3.20568,2.88240423789
 08/06  19:00:00,40.5644591879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,49.0849121875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8650044959,0.0,0.0,0.0,15.863942322,22.030085,6.08799264888,0.0,3.20568,2.88231264888
 08/06  22:00:00,48.6462932474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3076686789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6056414497,0.0,0.0,0.0,15.863942322,22.030085,6.08803134142,0.0,3.20568,2.88235134142
 08/07  01:00:00,48.5912842348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5815093345,0.0,0.0,0.0,15.863942322,22.030085,6.08934981273,0.0,3.20568,2.88366981273
 08/07  03:00:00,48.5717426278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.8197171036,0.0,0.0,0.0,15.863942322,22.030085,6.08937009919,0.0,3.20568,2.88369009919
 08/07  05:00:00,48.7879697587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,68.5754889149,7.42588202516,20.4291369124,0.0,15.863942322,22.606085,6.13921971688,0.0499251021178,3.20568,2.88361461476
 08/07  07:00:00,69.086796793,7.42588202516,21.0410534658,0.0,15.863942322,22.606085,6.24819888126,0.155696008676,3.20568,2.88682287258
 08/07  08:00:00,118.65213191,7.42588202516,22.3699148622,0.0,44.73757,41.8366005,18.9150329819,0.0,16.0284,2.88663298192
 08/07  09:00:00,119.59869208,7.42588202516,23.2757772046,0.0,44.73757,41.8366005,18.9151965618,0.0,16.0284,2.88679656178
 08/07  10:00:00,124.819963605,7.42588202516,25.678784371,0.0,44.73757,44.63617,26.9292069111,0.0,24.0426,2.88660691108
 08/07  11:00:00,129.540220615,7.42588202516,29.6826256007,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,131.839960073,7.42647878692,32.6678796484,0.0,44.73757,44.63617,26.9293705139,0.0,24.0426,2.8867705139
 08/07  13:00:00,133.717028051,7.43410689297,37.2953350836,0.0,44.73757,41.8366005,18.9349534678,0.0196190113544,16.0284,2.88693445649
 08/07  14:00:00,141.08557555,7.51135007294,44.5678045051,0.0,44.73757,41.8366005,18.9151442291,0.0,16.0284,2.88674422908
 08/07  15:00:00,144.823092984,7.62065987768,49.3822732642,0.0,44.73757,40.636785,6.0925881701,0.0,3.20568,2.8869081701
 08/07  16:00:00,148.313240524,7.75447606225,52.7896542422,0.0,44.73757,40.636785,6.09239808097,0.0,3.20568,2.88671808097
 08/07  17:00:00,126.294640005,7.46754642828,49.1243396892,0.0,44.73757,22.606085,6.09256197407,0.0,3.20568,2.88688197407
 08/07  18:00:00,117.310328462,7.42588202516,40.1702650078,0.0,44.73757,22.606085,8.97917477407,0.0084146732448,3.20568,5.76508010083
 08/07  19:00:00,114.811558738,7.42588202516,37.4110212852,0.0,44.73757,22.606085,8.97829940467,0.0,3.20568,5.77261940467
 08/07  20:00:00,90.884097667,7.42588202516,33.9525730984,0.0,15.863942322,22.606085,9.00925358015,0.0348063599224,3.20568,5.76876722023
 08/07  21:00:00,48.7856014361,0.0,0.0,0.0,15.863942322,22.030085,8.97401510332,0.0,3.20568,5.76833510332
 08/07  22:00:00,48.6013690905,0.0,0.0,0.0,15.863942322,22.030085,6.09382353607,0.0,3.20568,2.88814353607
 08/07  23:00:00,49.2840139781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.5761892889,0.0,0.0,0.0,15.863942322,22.030085,6.0893361999,0.0,3.20568,2.8836561999
 08/08  01:00:00,48.5617744192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.5505719354,0.0,0.0,0.0,15.863942322,22.030085,6.08935544409,0.0,3.20568,2.88367544409
 08/08  03:00:00,48.5373835104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.7917185647,0.0,0.0,0.0,15.863942322,22.030085,6.08937472041,0.0,3.20568,2.88369472041
 08/08  05:00:00,49.6087334566,0.0,0.0,0.0,15.863942322,22.030085,6.08920015455,0.0,3.20568,2.88352015455
 08/08  06:00:00,68.9992601727,7.42588202516,20.4493779084,0.0,15.863942322,22.606085,3.27417725873,0.0484972587263,3.20568,0.02
 08/08  07:00:00,70.6379559843,7.42588202516,22.5824225128,0.0,15.863942322,22.606085,8.29722722519,2.20468855339,3.20568,2.8868586718
 08/08  08:00:00,121.378055321,7.42588202516,25.0722533818,0.0,44.73757,41.8366005,18.9150675773,0.0,16.0284,2.88666757734
 08/08  09:00:00,122.851950257,7.42588202516,26.4993539599,0.0,44.73757,41.8366005,18.9152300486,0.0,16.0284,2.88683004855
 08/08  10:00:00,126.445915889,7.42588202516,27.2807214077,0.0,44.73757,44.63617,26.9292392333,0.0,24.0426,2.88663923334
 08/08  11:00:00,127.204011079,7.42588202516,27.3514913749,0.0,44.73757,44.63617,26.9294017503,0.0,24.0426,2.8868017503
 08/08  12:00:00,124.871972421,7.42608926763,25.7268773946,0.0,44.73757,44.63617,26.9292111096,0.0,24.0426,2.88661110964
 08/08  13:00:00,122.567634798,7.43203337774,26.1856325817,0.0,44.73757,41.8366005,16.0702961774,0.0218961773911,16.0284,0.02
 08/08  14:00:00,124.599550632,7.44699633652,28.1858903924,0.0,44.73757,41.8366005,18.91517359,0.0,16.0284,2.88677359002
 08/08  15:00:00,123.306333531,7.58469718224,27.9744937673,0.0,44.73757,40.636785,6.10774636898,0.0159077772082,3.20568,2.88615859177
 08/08  16:00:00,123.481835248,7.71658084337,28.1250933534,0.0,44.73757,40.636785,6.09242536607,0.0,3.20568,2.88674536607
 08/08  17:00:00,103.96516389,7.49000252981,26.8668428757,0.0,44.73757,22.606085,6.09258815187,0.0,3.20568,2.88690815187
 08/08  18:00:00,100.416462663,7.42588202516,23.3864488833,0.0,44.73757,22.606085,8.97088373729,0.0,3.20568,5.76520373729
 08/08  19:00:00,97.1683098638,7.42588202516,20.1728856465,0.0,44.73757,22.606085,8.9782113769,0.0,3.20568,5.7725313769
 08/08  20:00:00,72.3652856318,7.42588202516,15.8408866862,0.0,15.863942322,22.606085,9.02379887612,0.0498863299868,3.20568,5.76823254614
 08/08  21:00:00,48.4579436283,0.0,0.0,0.0,15.863942322,22.030085,8.97474751348,0.0,3.20568,5.76906751348
 08/08  22:00:00,48.4854894527,0.0,0.0,0.0,15.863942322,22.030085,6.09377387591,0.0,3.20568,2.88809387591
 08/08  23:00:00,49.188509241,0.0,0.0,0.0,15.863942322,22.030085,6.09196524057,0.0,3.20568,2.88628524057
 08/08  24:00:00,48.4672442575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.4478792843,0.0,0.0,0.0,15.863942322,22.030085,6.08933316315,0.0,3.20568,2.88365316315
 08/09  02:00:00,48.4316651457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.4152532514,0.0,0.0,0.0,15.863942322,22.030085,6.08935161802,0.0,3.20568,2.88367161802
 08/09  04:00:00,48.6228018376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.6034839488,0.0,0.0,0.0,15.863942322,22.030085,6.08937006915,0.0,3.20568,2.88369006915
 08/09  06:00:00,47.9353691696,7.42588202516,0.0150414183501,0.0,15.863942322,22.606085,9.8143454993,6.5886654993,3.20568,0.02
 08/09  07:00:00,50.7987109342,7.42588202516,2.91841684699,0.0,15.863942322,22.606085,51.2681688771,45.1756223767,3.20568,2.88686650039
 08/09  08:00:00,106.039678299,7.42588202516,9.87398789878,0.0,44.73757,41.8366005,30.455087783,11.5400131975,16.0284,2.88667458556
 08/09  09:00:00,112.543617356,7.42588202516,16.2968837312,0.0,44.73757,41.8366005,19.465388952,0.550152833242,16.0284,2.88683611878
 08/09  10:00:00,119.531305194,7.42588202516,20.4299425172,0.0,44.73757,44.63617,26.9292444327,0.0,24.0426,2.88664443272
 08/09  11:00:00,122.68458209,7.42588202516,22.8600396802,0.0,44.73757,44.63617,26.9294059669,0.0,24.0426,2.88680596688
 08/09  12:00:00,123.801402659,7.43103517621,24.6626788705,0.0,44.73757,44.63617,26.9292144391,0.0,24.0426,2.88661443909
 08/09  13:00:00,124.17665599,7.60483274207,27.6235997742,0.0,44.73757,41.8366005,18.9342879093,0.0191119824734,16.0284,2.88677592686
 08/09  14:00:00,127.646313632,7.87788085201,30.8020218883,0.0,44.73757,41.8366005,18.9149845389,0.0,16.0284,2.88658453891
 08/09  15:00:00,127.409433422,8.11733404056,31.5430273182,0.0,44.73757,40.636785,3.24145898687,0.0157789868651,3.20568,0.02
 08/09  16:00:00,128.40467824,8.33431481429,32.4260004696,0.0,44.73757,40.636785,6.09242596123,0.0,3.20568,2.88674596123
 08/09  17:00:00,106.991225767,7.77430657404,29.6044662266,0.0,44.73757,22.606085,6.09258773623,0.0,3.20568,2.88690773623
 08/09  18:00:00,100.560442307,7.42588202516,23.5259805077,0.0,44.73757,22.606085,8.97081850931,0.0,3.20568,5.76513850931
 08/09  19:00:00,98.6180273881,7.42588202516,21.3446877534,0.0,44.73757,22.606085,8.97806855541,0.0,3.20568,5.77238855541
 08/09  20:00:00,75.9783528933,7.42588202516,19.1758983838,0.0,15.863942322,22.606085,8.98727613795,0.0128720977154,3.20568,5.76872404024
 08/09  21:00:00,48.6853950758,0.0,0.0,0.0,15.863942322,22.030085,8.97434634128,0.0,3.20568,5.76866634128
 08/09  22:00:00,48.5271807142,0.0,0.0,0.0,15.863942322,22.030085,6.09370069355,0.0,3.20568,2.88802069355
 08/09  23:00:00,49.2538313264,0.0,0.0,0.0,15.863942322,22.030085,6.09166651275,0.0,3.20568,2.88598651275
 08/09  24:00:00,48.5526873718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5562723855,0.0,0.0,0.0,15.863942322,22.030085,6.08928985372,0.0,3.20568,2.88360985372
 08/10  02:00:00,48.5610405466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5669261584,0.0,0.0,0.0,15.863942322,22.030085,6.08930763516,0.0,3.20568,2.88362763516
 08/10  04:00:00,48.8230824925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.7859889596,0.0,0.0,0.0,15.863942322,22.030085,6.08932540686,0.0,3.20568,2.88364540686
 08/10  06:00:00,67.8616315683,7.42588202516,19.7245599249,0.0,15.863942322,22.606085,3.26542869135,0.0397486913496,3.20568,0.02
 08/10  07:00:00,72.462690419,7.42588202516,24.3916105229,0.0,15.863942322,22.606085,7.19807046889,1.10553673637,3.20568,2.88685373253
 08/10  08:00:00,132.312043414,7.44044487685,35.9143840556,0.0,44.73757,41.8366005,18.9152419889,0.0,16.0284,2.88684198891
 08/10  09:00:00,147.754546968,7.53353953652,51.1942802729,0.0,44.73757,41.8366005,18.9152219935,0.0,16.0284,2.88682199349
 08/10  10:00:00,159.984382315,7.62337557595,60.5073373762,0.0,44.73757,44.63617,26.9292296946,0.0,24.0426,2.88662969455
 08/10  11:00:00,167.143309367,7.80166328155,66.7699708112,0.0,44.73757,44.63617,26.9293903901,0.0,24.0426,2.88679039007
 08/10  12:00:00,171.887449889,8.49254335383,71.5204844483,0.0,44.73757,44.63617,26.9291982084,0.0,24.0426,2.88659820839
 08/10  13:00:00,176.1887794,9.39158104776,77.7173889927,0.0,44.73757,41.8366005,18.9350104773,0.0198516598473,16.0284,2.88675881747
 08/10  14:00:00,185.898575415,10.2625392659,86.5468805587,0.0,44.73757,41.8366005,18.9153197397,0.0,16.0284,2.8869197397
 08/10  15:00:00,190.34110815,11.1658853824,91.2827823502,0.0,44.73757,40.636785,6.10785592569,0.0154489588344,3.20568,2.88672696686
 08/10  16:00:00,191.11948702,11.6958543187,91.5436094901,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,165.784841236,10.7538582463,85.2658047178,0.0,44.73757,22.606085,6.09256786458,0.0,3.20568,2.88688786458
 08/10  18:00:00,118.931994882,7.42588202516,41.7371472666,0.0,44.73757,22.606085,8.97045510871,0.0,3.20568,5.76477510871
 08/10  19:00:00,111.887316274,7.42588202516,34.441516674,0.0,44.73757,22.606085,8.99043461235,0.0117076250221,3.20568,5.77304698733
 08/10  20:00:00,85.9978213708,7.42588202516,29.0484080718,0.0,15.863942322,22.606085,9.04079360662,0.0660904114906,3.20568,5.76902319513
 08/10  21:00:00,48.7817252646,0.0,0.0,0.0,15.863942322,22.030085,8.9746216347,0.0,3.20568,5.7689416347
 08/10  22:00:00,48.6012050338,0.0,0.0,0.0,15.863942322,22.030085,6.09360842469,0.0,3.20568,2.88792842469
 08/10  23:00:00,49.3068195252,0.0,0.0,0.0,15.863942322,22.030085,6.09166975256,0.0,3.20568,2.88598975256
 08/10  24:00:00,48.5915352169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5724106196,0.0,0.0,0.0,15.863942322,22.030085,6.08922687052,0.0,3.20568,2.88354687052
 08/11  02:00:00,48.5549017318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5373962138,0.0,0.0,0.0,15.863942322,22.030085,6.08924412156,0.0,3.20568,2.88356412156
 08/11  04:00:00,49.7193755312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.5023034206,0.0,0.0,0.0,15.863942322,22.030085,6.08926136094,0.0,3.20568,2.88358136094
 08/11  06:00:00,59.5024338986,7.42588202516,11.0519506269,0.0,15.863942322,22.606085,3.32787941811,0.102199418105,3.20568,0.02
 08/11  07:00:00,65.0301671741,7.42588202516,17.0294771375,0.0,15.863942322,22.606085,9.78450259324,3.69199685054,3.20568,2.8868257427
 08/11  08:00:00,120.453005669,7.42588202516,24.1583945989,0.0,44.73757,41.8366005,18.9152698828,0.0,16.0284,2.88686988279
 08/11  09:00:00,129.185468542,7.42588202516,32.7993310971,0.0,44.73757,41.8366005,18.9151891013,0.0,16.0284,2.88678910135
 08/11  10:00:00,140.19250186,7.43470275594,40.955220657,0.0,44.73757,44.63617,26.9291963943,0.0,24.0426,2.88659639434
 08/11  11:00:00,146.898292471,7.54387865493,46.8374253094,0.0,44.73757,44.63617,26.9293563447,0.0,24.0426,2.88675634469
 08/11  12:00:00,155.448757836,8.1021164152,55.5158244293,0.0,44.73757,44.63617,26.929516581,0.0,24.0426,2.88691658096
 08/11  13:00:00,160.859757637,8.83400290727,62.9645244922,0.0,44.73757,41.8366005,18.93473567,0.019612448886,16.0284,2.88672322112
 08/11  14:00:00,167.687043129,9.61075939572,69.0086541769,0.0,44.73757,41.8366005,18.915283415,0.0,16.0284,2.88688341495
 08/11  15:00:00,162.668198451,9.60842262345,65.2008039668,0.0,44.73757,40.636785,6.10929556201,0.0169253489573,3.20568,2.88669021305
 08/11  16:00:00,160.333312445,9.57855782273,62.9736592725,0.0,44.73757,40.636785,6.09253033652,0.0,3.20568,2.88685033652
 08/11  17:00:00,133.891415036,8.62805774214,55.5537656473,0.0,44.73757,22.606085,6.09233728075,0.0,3.20568,2.88665728075
 08/11  18:00:00,112.138991851,7.42588202516,34.9907546744,0.0,44.73757,22.606085,6.10695667291,0.00884612275245,3.20568,2.89243055015
 08/11  19:00:00,111.040243506,7.42588202516,33.9059801685,0.0,44.73757,22.606085,8.97769016913,0.0,3.20568,5.77201016913
 08/11  20:00:00,89.4649289826,7.42588202516,32.7708346901,0.0,15.863942322,22.606085,9.00998185806,0.0357706518167,3.20568,5.76853120624
 08/11  21:00:00,48.6116617315,0.0,0.0,0.0,15.863942322,22.030085,8.9737137792,0.0,3.20568,5.7680337792
 08/11  22:00:00,48.6306419309,0.0,0.0,0.0,15.863942322,22.030085,6.09350638397,0.0,3.20568,2.88782638397
 08/11  23:00:00,49.3367555301,0.0,0.0,0.0,15.863942322,22.030085,6.09166348906,0.0,3.20568,2.88598348906
 08/11  24:00:00,48.6213115623,0.0,0.0,0.0,15.863942322,22.030085,6.08934857204,0.0,3.20568,2.88366857204
 08/12  01:00:00,48.6056804572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.589480802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.573619651,0.0,0.0,0.0,15.863942322,22.030085,6.08802728474,0.0,3.20568,2.88234728474
 08/12  04:00:00,48.811977179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.7685144277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,40.182660202,0.0,0.0,0.0,15.863942322,22.030085,6.08806166762,0.0,3.20568,2.88238166762
 08/12  07:00:00,40.1150165303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.128446567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1541889352,0.0,0.0,0.0,15.863942322,22.030085,6.08925176011,0.0,3.20568,2.88357176011
 08/12  10:00:00,40.1570242778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.8312746105,0.0,0.0,0.0,15.863942322,22.030085,6.08926852206,0.0,3.20568,2.88358852206
 08/12  12:00:00,40.1440978737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.1909417681,0.0,0.0,0.0,15.863942322,22.030085,6.08799960133,0.0,3.20568,2.88231960133
 08/12  14:00:00,40.2075656639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,40.2155704276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
