Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  16:00:00,40.1450576329,0.0,0.0,0.0,15.863942322,22.030085,6.08803399204,0.0,3.20568,2.88235399204
 08/12  17:00:00,40.1575646179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,40.1713939647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,41.8736601673,0.0,0.0,0.0,15.863942322,22.030085,6.0880683279,0.0,3.20568,2.8823883279
 08/12  20:00:00,48.9738750256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.8047869476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6006398277,0.0,0.0,0.0,15.863942322,22.030085,6.08797268921,0.0,3.20568,2.88229268921
 08/12  23:00:00,49.2820553481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5961949526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.5848662481,0.0,0.0,0.0,15.863942322,22.030085,6.08800697022,0.0,3.20568,2.88232697022
 08/13  02:00:00,48.5715672803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5615808111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.8190467628,0.0,0.0,0.0,15.863942322,22.030085,6.08804107764,0.0,3.20568,2.88236107764
 08/13  05:00:00,48.7952765353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,40.2266146716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.1541303322,0.0,0.0,0.0,15.863942322,22.030085,6.08807511532,0.0,3.20568,2.88239511532
 08/13  08:00:00,40.1474141482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.1481633893,0.0,0.0,0.0,15.863942322,22.030085,6.08931996729,0.0,3.20568,2.88363996729
 08/13  10:00:00,40.1363240698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.8053332553,0.0,0.0,0.0,15.863942322,22.030085,6.08933631005,0.0,3.20568,2.88365631005
 08/13  12:00:00,40.1153748843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.1518109647,0.0,0.0,0.0,15.863942322,22.030085,6.08935263783,0.0,3.20568,2.88367263783
 08/13  14:00:00,40.1494388518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,40.1410472555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,40.0521695387,0.0,0.0,0.0,15.863942322,22.030085,6.08802817892,0.0,3.20568,2.88234817892
 08/13  17:00:00,40.0455624901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,40.0403994829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,41.7125471606,0.0,0.0,0.0,15.863942322,22.030085,6.0880621893,0.0,3.20568,2.8823821893
 08/13  20:00:00,48.8402625401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.7105966188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.5257411196,0.0,0.0,0.0,15.863942322,22.030085,6.08796624583,0.0,3.20568,2.88228624583
 08/13  23:00:00,49.1991497593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.502235803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.4824181324,0.0,0.0,0.0,15.863942322,22.030085,6.08928758175,0.0,3.20568,2.88360758175
 08/14  02:00:00,48.4577319049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4450890357,0.0,0.0,0.0,15.863942322,22.030085,6.08930377635,0.0,3.20568,2.88362377635
 08/14  04:00:00,48.667576472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6376288702,0.0,0.0,0.0,15.863942322,22.030085,6.08931994241,0.0,3.20568,2.88363994241
 08/14  06:00:00,49.5297925246,7.42588202516,1.57996331374,0.0,15.863942322,22.606085,3.34679727236,0.121117272364,3.20568,0.02
 08/14  07:00:00,52.805833246,7.42588202516,4.91212434312,0.0,15.863942322,22.606085,39.043782241,32.951218385,3.20568,2.88688385598
 08/14  08:00:00,106.550055093,7.42588202516,10.3807704266,0.0,44.73757,41.8366005,27.1655671257,8.25024297291,16.0284,2.88692415281
 08/14  09:00:00,111.446662586,7.42588202516,15.2053195997,0.0,44.73757,41.8366005,18.9928855044,0.0776429883025,16.0284,2.88684251613
 08/14  10:00:00,118.363304025,7.42588202516,19.2697975914,0.0,44.73757,44.63617,26.9292485929,0.0,24.0426,2.88664859292
 08/14  11:00:00,122.571382182,7.42588202516,22.743455587,0.0,44.73757,44.63617,26.9294074939,0.0,24.0426,2.8868074939
 08/14  12:00:00,125.605380652,7.54994597114,26.3445260485,0.0,44.73757,44.63617,26.9292136149,0.0,24.0426,2.88661361487
 08/14  13:00:00,127.577185669,7.96425303558,30.6582286523,0.0,44.73757,41.8366005,18.9342302754,0.0190578925711,16.0284,2.88677238282
 08/14  14:00:00,131.752612506,8.41937174388,34.3588562158,0.0,44.73757,41.8366005,18.9149786352,0.0,16.0284,2.88657863524
 08/14  15:00:00,132.205859948,8.85090244402,35.5977623931,0.0,44.73757,40.636785,6.10786119014,0.0154438823975,3.20568,2.88673730774
 08/14  16:00:00,131.458052168,9.26667393053,34.5499617329,0.0,44.73757,40.636785,6.09257631798,0.0,3.20568,2.88689631798
 08/14  17:00:00,106.767330446,8.56613236777,28.612460498,0.0,44.73757,22.606085,6.09238201442,0.0,3.20568,2.88670201442
 08/14  18:00:00,98.0244945797,7.42588202516,21.015258355,0.0,44.73757,22.606085,6.09815133142,0.0,3.20568,2.89247133142
 08/14  19:00:00,96.687467381,7.42588202516,18.0192179529,0.0,44.73757,22.606085,9.02873613654,0.0505353435631,3.20568,5.77252079297
 08/14  20:00:00,68.7807183759,7.42588202516,12.0615942266,0.0,15.863942322,22.606085,9.0478927959,0.0732089266217,3.20568,5.76900386928
 08/14  21:00:00,48.5902828992,0.0,0.0,0.0,15.863942322,22.030085,8.97430014757,0.0,3.20568,5.76862014757
 08/14  22:00:00,48.4471244896,0.0,0.0,0.0,15.863942322,22.030085,6.09354062333,0.0,3.20568,2.88786062333
 08/14  23:00:00,49.1634383182,0.0,0.0,0.0,15.863942322,22.030085,6.0916975032,0.0,3.20568,2.8860175032
 08/14  24:00:00,48.4431640845,0.0,0.0,0.0,15.863942322,22.030085,6.08918907262,0.0,3.20568,2.88350907262
 08/15  01:00:00,48.4267829379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4109950842,0.0,0.0,0.0,15.863942322,22.030085,6.08920524911,0.0,3.20568,2.88352524911
 08/15  03:00:00,48.3959256618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.4444864695,0.0,0.0,0.0,15.863942322,22.030085,6.08922143377,0.0,3.20568,2.88354143377
 08/15  05:00:00,49.2832723512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,49.7006955449,7.42588202516,0.0155320528637,0.0,15.863942322,22.606085,23.3758843626,17.2866467733,3.20568,2.88355758925
 08/15  07:00:00,49.6333158065,7.42588202516,1.75905198747,0.0,15.863942322,22.606085,62.732260344,56.639957688,3.20568,2.88662265598
 08/15  08:00:00,106.914448695,7.42588202516,10.740224057,0.0,44.73757,41.8366005,27.1428366675,11.0944366675,16.0284,0.02
 08/15  09:00:00,115.984030656,7.42588202516,19.6997766101,0.0,44.73757,41.8366005,19.5371941577,0.622008353581,16.0284,2.88678580412
 08/15  10:00:00,124.396455746,7.42588202516,25.247367073,0.0,44.73757,44.63617,26.9293683064,0.0,24.0426,2.88676830641
 08/15  11:00:00,128.556709809,7.42588202516,28.6903437702,0.0,44.73757,44.63617,26.9293462875,0.0,24.0426,2.88674628748
 08/15  12:00:00,131.429020238,7.51121412078,32.1703079784,0.0,44.73757,44.63617,26.9295052203,0.0,24.0426,2.88690522025
 08/15  13:00:00,132.821770346,7.90246504766,35.9321674933,0.0,44.73757,41.8366005,18.9346007679,0.0194899729372,16.0284,2.88671079493
 08/15  14:00:00,135.777284902,8.34811819947,38.430566209,0.0,44.73757,41.8366005,18.9152696771,0.0,16.0284,2.88686967707
 08/15  15:00:00,134.992708131,8.79689677295,38.4222487469,0.0,44.73757,40.636785,6.10800472558,0.0156493067159,3.20568,2.88667541886
 08/15  16:00:00,136.128933058,9.16008211475,39.3030800614,0.0,44.73757,40.636785,6.09251422426,0.0,3.20568,2.88683422426
 08/15  17:00:00,115.710874485,8.59957174195,37.4756148073,0.0,44.73757,22.606085,6.09232012208,0.0,3.20568,2.88664012208
 08/15  18:00:00,103.145156117,7.42588202516,26.0787322797,0.0,44.73757,22.606085,6.09780474075,0.0,3.20568,2.89212474075
 08/15  19:00:00,101.805188138,7.42588202516,23.3374403169,0.0,44.73757,22.606085,8.97834554435,0.0,3.20568,5.77266554435
 08/15  20:00:00,76.5470075734,7.42588202516,19.9701885987,0.0,15.863942322,22.606085,8.98921657361,0.0143373769301,3.20568,5.76919919668
 08/15  21:00:00,48.507876962,0.0,0.0,0.0,15.863942322,22.030085,8.97458297217,0.0,3.20568,5.76890297217
 08/15  22:00:00,48.5326332361,0.0,0.0,0.0,15.863942322,22.030085,6.09383121397,0.0,3.20568,2.88815121397
 08/15  23:00:00,49.2412821988,0.0,0.0,0.0,15.863942322,22.030085,6.09166671219,0.0,3.20568,2.88598671219
 08/15  24:00:00,48.5217621771,0.0,0.0,0.0,15.863942322,22.030085,6.08928550072,0.0,3.20568,2.88360550072
 08/16  01:00:00,48.5088158776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5022931462,0.0,0.0,0.0,15.863942322,22.030085,6.08930166752,0.0,3.20568,2.88362166752
 08/16  03:00:00,48.496377756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.7262711519,0.0,0.0,0.0,15.863942322,22.030085,6.08931779876,0.0,3.20568,2.88363779876
 08/16  05:00:00,48.6941662283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,56.588981388,7.42588202516,7.14713452763,0.0,15.863942322,22.606085,6.19541284863,0.106078947856,3.20568,2.88365390078
 08/16  07:00:00,59.2372500303,7.42588202516,11.2834058203,0.0,15.863942322,22.606085,20.9731088811,14.8805153571,3.20568,2.88691352396
 08/16  08:00:00,114.312345234,7.42588202516,18.0713180503,0.0,44.73757,41.8366005,19.2167360807,0.301617027817,16.0284,2.88671905289
 08/16  09:00:00,121.108810429,7.42588202516,24.7721895337,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,131.069152068,7.42588202516,31.8810128784,0.0,44.73757,44.63617,26.9294819745,0.0,24.0426,2.88688197452
 08/16  11:00:00,137.968119374,7.42588202516,38.0567572159,0.0,44.73757,44.63617,26.9292838225,0.0,24.0426,2.88668382253
 08/16  12:00:00,142.362654999,7.44967731521,43.10949162,0.0,44.73757,44.63617,26.9294427015,0.0,24.0426,2.88684270155
 08/16  13:00:00,147.534365933,7.69700994911,50.7866686649,0.0,44.73757,41.8366005,18.934142166,0.0190935542946,16.0284,2.88664861175
 08/16  14:00:00,155.655396656,7.92195609399,58.6643312545,0.0,44.73757,41.8366005,18.9152074122,0.0,16.0284,2.88680741216
 08/16  15:00:00,164.030027619,8.43355688219,67.7144262017,0.0,44.73757,40.636785,6.09229347677,0.0,3.20568,2.88661347677
 08/16  16:00:00,167.637568261,8.88671081293,70.9275881063,0.0,44.73757,40.636785,6.09245219428,0.0,3.20568,2.88677219428
 08/16  17:00:00,140.153471103,8.32256245925,62.0859975218,0.0,44.73757,22.606085,6.0922584112,0.0,3.20568,2.8865784112
 08/16  18:00:00,120.10225828,7.42588202516,42.9049933736,0.0,44.73757,22.606085,6.1201367028,0.0220417631341,3.20568,2.89241493966
 08/16  19:00:00,117.250593854,7.42588202516,38.3475021503,0.0,44.73757,22.606085,11.8541511471,0.0,3.20568,8.64847114705
 08/16  20:00:00,89.2127714846,7.42588202516,32.2379970081,0.0,15.863942322,22.606085,9.06201488649,0.0882658123197,3.20568,5.76806907417
 08/16  21:00:00,48.7931341034,0.0,0.0,0.0,15.863942322,22.030085,6.10028078766,0.0,3.20568,2.89460078766
 08/16  22:00:00,48.5991934217,0.0,0.0,0.0,15.863942322,22.030085,6.20708307627,0.0,3.20568,3.00140307627
 08/16  23:00:00,49.2917517215,0.0,0.0,0.0,15.863942322,22.030085,5.97854744371,0.0,3.20568,2.77286744371
 08/16  24:00:00,48.566783155,0.0,0.0,0.0,15.863942322,22.030085,6.0890843461,0.0,3.20568,2.8834043461
 08/17  01:00:00,48.5534689127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5516888664,0.0,0.0,0.0,15.863942322,22.030085,6.08920535875,0.0,3.20568,2.88352535875
 08/17  03:00:00,48.5499929456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7788263613,0.0,0.0,0.0,15.863942322,22.030085,6.08922177129,0.0,3.20568,2.88354177129
 08/17  05:00:00,48.7187859655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,60.8159543839,7.42588202516,11.3251040503,0.0,15.863942322,22.606085,6.18734653022,0.0980104396851,3.20568,2.88365609054
 08/17  07:00:00,65.5672519023,7.42588202516,17.5587662091,0.0,15.863942322,22.606085,10.3848930328,4.29235979212,3.20568,2.88685324071
 08/17  08:00:00,122.23296809,7.42588202516,25.918308196,0.0,44.73757,41.8366005,18.9150591791,0.0,16.0284,2.88665917908
 08/17  09:00:00,133.915976601,7.46136152452,37.4739804587,0.0,44.73757,41.8366005,18.9152181114,0.0,16.0284,2.88681811137
 08/17  10:00:00,145.113137464,7.53580384003,45.7517041336,0.0,44.73757,44.63617,26.929224271,0.0,24.0426,2.886624271
 08/17  11:00:00,150.995134841,7.66924982918,50.7786663151,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,161.494718522,8.35149542586,61.2837180733,0.0,44.73757,44.63617,26.9293832004,0.0,24.0426,2.88678320036
 08/17  13:00:00,171.012296241,9.28366010055,72.6365198014,0.0,44.73757,41.8366005,18.9345368717,0.0195473286731,16.0284,2.88658954303
 08/17  14:00:00,178.947191974,10.0961407437,79.7519352032,0.0,44.73757,41.8366005,18.9151484082,0.0,16.0284,2.88674840816
 08/17  15:00:00,181.823248371,10.9778731493,82.9456501063,0.0,44.73757,40.636785,6.11220137518,0.019613780626,3.20568,2.88690759455
 08/17  16:00:00,180.602648341,11.657640975,81.1096196577,0.0,44.73757,40.636785,6.10139575961,0.00900237491551,3.20568,2.8867133847
 08/17  17:00:00,150.831202979,10.6297508579,70.4579652533,0.0,44.73757,22.606085,6.10196990047,0.00941736326601,3.20568,2.8868725372
 08/17  18:00:00,113.350647756,7.42588202516,36.1807557592,0.0,44.73757,22.606085,8.97070289673,0.0,3.20568,5.76502289673
 08/17  19:00:00,108.360471697,7.42588202516,29.5110878527,0.0,44.73757,22.606085,8.9972293112,0.0190004448793,3.20568,5.77254886633
 08/17  20:00:00,80.5168235833,7.42588202516,23.6181051095,0.0,15.863942322,22.606085,9.04797552335,0.0732282556877,3.20568,5.76906726766
 08/17  21:00:00,48.7313579483,0.0,0.0,0.0,15.863942322,22.030085,8.97389367511,0.0,3.20568,5.76821367511
 08/17  22:00:00,48.555644574,0.0,0.0,0.0,15.863942322,22.030085,6.09376965897,0.0,3.20568,2.88808965897
 08/17  23:00:00,49.2610456064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.5406753863,0.0,0.0,0.0,15.863942322,22.030085,6.08928778659,0.0,3.20568,2.88360778659
 08/18  01:00:00,48.5254669186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5171445247,0.0,0.0,0.0,15.863942322,22.030085,6.08930441403,0.0,3.20568,2.88362441403
 08/18  03:00:00,48.5096451727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.6973321463,0.0,0.0,0.0,15.863942322,22.030085,6.08932102721,0.0,3.20568,2.88364102721
 08/18  05:00:00,49.5185254717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,62.1692624357,7.42588202516,12.2797405621,0.0,15.863942322,22.606085,6.17965385469,0.0902757005257,3.20568,2.88369815416
 08/18  07:00:00,62.7819995458,7.42588202516,14.795760844,0.0,15.863942322,22.606085,15.4764032457,9.38392861271,3.20568,2.88679463301
 08/18  08:00:00,113.689954576,7.42588202516,17.4568708229,0.0,44.73757,41.8366005,20.4687283196,1.55372723874,16.0284,2.88660108089
 08/18  09:00:00,115.572077155,7.42588202516,19.2957698935,0.0,44.73757,41.8366005,18.9151602304,0.0,16.0284,2.88676023038
 08/18  10:00:00,120.219359306,7.42588202516,21.1231273389,0.0,44.73757,44.63617,26.92951973,0.0,24.0426,2.88691973005
 08/18  11:00:00,122.430177917,7.42588202516,22.628692084,0.0,44.73757,44.63617,26.9293257516,0.0,24.0426,2.88672575163
 08/18  12:00:00,122.27949261,7.42588202516,23.1720506294,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,119.5944111,7.42588202516,23.2544767261,0.0,44.73757,41.8366005,18.9365425519,0.0212572743137,16.0284,2.88688527762
 08/18  14:00:00,119.249431313,7.42588202516,22.9042175587,0.0,44.73757,41.8366005,18.9150914918,0.0,16.0284,2.88669149179
 08/18  15:00:00,116.823470779,7.42588202516,21.7161842426,0.0,44.73757,40.636785,6.10246534635,0.00993438052593,3.20568,2.88685096582
 08/18  16:00:00,116.032101449,7.42588202516,21.0410534622,0.0,44.73757,40.636785,6.09233732777,0.0,3.20568,2.88665732777
 08/18  17:00:00,98.5759082637,7.42588202516,21.6133883284,0.0,44.73757,22.606085,6.09249671537,0.0,3.20568,2.88681671537
 08/18  18:00:00,98.4117229563,7.42588202516,21.4504402877,0.0,44.73757,22.606085,8.97066082477,0.0,3.20568,5.76498082477
 08/18  19:00:00,98.2527951256,7.42588202516,19.8790789841,0.0,44.73757,22.606085,8.9779821585,0.0,3.20568,5.7723021585
 08/18  20:00:00,74.6652864656,7.42588202516,18.1533481147,0.0,15.863942322,22.606085,8.99059173973,0.0163802085587,3.20568,5.76853153117
 08/18  21:00:00,48.4635069511,0.0,0.0,0.0,15.863942322,22.030085,8.97449499026,0.0,3.20568,5.76881499026
 08/18  22:00:00,48.4949025309,0.0,0.0,0.0,15.863942322,22.030085,6.09365333257,0.0,3.20568,2.88797333257
 08/18  23:00:00,49.2022455502,0.0,0.0,0.0,15.863942322,22.030085,6.09184422464,0.0,3.20568,2.88616422464
 08/18  24:00:00,48.4953463177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.4920803737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4941536824,0.0,0.0,0.0,15.863942322,22.030085,6.08806124185,0.0,3.20568,2.88238124185
 08/19  03:00:00,48.4963186596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.7481214806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.7202184423,0.0,0.0,0.0,15.863942322,22.030085,6.08796584562,0.0,3.20568,2.88228584562
 08/19  06:00:00,41.5724647142,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0909198437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.1205910922,0.0,0.0,0.0,15.863942322,22.030085,6.08800055743,0.0,3.20568,2.88232055743
 08/19  09:00:00,40.1487920753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1522003155,0.0,0.0,0.0,15.863942322,22.030085,6.08931310944,0.0,3.20568,2.88363310944
 08/19  11:00:00,40.8348546229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.1570768632,0.0,0.0,0.0,15.863942322,22.030085,6.0893301559,0.0,3.20568,2.8836501559
 08/19  13:00:00,40.2071141427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.2166056732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,40.2192441816,0.0,0.0,0.0,15.863942322,22.030085,6.08806930371,0.0,3.20568,2.88238930371
 08/19  16:00:00,40.1399571486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,41.8173934577,0.172492561512,1.53011324654,0.0,15.863942322,22.030085,6.08807857785,0.0,3.20568,2.88239857785
 08/19  18:00:00,44.7628973661,0.4713065187,4.16840965978,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,41.7954708874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,48.880385139,0.0,0.0,0.0,15.863942322,22.030085,6.08800863697,0.0,3.20568,2.88232863697
 08/19  21:00:00,48.7095776022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5137415563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.1851464578,0.0,0.0,0.0,15.863942322,22.030085,6.0880433082,0.0,3.20568,2.8823633082
 08/19  24:00:00,48.4838141052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.4644882305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4484063608,0.0,0.0,0.0,15.863942322,22.030085,6.08807837335,0.0,3.20568,2.88239837335
 08/20  03:00:00,48.4360080194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.6529814472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6296641255,0.0,0.0,0.0,15.863942322,22.030085,6.0879834572,0.0,3.20568,2.8823034572
 08/20  06:00:00,41.4967684234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0417451355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1025758447,0.0,0.0,0.0,15.863942322,22.030085,6.08936866388,0.0,3.20568,2.88368866388
 08/20  09:00:00,40.1689212737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2004644507,0.0,0.0,0.0,15.863942322,22.030085,6.08919253179,0.0,3.20568,2.88351253179
 08/20  11:00:00,40.8920496035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2137704884,0.0,0.0,0.0,15.863942322,22.030085,6.08921028905,0.0,3.20568,2.88353028905
 08/20  13:00:00,40.2467085734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,47.354057223,0.665512584978,6.42858699001,0.0,15.863942322,22.030085,6.08807237908,0.0,3.20568,2.88239237908
 08/20  15:00:00,52.5948844261,1.15404781407,11.172228402,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,53.9508870391,1.30698607468,12.3718418562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,60.1749961803,1.95910775578,17.9479599232,0.0,15.863942322,22.030085,6.08808156075,0.0,3.20568,2.88240156075
 08/20  18:00:00,53.4028700125,1.31186849362,11.8770710301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,50.0063208124,0.750425861068,5.97096451403,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,48.9034951357,0.0,0.0,0.0,15.863942322,22.030085,6.08801209926,0.0,3.20568,2.88233209926
 08/20  21:00:00,48.6991820164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5029188827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.177785166,0.0,0.0,0.0,15.863942322,22.030085,6.08804729117,0.0,3.20568,2.88236729117
 08/20  24:00:00,48.4740790969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.4616382853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.4521441381,0.0,0.0,0.0,15.863942322,22.030085,6.08936453975,0.0,3.20568,2.88368453975
 08/21  03:00:00,48.4431831067,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.6601834629,0.0,0.0,0.0,15.863942322,22.030085,6.08938282557,0.0,3.20568,2.88370282557
 08/21  05:00:00,48.6372877541,0.0,0.0,0.0,15.863942322,22.030085,6.08920733374,0.0,3.20568,2.88352733374
 08/21  06:00:00,50.4102552913,7.42588202516,1.02823376237,0.0,15.863942322,22.606085,3.3742457282,0.148565728202,3.20568,0.02
 08/21  07:00:00,54.7504003695,7.42588202516,6.83861818915,0.0,15.863942322,22.606085,33.2425867384,27.1500439507,3.20568,2.88686278773
 08/21  08:00:00,109.12816043,7.42588202516,12.9366919941,0.0,44.73757,41.8366005,25.269380196,6.35430947935,16.0284,2.88667071668
 08/21  09:00:00,112.818018219,7.42588202516,16.570674923,0.0,44.73757,41.8366005,18.9152320537,0.0,16.0284,2.88683205369
 08/21  10:00:00,119.250923566,7.42588202516,20.1590462342,0.0,44.73757,44.63617,26.9292402116,0.0,24.0426,2.88664021158
 08/21  11:00:00,123.960699311,7.42588202516,24.1311802395,0.0,44.73757,44.63617,26.9294015342,0.0,24.0426,2.88680153423
 08/21  12:00:00,128.237566411,7.42588202516,29.0843493613,0.0,44.73757,44.63617,26.9292098478,0.0,24.0426,2.8866098478
 08/21  13:00:00,126.783015697,7.48337047103,30.3289902083,0.0,44.73757,41.8366005,16.0680999562,0.0196999561523,16.0284,0.02
 08/21  14:00:00,128.491119517,7.61225491099,31.8968056861,0.0,44.73757,41.8366005,18.9151711189,0.0,16.0284,2.88677111894
 08/21  15:00:00,131.131844922,7.97547775908,35.381961591,0.0,44.73757,40.636785,6.0918309717,0.0,3.20568,2.8861509717
 08/21  16:00:00,134.517901317,8.43047536377,38.4097956998,0.0,44.73757,40.636785,6.09242062758,0.0,3.20568,2.88674062758
 08/21  17:00:00,115.538166158,8.15103628722,37.7385756521,0.0,44.73757,22.606085,6.09258219266,0.0,3.20568,2.88690219266
 08/21  18:00:00,105.013491769,7.42588202516,27.9262792326,0.0,44.73757,22.606085,8.97965347736,0.00879139929805,3.20568,5.76518207807
 08/21  19:00:00,104.526199905,7.42588202516,24.3408985842,0.0,44.73757,22.606085,9.03186184766,0.0536808433006,3.20568,5.77250100436
 08/21  20:00:00,76.1847869668,7.42588202516,19.3682691917,0.0,15.863942322,22.606085,9.06135400569,0.0869350166136,3.20568,5.76873898907
 08/21  21:00:00,48.6709152574,0.0,0.0,0.0,15.863942322,22.030085,8.97470898041,0.0,3.20568,5.76902898041
 08/21  22:00:00,48.5060485202,0.0,0.0,0.0,15.863942322,22.030085,6.0937564971,0.0,3.20568,2.8880764971
 08/21  23:00:00,49.2107183857,0.0,0.0,0.0,15.863942322,22.030085,6.09194771377,0.0,3.20568,2.88626771377
 08/21  24:00:00,48.4893522928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.4746405332,0.0,0.0,0.0,15.863942322,22.030085,6.0893175933,0.0,3.20568,2.8836375933
 08/22  02:00:00,48.4675872073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.4611438799,0.0,0.0,0.0,15.863942322,22.030085,6.08933678647,0.0,3.20568,2.88365678647
 08/22  04:00:00,49.5970685205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.4125985195,0.0,0.0,0.0,15.863942322,22.030085,6.08935594372,0.0,3.20568,2.88367594372
 08/22  06:00:00,54.018861899,7.42588202516,4.23687918447,0.0,15.863942322,22.606085,3.3440061785,0.118326178502,3.20568,0.02
 08/22  07:00:00,55.982665339,7.42588202516,8.05520519149,0.0,15.863942322,22.606085,33.1587734121,27.0662394307,3.20568,2.88685398141
 08/22  08:00:00,110.702903253,7.42588202516,14.4977806421,0.0,44.73757,41.8366005,23.2656796487,4.35061677382,16.0284,2.88666287492
 08/22  09:00:00,117.007904168,7.42588202516,20.7144662663,0.0,44.73757,41.8366005,18.9152251975,0.0,16.0284,2.88682519752
 08/22  10:00:00,125.952527927,7.42588202516,26.796899723,0.0,44.73757,44.63617,26.9292342257,0.0,24.0426,2.88663422574
 08/22  11:00:00,132.411815783,7.42588202516,32.5278849416,0.0,44.73757,44.63617,26.9293964994,0.0,24.0426,2.88679649938
 08/22  12:00:00,136.626185213,7.52886860886,37.3239942275,0.0,44.73757,44.63617,26.9292056755,0.0,24.0426,2.88660567552
 08/22  13:00:00,137.66685723,7.8372433097,40.8140798742,0.0,44.73757,41.8366005,18.9347869437,0.0196190397141,16.0284,2.88676790395
 08/22  14:00:00,139.86362761,8.20720756003,42.6336973556,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,137.205151358,8.39671984953,41.0076689491,0.0,44.73757,40.636785,6.10863168376,0.0160212339544,3.20568,2.88693044981
 08/22  16:00:00,133.671112495,8.24232038043,37.758227162,0.0,44.73757,40.636785,6.09241902861,0.0,3.20568,2.88673902861
 08/22  17:00:00,108.690773275,7.62964577297,31.4334204402,0.0,44.73757,22.606085,6.09258156424,0.0,3.20568,2.88690156424
 08/22  18:00:00,102.081362523,7.42588202516,25.0458511467,0.0,44.73757,22.606085,8.97077882944,0.0,3.20568,5.76509882944
 08/22  19:00:00,102.545711533,7.42588202516,22.6842551587,0.0,44.73757,22.606085,8.97806784445,0.0,3.20568,5.77238784445
 08/22  20:00:00,77.3349917908,7.42588202516,20.7741207445,0.0,15.863942322,22.606085,9.0103702566,0.0359656522218,3.20568,5.76872460438
 08/22  21:00:00,48.5031620481,0.0,0.0,0.0,15.863942322,22.030085,8.9743505917,0.0,3.20568,5.7686705917
 08/22  22:00:00,48.5360869996,0.0,0.0,0.0,15.863942322,22.030085,6.09370182571,0.0,3.20568,2.88802182571
 08/22  23:00:00,49.2561266528,0.0,0.0,0.0,15.863942322,22.030085,6.09166768069,0.0,3.20568,2.88598768069
 08/22  24:00:00,48.5474666689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5411712584,0.0,0.0,0.0,15.863942322,22.030085,6.08929209777,0.0,3.20568,2.88361209777
 08/23  02:00:00,48.536729866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.532709651,0.0,0.0,0.0,15.863942322,22.030085,6.08931230822,0.0,3.20568,2.88363230822
 08/23  04:00:00,48.7788315521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.747467128,0.0,0.0,0.0,15.863942322,22.030085,6.08933247014,0.0,3.20568,2.88365247014
 08/23  06:00:00,66.5181897817,7.42588202516,16.9867127016,0.0,15.863942322,22.606085,3.27891792222,0.0532379222193,3.20568,0.02
 08/23  07:00:00,66.6138509117,7.42588202516,18.5948020917,0.0,15.863942322,22.606085,14.5011915121,8.40864459001,3.20568,2.88686692208
 08/23  08:00:00,116.708167411,7.42588202516,20.4525950767,0.0,44.73757,41.8366005,19.850852809,0.935775890316,16.0284,2.88667691867
 08/23  09:00:00,117.407313547,7.42588202516,21.1172119777,0.0,44.73757,41.8366005,18.9254438658,0.0102033546409,16.0284,2.8868405112
 08/23  10:00:00,121.457885345,7.42588202516,22.352755665,0.0,44.73757,44.63617,26.9292504999,0.0,24.0426,2.88665049985
 08/23  11:00:00,124.966031794,7.42588202516,25.143612505,0.0,44.73757,44.63617,26.929413971,0.0,24.0426,2.886813971
 08/23  12:00:00,127.87296739,7.42588202516,28.7215469534,0.0,44.73757,44.63617,26.9292240609,0.0,24.0426,2.88662406089
 08/23  13:00:00,134.235200315,7.42588202516,37.808436458,0.0,44.73757,41.8366005,18.9315243215,0.0163368602221,16.0284,2.88678746127
 08/23  14:00:00,139.357363163,7.42588202516,42.9076489777,0.0,44.73757,41.8366005,18.9149976625,0.0,16.0284,2.88659766254
 08/23  15:00:00,135.818819652,7.42740623164,40.5690708848,0.0,44.73757,40.636785,6.10811811267,0.0156771144462,3.20568,2.88676099822
 08/23  16:00:00,120.938617443,7.42588202516,25.8670545595,0.0,44.73757,40.636785,3.27968914743,0.0540091474317,3.20568,0.02
 08/23  17:00:00,95.8357941928,7.42588202516,18.88461103,0.0,44.73757,22.606085,6.09260468426,0.0,3.20568,2.88692468426
 08/23  18:00:00,96.7104995575,7.42588202516,19.7594657362,0.0,44.73757,22.606085,8.97039953543,0.0,3.20568,5.76471953543
 08/23  19:00:00,98.1008249262,7.42588202516,18.0564485515,0.0,44.73757,22.606085,8.97800948249,0.0,3.20568,5.77232948249
 08/23  20:00:00,72.171253709,7.42588202516,15.4488876018,0.0,15.863942322,22.606085,9.00969549808,0.0352547194617,3.20568,5.76876077862
 08/23  21:00:00,48.6175439668,0.0,0.0,0.0,15.863942322,22.030085,8.97475488694,0.0,3.20568,5.76907488694
 08/23  22:00:00,48.4772552094,0.0,0.0,0.0,15.863942322,22.030085,6.09367079673,0.0,3.20568,2.88799079673
 08/23  23:00:00,49.1964605471,0.0,0.0,0.0,15.863942322,22.030085,6.09173231109,0.0,3.20568,2.88605231109
 08/23  24:00:00,48.4927031463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.4885284392,0.0,0.0,0.0,15.863942322,22.030085,6.089289722,0.0,3.20568,2.883609722
 08/24  02:00:00,48.4867625784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.484946834,0.0,0.0,0.0,15.863942322,22.030085,6.08931104425,0.0,3.20568,2.88363104425
 08/24  04:00:00,48.7297000748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7021183592,0.0,0.0,0.0,15.863942322,22.030085,6.08933231011,0.0,3.20568,2.88365231011
 08/24  06:00:00,60.4103818862,7.42588202516,10.9412066394,0.0,15.863942322,22.606085,3.30915046898,0.0834704689848,3.20568,0.02
 08/24  07:00:00,60.657167131,7.42588202516,12.6833626596,0.0,15.863942322,22.606085,34.3722146966,28.2796250153,3.20568,2.88690968127
 08/24  08:00:00,111.958432518,7.42588202516,15.7422232756,0.0,44.73757,41.8366005,27.7914461448,8.87620796167,16.0284,2.88683818315
 08/24  09:00:00,114.363051754,7.42588202516,18.1079383022,0.0,44.73757,41.8366005,19.7804191827,0.865139559448,16.0284,2.88687962327
 08/24  10:00:00,120.310466267,7.42588202516,21.22844718,0.0,44.73757,44.63617,26.9646477245,0.0353570356865,24.0426,2.88669068877
 08/24  11:00:00,124.088339672,7.42588202516,24.2823106456,0.0,44.73757,44.63617,26.9294556075,0.0,24.0426,2.88685560746
 08/24  12:00:00,125.682128962,7.42588202516,26.5512304811,0.0,44.73757,44.63617,26.9292666548,0.0,24.0426,2.88666665478
 08/24  13:00:00,125.010168917,7.42588202516,28.627349471,0.0,44.73757,41.8366005,18.9152314452,0.0,16.0284,2.88683144518
 08/24  14:00:00,126.781051403,7.42588202516,30.3841958244,0.0,44.73757,41.8366005,18.9150425682,0.0,16.0284,2.88664256824
 08/24  15:00:00,125.815705609,7.42657532233,30.6176759139,0.0,44.73757,40.636785,6.09248728464,0.0,3.20568,2.88680728464
 08/24  16:00:00,126.445909006,7.43375667801,31.3458894867,0.0,44.73757,40.636785,6.0922985054,0.0,3.20568,2.8866185054
 08/24  17:00:00,108.221366343,7.42591171713,31.1606305431,0.0,44.73757,22.606085,6.09246316065,0.0,3.20568,2.88678316065
 08/24  18:00:00,104.91793439,7.42588202516,27.865227619,0.0,44.73757,22.606085,6.09825403824,0.0,3.20568,2.89257403824
 08/24  19:00:00,106.204381823,7.42588202516,26.0495990912,0.0,44.73757,22.606085,8.97800426581,0.0,3.20568,5.77232426581
 08/24  20:00:00,81.0786293858,7.42588202516,24.244124264,0.0,15.863942322,22.606085,9.00827176333,0.0337334016883,3.20568,5.76885836164
 08/24  21:00:00,48.7104947076,0.0,0.0,0.0,15.863942322,22.030085,8.97450218795,0.0,3.20568,5.76882218795
 08/24  22:00:00,48.5455816791,0.0,0.0,0.0,15.863942322,22.030085,6.09367170965,0.0,3.20568,2.88799170965
 08/24  23:00:00,49.248464714,0.0,0.0,0.0,15.863942322,22.030085,6.09182918919,0.0,3.20568,2.88614918919
 08/24  24:00:00,48.5416728022,0.0,0.0,0.0,15.863942322,22.030085,6.08931918371,0.0,3.20568,2.88363918371
 08/25  01:00:00,48.5279641292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.5175611575,0.0,0.0,0.0,15.863942322,22.030085,6.0893421515,0.0,3.20568,2.8836621515
 08/25  03:00:00,48.5137708625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.7398003729,0.0,0.0,0.0,15.863942322,22.030085,6.0893646119,0.0,3.20568,2.8836846119
 08/25  05:00:00,49.5313764553,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,65.0961269043,7.42588202516,13.7700867159,0.0,15.863942322,22.606085,6.15164612918,0.0622591104077,3.20568,2.88370701877
 08/25  07:00:00,65.3883712378,7.42588202516,17.3786159516,0.0,15.863942322,22.606085,15.1363454608,9.04387610154,3.20568,2.88678935927
 08/25  08:00:00,119.143385291,7.42588202516,22.8598509247,0.0,44.73757,41.8366005,19.1689280428,0.25392609807,16.0284,2.88660194476
 08/25  09:00:00,124.833218698,7.42588202516,28.471251124,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,133.930212891,7.42588202516,34.7300140964,0.0,44.73757,44.63617,26.9289401187,0.0,24.0426,2.88634011873
 08/25  11:00:00,139.527349497,7.42588202516,39.6181069183,0.0,44.73757,44.63617,26.929534319,0.0,24.0426,2.88693431902
 08/25  12:00:00,142.172524169,7.43758435205,42.9384714851,0.0,44.73757,44.63617,26.9293462624,0.0,24.0426,2.88674626242
 08/25  13:00:00,144.467879193,7.56684393656,47.8662137253,0.0,44.73757,41.8366005,18.9346099142,0.0192972518246,16.0284,2.88691266237
 08/25  14:00:00,152.983966172,7.92877511988,56.0049807592,0.0,44.73757,41.8366005,18.9151246692,0.0,16.0284,2.88672466919
 08/25  15:00:00,152.755283752,8.15699337749,56.7436248757,0.0,44.73757,40.636785,6.10817024225,0.0155992420446,3.20568,2.8868910002
 08/25  16:00:00,152.541352372,8.4509224699,56.3055412222,0.0,44.73757,40.636785,6.09238309361,0.0,3.20568,2.88670309361
 08/25  17:00:00,127.195974653,7.99035778389,49.4991602847,0.0,44.73757,22.606085,6.09254936924,0.0,3.20568,2.88686936924
 08/25  18:00:00,110.943399882,7.42588202516,33.8029038364,0.0,44.73757,22.606085,6.10668573412,0.00862716896459,3.20568,2.89237856515
 08/25  19:00:00,109.536427822,7.42588202516,29.5779368956,0.0,44.73757,22.606085,11.9070050763,0.0520053713038,3.20568,8.64931970504
 08/25  20:00:00,80.8105489041,7.42588202516,24.1957923578,0.0,15.863942322,22.606085,6.2923814446,0.0880247514855,3.20568,2.99867669311
 08/25  21:00:00,48.5186400757,0.0,0.0,0.0,15.863942322,22.030085,8.87034139536,0.0,3.20568,5.66466139536
 08/25  22:00:00,48.5350812786,0.0,0.0,0.0,15.863942322,22.030085,6.09370451584,0.0,3.20568,2.88802451584
 08/25  23:00:00,49.2448661413,0.0,0.0,0.0,15.863942322,22.030085,6.09195845138,0.0,3.20568,2.88627845138
 08/25  24:00:00,48.5339181429,0.0,0.0,0.0,15.863942322,22.030085,6.08938166641,0.0,3.20568,2.88370166641
 08/26  01:00:00,48.5184141199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5022257505,0.0,0.0,0.0,15.863942322,22.030085,6.08799290142,0.0,3.20568,2.88231290142
 08/26  03:00:00,48.4865833605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.7261898722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.7101042982,0.0,0.0,0.0,15.863942322,22.030085,6.08803351077,0.0,3.20568,2.88235351077
 08/26  06:00:00,43.0012101023,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1048229087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.1609208298,0.0,0.0,0.0,15.863942322,22.030085,6.08807413892,0.0,3.20568,2.88239413892
 08/26  09:00:00,40.2175401552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.2545310504,0.0,0.0,0.0,15.863942322,22.030085,6.08932748065,0.0,3.20568,2.88364748065
 08/26  11:00:00,40.9684544235,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2965432734,0.0,0.0,0.0,15.863942322,22.030085,6.08935129717,0.0,3.20568,2.88367129717
 08/26  13:00:00,49.9521293681,0.771682919658,8.87715207757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,57.0213127039,1.77994155264,14.9408930676,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,59.3142781806,2.36582205531,16.6553588419,0.0,15.863942322,22.030085,6.08807577521,0.0,3.20568,2.88239577521
 08/26  16:00:00,60.4171696917,3.07785337901,17.0495152778,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,62.8366733752,3.83946740541,18.7069447736,0.0,15.863942322,22.030085,3.25962892544,0.0339489254393,3.20568,0.02
 08/26  18:00:00,54.085679215,1.26616591581,12.5385935998,0.0,15.863942322,22.030085,6.08809924332,0.0,3.20568,2.88241924332
 08/26  19:00:00,48.615300208,0.304232669115,3.49596037672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,49.0259365262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.808175664,0.0,0.0,0.0,15.863942322,22.030085,6.08798298045,0.0,3.20568,2.88230298045
 08/26  22:00:00,48.5950622218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2560037257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5495195416,0.0,0.0,0.0,15.863942322,22.030085,6.08802378549,0.0,3.20568,2.88234378549
 08/27  01:00:00,48.532284828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5199760253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5086149424,0.0,0.0,0.0,15.863942322,22.030085,6.08806590492,0.0,3.20568,2.88238590492
 08/27  04:00:00,48.7399503347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7148887564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,43.0074046722,0.0,0.0,0.0,15.863942322,22.030085,6.0879774165,0.0,3.20568,2.8822974165
 08/27  07:00:00,40.1058250473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1491908463,0.0,0.0,0.0,15.863942322,22.030085,6.0892422889,0.0,3.20568,2.8835622889
 08/27  09:00:00,40.1999724594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2441336291,0.0,0.0,0.0,15.863942322,22.030085,6.08926765647,0.0,3.20568,2.88358765647
 08/27  11:00:00,40.9710828843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,48.6293286605,0.664852646159,7.65640385797,0.0,15.863942322,22.030085,6.08929298622,0.0,3.20568,2.88361298622
 08/27  13:00:00,57.2127065637,1.37392571846,15.5164870184,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,58.5245430052,2.07447737307,16.1248747216,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,64.495375747,3.44300953507,20.7291649662,0.0,15.863942322,22.030085,6.08809605088,0.0,3.20568,2.88241605088
 08/27  16:00:00,63.686092956,3.53134523351,19.8357540398,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,67.71050285,4.52466163036,22.8722210915,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,61.6172821093,3.2055101737,18.1128218189,0.0,15.863942322,22.030085,6.0880859383,0.0,3.20568,2.8824059383
 08/27  19:00:00,54.7030192481,1.62961874044,8.22387969243,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,58.394695076,0.680882692126,8.62898232218,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.8697307677,0.0,0.0,0.0,15.863942322,22.030085,6.08804910563,0.0,3.20568,2.88236910563
 08/27  22:00:00,48.6426538222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.3088263841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.6111621252,0.0,0.0,0.0,15.863942322,22.030085,6.08809112898,0.0,3.20568,2.88241112898
 08/28  01:00:00,48.5986322359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5876306058,0.0,0.0,0.0,15.863942322,22.030085,6.08928869903,0.0,3.20568,2.88360869903
 08/28  03:00:00,48.5769062451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8244177166,0.0,0.0,0.0,15.863942322,22.030085,6.08931567365,0.0,3.20568,2.88363567365
 08/28  05:00:00,48.7912102319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,71.5420863075,7.42588202516,20.5332421318,0.0,15.863942322,22.606085,6.14047480067,0.0511322134592,3.20568,2.88366258721
 08/28  07:00:00,73.5942931154,7.42588202516,25.5125020393,0.0,15.863942322,22.606085,6.09247215088,0.0,3.20568,2.88679215088
 08/28  08:00:00,133.177131623,7.47553060658,36.7411753007,0.0,44.73757,41.8366005,18.9148613217,0.0,16.0284,2.88646132172
 08/28  09:00:00,147.11808945,7.61023138178,50.4868633131,0.0,44.73757,41.8366005,18.9151801971,0.0,16.0284,2.88678019711
 08/28  10:00:00,163.2803425,7.83855138007,63.5883226878,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,182.774997075,8.55678880281,81.6333794498,0.0,44.73757,44.63617,26.9295517641,0.0,24.0426,2.88695176411
 08/28  12:00:00,203.976914092,9.87308287048,102.202972026,0.0,44.73757,44.63617,26.9293680579,0.0,24.0426,2.88676805795
 08/28  13:00:00,217.441546658,11.0149692881,117.310209921,0.0,44.73757,41.8366005,18.9344302291,0.0190905989769,16.0284,2.88693963013
 08/28  14:00:00,232.925782215,12.4522011082,131.345471852,0.0,44.73757,41.8366005,18.9151559903,0.0,16.0284,2.88675599025
 08/28  15:00:00,237.569067317,13.4193055058,136.214528178,0.0,44.73757,40.636785,6.09260754195,0.0,3.20568,2.88692754195
 08/28  16:00:00,235.157635364,13.8301876185,133.392827801,0.0,44.73757,40.636785,6.09296272303,0.000538765289319,3.20568,2.88674395774
 08/28  17:00:00,203.330321624,12.3549060109,121.087030771,0.0,44.73757,22.606085,6.09259548294,0.0,3.20568,2.88691548294
 08/28  18:00:00,136.517639151,7.42588202516,59.262183372,0.0,44.73757,22.606085,8.97088790797,0.0,3.20568,5.76520790797
 08/28  19:00:00,130.976229391,7.42588202516,49.1739674527,0.0,44.73757,22.606085,8.97848385585,0.0,3.20568,5.77280385585
 08/28  20:00:00,93.2620035156,7.42588202516,36.2517105559,0.0,15.863942322,22.606085,9.01902384239,0.0443417197979,3.20568,5.76900212259
 08/28  21:00:00,48.8156441043,0.0,0.0,0.0,15.863942322,22.030085,8.9742419005,0.0,3.20568,5.7685619005
 08/28  22:00:00,48.6266066274,0.0,0.0,0.0,15.863942322,22.030085,6.09392871166,0.0,3.20568,2.88824871166
 08/28  23:00:00,49.3347492111,0.0,0.0,0.0,15.863942322,22.030085,6.09170177036,0.0,3.20568,2.88602177036
 08/28  24:00:00,48.6239815096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6097184883,0.0,0.0,0.0,15.863942322,22.030085,6.08926478828,0.0,3.20568,2.88358478828
 08/29  02:00:00,48.5944528501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5799485503,0.0,0.0,0.0,15.863942322,22.030085,6.08929353301,0.0,3.20568,2.88361353301
 08/29  04:00:00,49.8362628493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.6191930254,0.0,0.0,0.0,15.863942322,22.030085,6.08932222281,0.0,3.20568,2.88364222281
 08/29  06:00:00,68.0664883702,7.42588202516,16.6805033896,0.0,15.863942322,22.606085,3.28854268587,0.0628626858735,3.20568,0.02
 08/29  07:00:00,67.6722819058,7.42588202516,19.6332195718,0.0,15.863942322,22.606085,6.09233126657,0.0,3.20568,2.88665126657
 08/29  08:00:00,122.552009578,7.45933063978,26.1899062918,0.0,44.73757,41.8366005,18.9152245071,0.0,16.0284,2.8868245071
 08/29  09:00:00,130.975432744,7.57345953003,34.4267781543,0.0,44.73757,41.8366005,18.9150430833,0.0,16.0284,2.88664308331
 08/29  10:00:00,138.99848106,7.69964703561,39.4965689438,0.0,44.73757,44.63617,26.9294163636,0.0,24.0426,2.88681636361
 08/29  11:00:00,145.232812758,8.18647911363,44.5370160478,0.0,44.73757,44.63617,26.9292350072,0.0,24.0426,2.88663500717
 08/29  12:00:00,151.823065462,9.14342121659,50.8683376951,0.0,44.73757,44.63617,26.9314474492,0.00203916201322,24.0426,2.88680828723
 08/29  13:00:00,154.997287257,10.1111522354,55.8444370945,0.0,44.73757,41.8366005,18.9415046702,0.0264776967998,16.0284,2.88662697338
 08/29  14:00:00,157.924267461,10.7215263774,58.158420858,0.0,44.73757,41.8366005,16.0541699478,0.00576994784902,16.0284,0.02
 08/29  15:00:00,155.906937536,11.1483201584,56.9373401487,0.0,44.73757,40.636785,6.11387857019,0.0213983312152,3.20568,2.88680023897
 08/29  16:00:00,150.324429973,11.2122438138,51.4178514688,0.0,44.73757,40.636785,6.0962096291,0.00391066726316,3.20568,2.88661896184
 08/29  17:00:00,119.066135835,9.86105392005,39.5727159056,0.0,44.73757,22.606085,6.09642987686,0.00395766720165,3.20568,2.88679220966
 08/29  18:00:00,98.3478752329,7.42588202516,21.3233453045,0.0,44.73757,22.606085,8.97079084473,0.0,3.20568,5.76511084473
 08/29  19:00:00,97.6351896307,7.42588202516,16.3828468633,0.0,44.73757,22.606085,9.04921805848,0.0712012222926,3.20568,5.77233683619
 08/29  20:00:00,67.9631978692,7.42588202516,11.481225889,0.0,15.863942322,22.606085,9.06499381425,0.0906141763189,3.20568,5.76869963793
 08/29  21:00:00,48.4232690579,0.0,0.0,0.0,15.863942322,22.030085,8.97449943744,0.0,3.20568,5.76881943744
 08/29  22:00:00,48.4593914294,0.0,0.0,0.0,15.863942322,22.030085,6.09369561591,0.0,3.20568,2.88801561591
 08/29  23:00:00,49.1809511642,0.0,0.0,0.0,15.863942322,22.030085,6.09198474863,0.0,3.20568,2.88630474863
 08/29  24:00:00,48.465659392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.4574480126,0.0,0.0,0.0,15.863942322,22.030085,6.0892845417,0.0,3.20568,2.8836045417
 08/30  02:00:00,48.4453594283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4338704453,0.0,0.0,0.0,15.863942322,22.030085,6.08931517973,0.0,3.20568,2.88363517973
 08/30  04:00:00,48.6426130079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.6114262182,0.0,0.0,0.0,15.863942322,22.030085,6.08934573692,0.0,3.20568,2.88366573692
 08/30  06:00:00,50.7905155211,7.42588202516,0.0154203255301,0.0,15.863942322,22.606085,19.0447331678,15.8190531678,3.20568,0.02
 08/30  07:00:00,49.0542540744,7.42588202516,1.1981237111,0.0,15.863942322,22.606085,53.6642949868,47.5717070321,3.20568,2.88690795474
 08/30  08:00:00,103.716584674,7.42588202516,7.57492803367,0.0,44.73757,41.8366005,31.9713637254,13.0560536728,16.0284,2.88691005258
