Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  09:00:00,109.747838096,7.42588202516,13.5308794901,0.0,44.73757,41.8366005,19.149051257,0.233747265676,16.0284,2.88690399135
 08/30  10:00:00,115.862429128,7.42588202516,16.7977203703,0.0,44.73757,44.63617,26.9293242257,0.0,24.0426,2.88672422567
 08/30  11:00:00,118.202822961,7.42588202516,18.4161126741,0.0,44.73757,44.63617,26.9294999201,0.0,24.0426,2.88689992007
 08/30  12:00:00,118.165419806,7.43217032236,19.0720703417,0.0,44.73757,44.63617,26.929320107,0.0,24.0426,2.88672010698
 08/30  13:00:00,114.446650719,7.47625453578,18.0880407904,0.0,44.73757,41.8366005,18.9345221467,0.0192263818366,16.0284,2.8868957649
 08/30  14:00:00,115.984161655,7.57157457261,19.5182260673,0.0,44.73757,41.8366005,18.9151159591,0.0,16.0284,2.88671595905
 08/30  15:00:00,118.594755296,7.72524022266,23.1712855603,0.0,44.73757,40.636785,6.10406501974,0.0114934207265,3.20568,2.88689159902
 08/30  16:00:00,119.998682826,7.83336879226,24.5577506175,0.0,44.73757,40.636785,6.09239180295,0.0,3.20568,2.88671180295
 08/30  17:00:00,99.4903399803,7.48102213702,22.4354301276,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,96.6102375571,7.42588202516,19.6240654915,0.0,44.73757,22.606085,8.97079449244,0.0,3.20568,5.76511449244
 08/30  19:00:00,96.7738391283,7.42588202516,15.2959233438,0.0,44.73757,22.606085,9.03069990138,0.0517679644227,3.20568,5.77325193696
 08/30  20:00:00,65.7530825651,7.42588202516,9.08646113631,0.0,15.863942322,22.606085,9.0481045733,0.0731353658667,3.20568,5.76928920743
 08/30  21:00:00,48.5439576006,0.0,0.0,0.0,15.863942322,22.030085,8.97517074531,0.0,3.20568,5.76949074531
 08/30  22:00:00,48.4099836805,0.0,0.0,0.0,15.863942322,22.030085,6.09392552681,0.0,3.20568,2.88824552681
 08/30  23:00:00,49.1324858856,0.0,0.0,0.0,15.863942322,22.030085,6.09198762948,0.0,3.20568,2.88630762948
 08/30  24:00:00,48.4151889012,0.0,0.0,0.0,15.863942322,22.030085,6.08934683772,0.0,3.20568,2.88366683772
 08/31  01:00:00,48.404511558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.3940441967,0.0,0.0,0.0,15.863942322,22.030085,6.08938032971,0.0,3.20568,2.88370032971
 08/31  03:00:00,48.3839180921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.5882396115,0.0,0.0,0.0,15.863942322,22.030085,6.08921785414,0.0,3.20568,2.88353785414
 08/31  05:00:00,48.5665247955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,50.7721017566,7.42588202516,0.014393846115,0.0,15.863942322,22.606085,40.7373313832,34.6480808978,3.20568,2.88357048539
 08/31  07:00:00,48.3378052459,7.42588202516,0.460515050857,0.0,15.863942322,22.606085,96.4235586102,90.3311991272,3.20568,2.88667948299
 08/31  08:00:00,103.084676726,7.42588202516,6.9528503753,0.0,44.73757,41.8366005,36.4308610077,20.3824610077,16.0284,0.02
 08/31  09:00:00,110.98549828,7.42588202516,14.7604972063,0.0,44.73757,41.8366005,21.405250562,2.48999298289,16.0284,2.88685757909
 08/31  10:00:00,119.285633429,7.42588202516,20.1908843171,0.0,44.73757,44.63617,27.0888686414,0.159406604534,24.0426,2.88686203689
 08/31  11:00:00,124.380938507,7.42588202516,24.5416254113,0.0,44.73757,44.63617,26.9294579046,0.0,24.0426,2.88685790458
 08/31  12:00:00,128.220532059,7.52373829632,28.9683110584,0.0,44.73757,44.63617,26.9292803021,0.0,24.0426,2.8866803021
 08/31  13:00:00,131.437588302,7.98087961393,34.478718962,0.0,44.73757,41.8366005,18.9333940174,0.0181358288649,16.0284,2.88685818858
 08/31  14:00:00,136.468102576,8.38964046171,39.075275617,0.0,44.73757,41.8366005,18.9150805611,0.0,16.0284,2.88668056111
 08/31  15:00:00,138.559765999,8.83264843941,41.9338915486,0.0,44.73757,40.636785,6.0963509158,0.00381248141922,3.20568,2.88685843438
 08/31  16:00:00,137.764170232,9.13994170453,40.9440473847,0.0,44.73757,40.636785,6.09953486043,0.00717406015494,3.20568,2.88668080028
 08/31  17:00:00,111.820636148,8.48728305757,33.7114172594,0.0,44.73757,22.606085,6.09253867088,0.0,3.20568,2.88685867088
 08/31  18:00:00,98.2526612428,7.42588202516,21.2372428225,0.0,44.73757,22.606085,6.09808808623,0.0,3.20568,2.89240808623
 08/31  19:00:00,97.7766510313,7.42588202516,16.2767773313,0.0,44.73757,22.606085,11.9293154841,0.0749735569404,3.20568,8.64866192716
 08/31  20:00:00,67.4955800564,7.42588202516,10.7976229429,0.0,15.863942322,22.606085,9.0720858842,0.0981518606854,3.20568,5.76825402351
 08/31  21:00:00,48.575325632,0.0,0.0,0.0,15.863942322,22.030085,6.10040687928,0.0,3.20568,2.89472687928
 08/31  22:00:00,48.4466496013,0.0,0.0,0.0,15.863942322,22.030085,8.96169240517,0.0,3.20568,5.75601240517
 08/31  23:00:00,49.1822211402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.4784924197,0.0,0.0,0.0,15.863942322,22.030085,6.08927247882,0.0,3.20568,2.88359247882
 09/01  01:00:00,48.4784699405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.4752169083,0.0,0.0,0.0,15.863942322,22.030085,6.08930746761,0.0,3.20568,2.88362746761
 09/01  03:00:00,48.4727438773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.6641324202,0.0,0.0,0.0,15.863942322,22.030085,6.08934216403,0.0,3.20568,2.88366216403
 09/01  05:00:00,49.5039972853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,65.4906200969,7.42588202516,14.1713242223,0.0,15.863942322,22.606085,6.1464597049,0.0570817959617,3.20568,2.88369790894
 09/01  07:00:00,65.4797945239,7.42588202516,17.4693711563,0.0,15.863942322,22.606085,17.5409416565,11.4485749053,3.20568,2.88668675119
 09/01  08:00:00,118.657271821,7.42588202516,22.3709675536,0.0,44.73757,41.8366005,19.9121235012,0.996856455894,16.0284,2.88686704531
 09/01  09:00:00,123.190486767,7.42588202516,26.8276590839,0.0,44.73757,41.8366005,18.929938463,0.0148469978732,16.0284,2.88669146509
 09/01  10:00:00,129.184337567,7.42588202516,29.9990681075,0.0,44.73757,44.63617,26.9294717844,0.0,24.0426,2.88687178439
 09/01  11:00:00,133.859187793,7.46724025109,33.9149310464,0.0,44.73757,44.63617,26.9292962155,0.0,24.0426,2.88669621551
 09/01  12:00:00,140.019521822,7.96859838912,40.2634521609,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,141.504397295,8.54665299295,43.9352097926,0.0,44.73757,41.8366005,18.9352240032,0.0199474313268,16.0284,2.88687657185
 09/01  14:00:00,144.814892665,9.09963051027,46.6827321233,0.0,44.73757,41.8366005,18.9235564402,0.00845544768229,16.0284,2.88670099252
 09/01  15:00:00,147.818778998,9.5330841213,50.4634570799,0.0,44.73757,40.636785,6.10531356221,0.012752196155,3.20568,2.88688136605
 09/01  16:00:00,147.524815105,9.8512259485,49.9584727472,0.0,44.73757,40.636785,6.10126419005,0.00887842180671,3.20568,2.88670576825
 09/01  17:00:00,122.726621938,9.04799927188,44.0081468513,0.0,44.73757,22.606085,6.1006846261,0.0081184717863,3.20568,2.88688615431
 09/01  18:00:00,103.583538823,7.42588202516,26.4864000491,0.0,44.73757,22.606085,8.98651549944,0.0152120305307,3.20568,5.76562346891
 09/01  19:00:00,105.031743057,7.42588202516,22.2676850584,0.0,44.73757,22.606085,9.06155337205,0.0831142329338,3.20568,5.77275913912
 09/01  20:00:00,76.1315283154,7.42588202516,19.5500828773,0.0,15.863942322,22.606085,8.99022158946,0.0162454983088,3.20568,5.76829609115
 09/01  21:00:00,48.5028022648,0.0,0.0,0.0,15.863942322,22.030085,8.97509009056,0.0,3.20568,5.76941009056
 09/01  22:00:00,48.5037587022,0.0,0.0,0.0,15.863942322,22.030085,6.09391831515,0.0,3.20568,2.88823831515
 09/01  23:00:00,49.2291075411,0.0,0.0,0.0,15.863942322,22.030085,6.0917876254,0.0,3.20568,2.8861076254
 09/01  24:00:00,48.513546533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.7069808973,0.0,0.0,0.0,15.863942322,29.242365,6.0880491924,0.0,3.20568,2.8823691924
 09/02  02:00:00,55.6836037231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6613550632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.8648411397,0.0,0.0,0.0,15.863942322,29.242365,6.0881013139,0.0,3.20568,2.8824213139
 09/02  05:00:00,55.8467333392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,50.1344421545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.2507204649,0.0,0.0,0.0,15.863942322,29.242365,6.08802260787,0.0,3.20568,2.88234260787
 09/02  08:00:00,47.3094841608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3710394976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4056441656,0.0,0.0,0.0,15.863942322,29.242365,6.08923900405,0.0,3.20568,2.88355900405
 09/02  11:00:00,48.0972809453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4370259221,0.0,0.0,0.0,15.863942322,29.242365,6.08927596105,0.0,3.20568,2.88359596105
 09/02  13:00:00,47.4804224071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,54.3545693763,0.664852646159,6.2086017173,0.0,15.863942322,29.242365,6.08808393051,0.0,3.20568,2.88240393051
 09/02  15:00:00,56.5661281921,0.871077850524,8.20387798266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,63.2303832629,1.53362552092,14.1982997115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,58.0763526372,1.06469219774,9.58629333871,0.0,15.863942322,29.242365,6.08807067907,0.0,3.20568,2.88239067907
 09/02  18:00:00,59.747633559,1.36438304709,10.9974269915,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,53.3063663152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.0759944311,0.0,0.0,0.0,15.863942322,29.242365,6.08799172949,0.0,3.20568,2.88231172949
 09/02  21:00:00,55.8747879912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.6794276908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.326521542,0.0,0.0,0.0,15.863942322,29.242365,6.08804425713,0.0,3.20568,2.88236425713
 09/02  24:00:00,55.6250418874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.6310575165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6124808465,0.0,0.0,0.0,15.863942322,29.242365,6.08809820932,0.0,3.20568,2.88241820932
 09/03  03:00:00,55.5804831008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.7785270374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.7580060608,0.0,0.0,0.0,15.863942322,29.242365,6.08802140959,0.0,3.20568,2.88234140959
 09/03  06:00:00,51.4801020892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.1788175416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.2618430441,0.0,0.0,0.0,15.863942322,29.242365,6.08924742714,0.0,3.20568,2.88356742714
 09/03  09:00:00,47.3520020151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.395957146,0.0,0.0,0.0,15.863942322,29.242365,6.08928679913,0.0,3.20568,2.88360679913
 09/03  11:00:00,48.1116938885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.4404889241,0.0,0.0,0.0,15.863942322,29.242365,6.08932610073,0.0,3.20568,2.88364610073
 09/03  13:00:00,52.9604517386,0.526186855493,4.94529397627,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,59.3999731703,1.15532868832,10.7386929572,0.0,15.863942322,29.242365,6.08809581424,0.0,3.20568,2.88241581424
 09/03  15:00:00,59.5443335246,1.15514854488,10.8755899203,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,63.1327910536,1.52356113828,14.105032785,0.0,15.863942322,29.242365,6.05040120804,0.0,3.20568,2.84472120804
 09/03  17:00:00,60.3808425678,1.26074075553,11.6670990193,0.0,15.863942322,29.242365,3.26323588138,0.0,3.20568,0.0575558813836
 09/03  18:00:00,63.0133617511,1.58079824472,14.0201908298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,59.1172299381,0.742051191199,5.05582921003,0.0,15.863942322,29.242365,6.08809379249,0.0,3.20568,2.88241379249
 09/03  20:00:00,56.0924660001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9078543767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7136114888,0.0,0.0,0.0,15.863942322,29.242365,6.08809534939,0.0,3.20568,2.88241534939
 09/03  23:00:00,56.3812787501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.6725239449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.6581708389,0.0,0.0,0.0,15.863942322,29.242365,6.0880200149,0.0,3.20568,2.8823400149
 09/04  02:00:00,55.6509746222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6616958719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9064390375,0.0,0.0,0.0,15.863942322,29.242365,6.08807655567,0.0,3.20568,2.88239655567
 09/04  05:00:00,55.864370003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,51.5785053381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.2492583522,0.0,0.0,0.0,15.863942322,29.242365,6.08800197439,0.0,3.20568,2.88232197439
 09/04  08:00:00,47.280410255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3457033365,0.0,0.0,0.0,15.863942322,29.242365,6.08935180733,0.0,3.20568,2.88367180733
 09/04  10:00:00,47.3724034786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,47.9745415222,0.0,0.0,0.0,15.863942322,29.242365,6.08939352423,0.0,3.20568,2.88371352423
 09/04  12:00:00,47.2884550967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.3621233248,0.0,0.0,0.0,15.863942322,29.242365,6.08923943461,0.0,3.20568,2.88355943461
 09/04  14:00:00,47.4084226437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,47.4027556916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,47.3112929532,0.0,0.0,0.0,15.863942322,29.242365,6.0880523507,0.0,3.20568,2.8823723507
 09/04  17:00:00,47.3211097419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,47.3026895913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,53.2473377865,0.0,0.0,0.0,15.863942322,29.242365,6.08810916095,0.0,3.20568,2.88242916095
 09/04  20:00:00,56.0465667764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.8895466924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.699826587,0.0,0.0,0.0,15.863942322,29.242365,6.08803474535,0.0,3.20568,2.88235474535
 09/04  23:00:00,56.3757958395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.6752580837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6559976061,0.0,0.0,0.0,15.863942322,29.242365,6.08926634563,0.0,3.20568,2.88358634563
 09/05  02:00:00,55.645388134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6409168509,0.0,0.0,0.0,15.863942322,29.242365,6.08931091638,0.0,3.20568,2.88363091638
 09/05  04:00:00,56.7644954994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.5739627185,0.0,0.0,0.0,15.863942322,29.242365,6.08935535899,0.0,3.20568,2.88367535899
 09/05  06:00:00,61.8687602957,7.42588202516,2.01430234361,0.0,15.863942322,29.818365,45.115577187,41.889897187,3.20568,0.02
 09/05  07:00:00,127.313186782,7.42588202516,7.26463132149,0.0,80.527626,29.818365,22.5888740124,16.4962021794,3.20568,2.88699183291
 09/05  08:00:00,186.203523729,7.95648188215,20.2363824134,0.0,80.527626,75.0917375,33.161174759,0.450881112402,24.0426,8.66769364658
 09/05  09:00:00,208.367083979,9.25625661466,40.9680392371,0.0,80.527626,75.0917375,38.5584138237,0.0,24.0426,14.5158138237
 09/05  10:00:00,235.719537232,10.6943070417,62.8279864322,0.0,80.527626,79.0911225,49.4836814711,0.0,32.0568,17.4268814711
 09/05  11:00:00,262.637585247,13.5017619439,86.1920750908,0.0,80.527626,79.0911225,49.5189273448,0.00449757740572,32.0568,17.4576297674
 09/05  12:00:00,285.060715746,17.1046178964,105.700436394,0.0,80.527626,79.0911225,49.5566604615,0.00990252871713,32.0568,17.4899579328
 09/05  13:00:00,288.91870355,19.347150251,111.308826659,0.0,80.527626,75.0917375,36.4582201905,0.00971540891732,16.0284,20.4201047815
 09/05  14:00:00,289.90262874,21.4887992154,110.151852883,0.0,80.527626,75.0917375,30.5506916392,0.00441108564745,16.0284,14.5178805535
 09/05  15:00:00,291.063725598,23.8274927979,110.967657084,0.0,80.527626,73.092045,20.6676202748,0.0255882222239,3.20568,17.4363520526
 09/05  16:00:00,282.965799441,19.9622073695,106.730576042,0.0,80.527626,73.092045,6.11475500537,0.0223735098275,3.20568,2.88670149554
 09/05  17:00:00,217.441114101,14.305781443,90.1454650643,0.0,80.527626,29.818365,6.10119703099,0.00862559502559,3.20568,2.88689143597
 09/05  18:00:00,199.870988304,12.448152332,74.4903737187,0.0,80.527626,29.818365,6.10736993157,0.00920129942209,3.20568,2.89248863215
 09/05  19:00:00,190.16914764,10.7596735915,60.8578634429,0.0,80.527626,29.818365,11.8547321102,0.0,3.20568,8.64905211018
 09/05  20:00:00,180.555656658,9.6751293134,49.5016865236,0.0,80.527626,29.818365,8.97423403914,0.0,3.20568,5.76855403914
 09/05  21:00:00,55.7916363593,0.0,0.0,0.0,15.863942322,29.242365,6.09983585896,0.0,3.20568,2.89415585896
 09/05  22:00:00,55.8080354816,0.0,0.0,0.0,15.863942322,29.242365,8.96199934777,0.0,3.20568,5.75631934777
 09/05  23:00:00,56.5039876511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.7883268769,0.0,0.0,0.0,15.863942322,29.242365,6.08941792214,0.0,3.20568,2.88373792214
 09/06  01:00:00,55.7794986883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.7545222888,0.0,0.0,0.0,15.863942322,29.242365,6.08926911207,0.0,3.20568,2.88358911207
 09/06  03:00:00,55.7430781622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.9599805277,0.0,0.0,0.0,15.863942322,29.242365,6.08931635261,0.0,3.20568,2.88363635261
 09/06  05:00:00,55.9132430495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,70.6119999219,7.42588202516,11.0477386253,0.0,15.863942322,29.818365,14.8675294348,8.77812485137,3.20568,2.88372458339
 09/06  07:00:00,135.284419375,7.42588202516,15.1615377785,0.0,80.527626,29.818365,6.09258213297,0.0,3.20568,2.88690213297
 09/06  08:00:00,197.821754718,9.25429694247,30.4921814844,0.0,80.527626,75.0917375,32.7219597924,0.0117020731564,24.0426,8.66765771921
 09/06  09:00:00,219.052766672,10.6736322082,50.2090855191,0.0,80.527626,75.0917375,38.5577418907,0.0,24.0426,14.5151418907
 09/06  10:00:00,244.034369657,12.8995014805,68.9224335529,0.0,80.527626,79.0911225,46.5874822749,0.00434214084261,32.0568,14.526340134
 09/06  11:00:00,265.072758668,16.4939033378,85.6322805213,0.0,80.527626,79.0911225,49.5294037421,0.0070523151026,32.0568,17.465551427
 09/06  12:00:00,278.32180071,19.3504656261,96.7188276261,0.0,80.527626,79.0911225,52.4723696752,0.0118879763952,32.0568,20.4036816988
 09/06  13:00:00,288.16158309,21.8599670949,108.024310524,0.0,80.527626,75.0917375,36.4604651557,0.0108026267581,16.0284,20.421262529
 09/06  14:00:00,299.088190252,23.706836885,117.091348975,0.0,80.527626,75.0917375,30.5546220782,0.0075075419387,16.0284,14.5187145362
 09/06  15:00:00,300.442425763,25.1632588365,118.989632146,0.0,80.527626,73.092045,17.7419987949,0.00709342127973,3.20568,14.5292253736
 09/06  16:00:00,290.658511664,22.7211602325,111.658674517,0.0,80.527626,73.092045,6.11640957224,0.0237935946686,3.20568,2.88693597758
 09/06  17:00:00,222.57073941,15.6545452019,93.9270204488,0.0,80.527626,29.818365,6.10398136793,0.0115297774075,3.20568,2.88677159052
 09/06  18:00:00,204.093742269,12.9683074972,78.2140019637,0.0,80.527626,29.818365,8.97961098142,0.00862264952047,3.20568,5.7653083319
 09/06  19:00:00,191.258032461,11.1528768513,61.2690249886,0.0,80.527626,29.818365,8.9838844081,0.00485684104322,3.20568,5.77334756706
 09/06  20:00:00,175.5501448,9.80903305244,44.1337475231,0.0,80.527626,29.818365,8.97469046658,0.0,3.20568,5.76901046658
 09/06  21:00:00,55.9420642306,0.0,0.0,0.0,15.863942322,29.242365,8.97513173622,0.0,3.20568,5.76945173622
 09/06  22:00:00,55.7754654978,0.0,0.0,0.0,15.863942322,29.242365,6.09381239269,0.0,3.20568,2.88813239269
 09/06  23:00:00,56.4967313795,0.0,0.0,0.0,15.863942322,29.242365,6.09187610665,0.0,3.20568,2.88619610665
 09/06  24:00:00,55.7783776028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.7741545394,0.0,0.0,0.0,15.863942322,29.242365,6.08942762013,0.0,3.20568,2.88374762013
 09/07  02:00:00,55.7639397386,0.0,0.0,0.0,15.863942322,29.242365,6.0892811786,0.0,3.20568,2.8836011786
 09/07  03:00:00,55.7503601198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.9957506459,0.0,0.0,0.0,15.863942322,29.242365,6.08933126751,0.0,3.20568,2.88365126751
 09/07  05:00:00,55.9740937066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,75.1734170607,7.4277990539,15.5675284586,0.0,15.863942322,29.818365,9.98051808172,3.89113683596,3.20568,2.88370124576
 09/07  07:00:00,137.620727431,7.42588202516,17.4741671568,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/07  08:00:00,201.348765084,9.36134253689,33.8958431992,0.0,80.527626,75.0917375,32.722048179,0.0110133759626,24.0426,8.66843480301
 09/07  09:00:00,221.591795748,10.6660754723,52.7541722129,0.0,80.527626,75.0917375,39.0224078192,0.0,24.0426,14.9798078192
 09/07  10:00:00,252.328766543,12.9982261477,77.1067791161,0.0,80.527626,79.0911225,49.0304278364,0.0089274745119,32.0568,16.9647003619
 09/07  11:00:00,283.478651834,16.494974932,104.021067044,0.0,80.527626,79.0911225,49.5253283607,0.00836735188449,32.0568,17.4601610088
 09/07  12:00:00,302.64110819,19.3378183622,121.022130869,0.0,80.527626,79.0911225,51.0180554604,0.00564522474992,32.0568,18.9556102357
 09/07  13:00:00,296.247263764,20.4115742313,117.551405621,0.0,80.527626,75.0917375,34.9914714104,0.00521126194699,16.0284,18.9578601484
 09/07  14:00:00,300.329337853,22.2969913111,119.745810702,0.0,80.527626,75.0917375,33.4532070448,0.00530302038615,16.0284,17.4195040244
 09/07  15:00:00,301.256007445,23.6641357134,121.309108694,0.0,80.527626,73.092045,17.7446172441,0.00510769455705,3.20568,14.5338295496
 09/07  16:00:00,283.427229223,19.2429820458,107.918534173,0.0,80.527626,73.092045,6.1180798642,0.0255801558464,3.20568,2.88681970835
 09/07  17:00:00,214.606205456,12.6114588369,89.0195019766,0.0,80.527626,29.818365,6.10071296541,0.00801532293801,3.20568,2.88701764248
 09/07  18:00:00,200.249600599,11.0820456661,76.2185739063,0.0,80.527626,29.818365,8.9706555332,0.0,3.20568,5.7649755332
 09/07  19:00:00,191.313491917,9.91602191862,61.1163972142,0.0,80.527626,29.818365,8.97910451644,0.0,3.20568,5.77342451644
 09/07  20:00:00,177.273425338,9.09833753222,46.5451396048,0.0,80.527626,29.818365,8.9753249935,0.0,3.20568,5.7696449935
 09/07  21:00:00,55.9946351546,0.0,0.0,0.0,15.863942322,29.242365,8.97501778048,0.0,3.20568,5.76933778048
 09/07  22:00:00,55.791441744,0.0,0.0,0.0,15.863942322,29.242365,6.09385754154,0.0,3.20568,2.88817754154
 09/07  23:00:00,56.4822650989,0.0,0.0,0.0,15.863942322,29.242365,6.09205282911,0.0,3.20568,2.88637282911
 09/07  24:00:00,55.7700573034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.7605559345,0.0,0.0,0.0,15.863942322,29.242365,6.08941276879,0.0,3.20568,2.88373276879
 09/08  02:00:00,55.7438248589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.7299289815,0.0,0.0,0.0,15.863942322,29.242365,6.08926902488,0.0,3.20568,2.88358902488
 09/08  04:00:00,56.9414783958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.7546734349,0.0,0.0,0.0,15.863942322,29.242365,6.08932209095,0.0,3.20568,2.88364209095
 09/08  06:00:00,77.9081155546,7.42588202516,17.8963882782,0.0,15.863942322,29.818365,7.90231959647,4.67663959647,3.20568,0.02
 09/08  07:00:00,139.955687348,7.42588202516,19.797413508,0.0,80.527626,29.818365,6.09242825078,0.0,3.20568,2.88674825078
 09/08  08:00:00,201.771273568,9.04991204016,34.6396694099,0.0,80.527626,75.0917375,32.7210819182,0.0104887542351,24.0426,8.66799316392
 09/08  09:00:00,215.105136213,10.2980865502,46.6693809873,0.0,80.527626,75.0917375,38.5593392365,0.0,24.0426,14.5167392365
 09/08  10:00:00,236.468772541,12.1804251703,62.1230603166,0.0,80.527626,79.0911225,47.6044069229,0.0,32.0568,15.5476069229
 09/08  11:00:00,265.105894674,15.3470126747,86.8498096477,0.0,80.527626,79.0911225,51.398543282,0.0019466843202,32.0568,19.3397965977
 09/08  12:00:00,282.525832891,18.4475236936,101.854930346,0.0,80.527626,79.0911225,49.5490167363,0.0035209199148,32.0568,17.4886958164
 09/08  13:00:00,280.410048298,20.4245351935,101.755967937,0.0,80.527626,75.0917375,36.4581022142,0.00740547194393,16.0284,20.4222967423
 09/08  14:00:00,280.086861288,21.583404619,100.283996235,0.0,80.527626,75.0917375,30.5561904179,0.00829973412309,16.0284,14.5194906837
 09/08  15:00:00,267.944951892,21.0109513324,90.742091696,0.0,80.527626,73.092045,20.6712371842,0.0293670964483,3.20568,17.4361900878
 09/08  16:00:00,241.601270752,13.8667709147,71.5679264184,0.0,80.527626,73.092045,6.10689419792,0.0143001931329,3.20568,2.88691400479
 09/08  17:00:00,175.428273037,9.7787414306,52.7828936163,0.0,80.527626,29.818365,6.09243533541,0.0,3.20568,2.88675533541
 09/08  18:00:00,167.480651958,8.95045399868,45.6758248965,0.0,80.527626,29.818365,6.09806761768,0.0,3.20568,2.89238761768
 09/08  19:00:00,169.010246613,8.45102695875,40.6245578246,0.0,80.527626,29.818365,11.8553838809,0.0,3.20568,8.64970388088
 09/08  20:00:00,160.669405945,8.04875301904,31.3165536428,0.0,80.527626,29.818365,6.16123595998,0.0612923169912,3.20568,2.89426364299
 09/08  21:00:00,55.7209421756,0.0,0.0,0.0,15.863942322,29.242365,8.97551442067,0.0,3.20568,5.76983442067
 09/08  22:00:00,55.740685293,0.0,0.0,0.0,15.863942322,29.242365,8.96190135912,0.0,3.20568,5.75622135912
 09/08  23:00:00,56.4492407129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7373862355,0.0,0.0,0.0,15.863942322,29.242365,6.0893630845,0.0,3.20568,2.8836830845
 09/09  01:00:00,55.7284048089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7124974391,0.0,0.0,0.0,15.863942322,29.242365,6.08804660735,0.0,3.20568,2.88236660735
 09/09  03:00:00,55.6997681702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9479956501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9244816599,0.0,0.0,0.0,15.863942322,29.242365,6.08811595614,0.0,3.20568,2.88243595614
 09/09  06:00:00,51.6332144959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.3029177826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3372427933,0.0,0.0,0.0,15.863942322,29.242365,6.08805349616,0.0,3.20568,2.88237349616
 09/09  09:00:00,47.3960233067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.4444204357,0.0,0.0,0.0,15.863942322,29.242365,6.08942704282,0.0,3.20568,2.88374704282
 09/09  11:00:00,48.1625329167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,50.7054803156,0.240150513454,2.9636522872,0.0,15.863942322,29.242365,6.08928603943,0.0,3.20568,2.88360603943
 09/09  13:00:00,63.8646046832,1.29185429324,15.0343055244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,68.4975095743,1.69205929765,19.2504369687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,70.0063226781,1.82864881695,20.6152196329,0.0,15.863942322,29.242365,6.08812984716,0.0,3.20568,2.88244984716
 09/09  16:00:00,67.5822802297,1.66202694314,18.3569848698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,71.7220091308,2.05222710923,22.1150149656,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,59.5399302559,1.09061744193,10.9608703085,0.0,15.863942322,29.242365,6.08812037155,0.0,3.20568,2.88244037155
 09/09  19:00:00,61.1070659731,0.589133148375,5.63022977915,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.240776161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0314561734,0.0,0.0,0.0,15.863942322,29.242365,6.08811024619,0.0,3.20568,2.88243024619
 09/09  22:00:00,55.809148371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.4805341872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.7798085901,0.0,0.0,0.0,15.863942322,29.242365,6.08804796877,0.0,3.20568,2.88236796877
 09/10  01:00:00,55.7667771802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.752000104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7397892712,0.0,0.0,0.0,15.863942322,29.242365,6.08812025076,0.0,3.20568,2.88244025076
 09/10  04:00:00,55.9860512915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.9649025375,0.0,0.0,0.0,15.863942322,29.242365,6.08806039063,0.0,3.20568,2.88238039063
 09/10  06:00:00,51.6902989805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.3437138016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4037778979,0.0,0.0,0.0,15.863942322,29.242365,6.08938067686,0.0,3.20568,2.88370067686
 09/10  09:00:00,47.476515879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.5161093455,0.0,0.0,0.0,15.863942322,29.242365,6.0894399081,0.0,3.20568,2.8837599081
 09/10  11:00:00,55.4887654214,0.522267882627,6.71894110789,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,69.2227677123,1.62516648906,20.0122316276,0.0,15.863942322,29.242365,6.08942202937,0.0,3.20568,2.88374202937
 09/10  13:00:00,67.0400051884,1.51632359507,17.9399184704,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,67.6835810965,1.61559138432,18.48964836,0.0,15.863942322,29.242365,6.08812602307,0.0,3.20568,2.88244602307
 09/10  15:00:00,72.7228561433,2.30514223957,22.8385938778,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,72.9138675889,3.18102651263,22.1443752547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,74.0242125799,2.91247579584,23.5255319634,0.0,15.863942322,29.242365,6.08811936792,0.0,3.20568,2.88243936792
 09/10  18:00:00,60.6122991912,1.1573529398,11.9030672419,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,64.4906311736,0.893141070761,8.6752197999,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.2801343827,0.0,0.0,0.0,15.863942322,29.242365,6.08805920491,0.0,3.20568,2.88237920491
 09/10  21:00:00,56.0791178152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.8428714267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5360637394,0.0,0.0,0.0,15.863942322,29.242365,6.08813179649,0.0,3.20568,2.88245179649
 09/10  24:00:00,55.8447263736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.7896855709,0.0,0.0,0.0,15.863942322,29.242365,6.08945402094,0.0,3.20568,2.88377402094
 09/11  02:00:00,55.7607875704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.7438193448,0.0,0.0,0.0,15.863942322,29.242365,6.08931910296,0.0,3.20568,2.88363910296
 09/11  04:00:00,55.9720055724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.9502619707,0.0,0.0,0.0,15.863942322,29.242365,6.08938178845,0.0,3.20568,2.88370178845
 09/11  06:00:00,74.985768146,7.45587094385,15.3604253401,0.0,15.863942322,29.818365,7.54402104051,4.31834104051,3.20568,0.02
 09/11  07:00:00,142.318906078,7.42588202516,22.133844632,0.0,80.527626,29.818365,6.09268051248,0.0,3.20568,2.88700051248
 09/11  08:00:00,220.507802422,9.88267389928,52.4733510285,0.0,80.527626,75.0917375,32.7224069273,0.0128243208005,24.0426,8.66698260647
 09/11  09:00:00,246.527567709,11.6106283499,76.7075150308,0.0,80.527626,75.0917375,38.5599043109,0.0,24.0426,14.5173043109
 09/11  10:00:00,277.845006126,14.7079904088,100.877310511,0.0,80.527626,79.0911225,48.7790159574,0.00319044681201,32.0568,16.7190255106
 09/11  11:00:00,309.689734344,18.5138124223,128.171384271,0.0,80.527626,79.0911225,50.2290288686,0.00519396503964,32.0568,18.1670349036
 09/11  12:00:00,320.985534406,20.9576799657,137.717956326,0.0,80.527626,79.0911225,49.5507960391,0.00293251568256,32.0568,17.4910635234
 09/11  13:00:00,319.829902298,23.3314343905,138.180157936,0.0,80.527626,75.0917375,36.4582417029,0.00425519858672,16.0284,20.4255865043
 09/11  14:00:00,324.150022655,24.4093379628,141.416204132,0.0,80.527626,75.0917375,30.5499457857,0.00181390233442,16.0284,14.5197318833
 09/11  15:00:00,318.70121122,24.1535752716,138.223594567,0.0,80.527626,73.092045,20.6500973242,0.00492465644309,3.20568,17.4394926678
 09/11  16:00:00,306.214280661,22.6055245791,127.295962732,0.0,80.527626,73.092045,6.11291437389,0.0202868144368,3.20568,2.88694755945
 09/11  17:00:00,233.607933015,15.603748281,104.982268156,0.0,80.527626,29.818365,6.09743530144,0.00495674505804,3.20568,2.88679855638
 09/11  18:00:00,215.472715437,12.998106183,89.4831769757,0.0,80.527626,29.818365,8.97709572212,0.00610974032595,3.20568,5.76530598179
 09/11  19:00:00,204.217387909,11.0979857053,72.7431977897,0.0,80.527626,29.818365,8.98032569709,0.00143956801592,3.20568,5.77320612907
 09/11  20:00:00,189.556946369,9.87437837189,58.0097297712,0.0,80.527626,29.818365,8.97514378538,0.0,3.20568,5.76946378538
 09/11  21:00:00,56.0334706674,0.0,0.0,0.0,15.863942322,29.242365,8.97489494299,0.0,3.20568,5.76921494299
 09/11  22:00:00,55.8161042873,0.0,0.0,0.0,15.863942322,29.242365,6.09377486759,0.0,3.20568,2.88809486759
 09/11  23:00:00,56.5030644333,0.0,0.0,0.0,15.863942322,29.242365,6.0919716588,0.0,3.20568,2.8862916588
 09/11  24:00:00,55.7916921109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.7995561523,0.0,0.0,0.0,15.863942322,29.242365,6.08932775971,0.0,3.20568,2.88364775971
 09/12  02:00:00,55.7958980541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7564668777,0.0,0.0,0.0,15.863942322,29.242365,6.08939396019,0.0,3.20568,2.88371396019
 09/12  04:00:00,56.9258140564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.726245359,0.0,0.0,0.0,15.863942322,29.242365,6.08946001594,0.0,3.20568,2.88378001594
 09/12  06:00:00,70.5149990613,7.42588202516,10.562465979,0.0,15.863942322,29.818365,12.8067235793,9.58104357927,3.20568,0.02
 09/12  07:00:00,135.865013845,7.42588202516,15.7417193431,0.0,80.527626,29.818365,6.57672827842,0.483964443063,3.20568,2.88708383536
 09/12  08:00:00,203.722854228,9.3178613214,36.2976814946,0.0,80.527626,75.0917375,32.7223200457,0.0119957461674,24.0426,8.6677242995
 09/12  09:00:00,228.813677754,10.9081604745,59.7074241979,0.0,80.527626,75.0917375,38.56171742,0.000935764428728,24.0426,14.5181816556
 09/12  10:00:00,258.205280219,13.5981891785,82.3606683553,0.0,80.527626,79.0911225,49.4934859247,0.00946009377691,32.0568,17.4272258309
 09/12  11:00:00,288.492609105,17.417775973,108.083914352,0.0,80.527626,79.0911225,49.5216846455,0.00572989003247,32.0568,17.4591547555
 09/12  12:00:00,300.797464835,20.0673567786,118.437275129,0.0,80.527626,79.0911225,49.557836148,0.0082776221442,32.0568,17.4927585259
 09/12  13:00:00,308.561208503,22.5054906618,127.745319783,0.0,80.527626,75.0917375,36.4615893399,0.00831345154376,16.0284,20.4248758884
 09/12  14:00:00,316.412761876,24.0230043381,134.075193362,0.0,80.527626,75.0917375,33.4552738389,0.00639675610759,16.0284,17.4204770828
 09/12  15:00:00,313.269918557,25.1079885272,131.854155624,0.0,80.527626,73.092045,17.7484396751,0.00536566181866,3.20568,14.5373940133
 09/12  16:00:00,305.088449678,22.6167480313,126.165365228,0.0,80.527626,73.092045,6.11372863809,0.0211948327911,3.20568,2.88685380529
 09/12  17:00:00,236.967955609,16.2260668828,107.719147497,0.0,80.527626,29.818365,6.09895393461,0.00620364825983,3.20568,2.88707028635
 09/12  18:00:00,218.98255934,13.8880586932,92.0983493057,0.0,80.527626,29.818365,8.97795457265,0.00704885456208,3.20568,5.76522571808
 09/12  19:00:00,207.249392443,11.6940229204,75.5177015498,0.0,80.527626,29.818365,8.98530518707,0.00580494048715,3.20568,5.77382024659
 09/12  20:00:00,192.637841139,10.3453912766,60.8729686523,0.0,80.527626,29.818365,8.97500585759,0.0,3.20568,5.76932585759
 09/12  21:00:00,55.8357828513,0.0,0.0,0.0,15.863942322,29.242365,8.97553845205,0.0,3.20568,5.76985845205
 09/12  22:00:00,55.8613151953,0.0,0.0,0.0,15.863942322,29.242365,6.09408296713,0.0,3.20568,2.88840296713
 09/12  23:00:00,56.5702083283,0.0,0.0,0.0,15.863942322,29.242365,6.09195139107,0.0,3.20568,2.88627139107
 09/12  24:00:00,55.8580545893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8500553957,0.0,0.0,0.0,15.863942322,29.242365,6.08943659861,0.0,3.20568,2.88375659861
 09/13  02:00:00,55.843103182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8370252185,0.0,0.0,0.0,15.863942322,29.242365,6.08930817361,0.0,3.20568,2.88362817361
 09/13  04:00:00,56.1077509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0852635005,0.0,0.0,0.0,15.863942322,29.242365,6.08937793834,0.0,3.20568,2.88369793834
 09/13  06:00:00,91.3244951882,7.86168815625,29.7155077574,0.0,15.863942322,29.818365,3.2260593338,0.000379333795598,3.20568,0.02
 09/13  07:00:00,148.890489019,7.42588202516,28.6202863309,0.0,80.527626,29.818365,6.09272515709,0.0,3.20568,2.88704515709
 09/13  08:00:00,221.447677793,10.9173202391,52.3652511683,0.0,80.527626,75.0917375,32.7183751705,0.00781430155477,24.0426,8.66796086894
 09/13  09:00:00,241.52366815,12.9935560914,70.3182015489,0.0,80.527626,75.0917375,38.5649780386,0.00411230565652,24.0426,14.5182657329
 09/13  10:00:00,259.530017888,15.4548653105,81.8480263055,0.0,80.527626,79.0911225,49.4914506965,0.00487872690106,32.0568,17.4297719696
 09/13  11:00:00,283.318420645,16.5327728504,103.812301867,0.0,80.527626,79.0911225,49.5267818323,0.00796656858688,32.0568,17.4620152637
 09/13  12:00:00,319.574203103,21.0641773445,136.213036685,0.0,80.527626,79.0911225,52.4724059408,0.00613242368031,32.0568,20.4094735172
 09/13  13:00:00,324.666065902,23.6345409733,142.711689612,0.0,80.527626,75.0917375,36.4578203758,0.00354591301873,16.0284,20.4258744628
 09/13  14:00:00,322.019965904,23.4589548176,140.243606196,0.0,80.527626,75.0917375,30.5507749624,0.000277317759691,16.0284,14.5220976447
 09/13  15:00:00,311.708038492,23.1304059202,132.27692957,0.0,80.527626,73.092045,17.7423663705,0.00296449714783,3.20568,14.5337218733
 09/13  16:00:00,273.448956586,17.2556243034,99.9670980696,0.0,80.527626,73.092045,6.13736687388,0.0447004805356,3.20568,2.88698639334
 09/13  17:00:00,180.911679779,10.8387589831,57.198837484,0.0,80.527626,29.818365,6.09252363122,0.0,3.20568,2.88684363122
 09/13  18:00:00,165.200612839,9.69845194709,42.6558632484,0.0,80.527626,29.818365,8.97127702376,0.0,3.20568,5.76559702376
 09/13  19:00:00,167.931136338,8.91399123579,37.400048906,0.0,80.527626,29.818365,8.97884986905,0.0,3.20568,5.77316986905
 09/13  20:00:00,162.662744546,8.38136126429,32.7402301544,0.0,80.527626,29.818365,8.97532343443,0.0,3.20568,5.76964343443
 09/13  21:00:00,55.9521594441,0.0,0.0,0.0,15.863942322,29.242365,8.97512160614,0.0,3.20568,5.76944160614
 09/13  22:00:00,55.7867602635,0.0,0.0,0.0,15.863942322,29.242365,6.09376727719,0.0,3.20568,2.88808727719
 09/13  23:00:00,56.4869674392,0.0,0.0,0.0,15.863942322,29.242365,6.09183266026,0.0,3.20568,2.88615266026
 09/13  24:00:00,55.7932701236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7808928662,0.0,0.0,0.0,15.863942322,29.242365,6.08937906074,0.0,3.20568,2.88369906074
 09/14  02:00:00,55.7618851485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7479192109,0.0,0.0,0.0,15.863942322,29.242365,6.08945255376,0.0,3.20568,2.88377255376
 09/14  04:00:00,55.9888167901,0.0,0.0,0.0,15.863942322,29.242365,6.08932744078,0.0,3.20568,2.88364744078
 09/14  05:00:00,55.9581574997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,73.6874808072,7.4267858557,12.6742820679,0.0,15.863942322,29.818365,14.8805304872,8.79112965211,3.20568,2.88372083508
 09/14  07:00:00,131.04380781,7.42588202516,10.9503733659,0.0,80.527626,29.818365,7.16320969166,3.93752969166,3.20568,0.02
 09/14  08:00:00,186.164523213,9.08456201865,19.0868434621,0.0,80.527626,75.0917375,32.923606183,0.21170326149,24.0426,8.6693029215
 09/14  09:00:00,194.024545572,10.2835181357,25.686840226,0.0,80.527626,75.0917375,41.4609005825,0.0,24.0426,17.4183005825
 09/14  10:00:00,208.349882901,12.0713267333,34.1849290299,0.0,80.527626,79.0911225,46.5906000877,0.00280958188871,32.0568,14.5309905058
 09/14  11:00:00,223.432181455,14.9602828997,45.6402680618,0.0,80.527626,79.0911225,49.5273930874,0.00424135868548,32.0568,17.4663517287
 09/14  12:00:00,232.433893962,17.3102917019,52.9774531032,0.0,80.527626,79.0911225,52.4754998224,0.00940515670114,32.0568,20.4092946657
 09/14  13:00:00,235.610360429,18.9942400842,58.4513008145,0.0,80.527626,75.0917375,36.4926815108,0.0357119400895,16.0284,20.4285695707
 09/14  14:00:00,241.485531088,20.6249967882,62.6896397886,0.0,80.527626,75.0917375,30.5612932912,0.0109764133051,16.0284,14.5219168779
 09/14  15:00:00,243.703515272,22.393154917,65.1375202682,0.0,80.527626,73.092045,20.6702488432,0.0291542002153,3.20568,17.4354146429
 09/14  16:00:00,230.97516775,17.6532242389,57.2165473228,0.0,80.527626,73.092045,6.12301463177,0.0304984158291,3.20568,2.88683621595
 09/14  17:00:00,165.677938767,11.5892462566,41.3279852044,0.0,80.527626,29.818365,3.23474954046,0.00906954045985,3.20568,0.02
 09/14  18:00:00,154.48684902,10.0921760315,31.6659654628,0.0,80.527626,29.818365,8.97142853184,0.0,3.20568,5.76574853184
 09/14  19:00:00,152.083228018,9.01361676834,21.5682920665,0.0,80.527626,29.818365,9.02946989561,0.0503836102499,3.20568,5.77340628536
 09/14  20:00:00,146.492315271,8.38548378056,16.6722877716,0.0,80.527626,29.818365,8.97531552459,0.0,3.20568,5.76963552459
 09/14  21:00:00,55.8462371804,0.0,0.0,0.0,15.863942322,29.242365,8.97544390361,0.0,3.20568,5.76976390361
 09/14  22:00:00,55.6873286422,0.0,0.0,0.0,15.863942322,29.242365,6.09409417636,0.0,3.20568,2.88841417636
 09/14  23:00:00,56.3970433474,0.0,0.0,0.0,15.863942322,29.242365,6.09192821951,0.0,3.20568,2.88624821951
 09/14  24:00:00,55.6664740036,0.0,0.0,0.0,15.863942322,29.242365,6.08933719227,0.0,3.20568,2.88365719227
 09/15  01:00:00,55.651102449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6427110754,0.0,0.0,0.0,15.863942322,29.242365,6.08941523871,0.0,3.20568,2.88373523871
 09/15  03:00:00,55.6350339717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.7310575487,0.0,0.0,0.0,15.863942322,29.242365,6.08929364998,0.0,3.20568,2.88361364998
 09/15  05:00:00,56.559324364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,61.2609307123,7.42588202516,0.0051018274256,0.0,15.863942322,29.818365,52.8490727703,46.759601384,3.20568,2.88379138634
 09/15  07:00:00,120.786542247,7.42588202516,0.785321963876,0.0,80.527626,29.818365,35.9973097822,29.9048385778,3.20568,2.88679120447
 09/15  08:00:00,169.314102362,7.65067584446,3.77238807543,0.0,80.527626,75.0917375,48.7502351187,16.0394111007,24.0426,8.66822401798
 09/15  09:00:00,174.127590276,8.34752714485,7.84466246398,0.0,80.527626,75.0917375,51.7781127149,13.2173470861,24.0426,14.5181656288
 09/15  10:00:00,182.565513684,8.77558166478,11.827850941,0.0,80.527626,79.0911225,55.2728970105,8.68778417898,32.0568,14.5283128315
 09/15  11:00:00,187.178165486,9.10032191694,15.3770793529,0.0,80.527626,79.0911225,49.5292529829,0.0,32.0568,17.4724529829
 09/15  12:00:00,189.094451286,9.38649800932,17.6898646612,0.0,80.527626,79.0911225,52.4647719955,0.0,32.0568,20.4079719955
 09/15  13:00:00,186.213055781,9.60307926557,18.578810798,0.0,80.527626,75.0917375,36.4950214588,0.0384262826781,16.0284,20.4281951761
 09/15  14:00:00,186.092694757,9.79039195218,18.2832169352,0.0,80.527626,75.0917375,30.5651851452,0.0157191046921,16.0284,14.5210660405
 09/15  15:00:00,184.866368753,10.0044794963,18.8715024071,0.0,80.527626,73.092045,24.1157508817,3.46825140306,3.20568,17.4418194786
 09/15  16:00:00,179.110751648,8.14069182106,15.0914023097,0.0,80.527626,73.092045,10.0739456513,3.9811500399,3.20568,2.88711561139
 09/15  17:00:00,131.005441603,7.42774138148,10.991934934,0.0,80.527626,29.818365,12.5059780674,6.41331724154,3.20568,2.88698082591
 09/15  18:00:00,129.816425503,7.42588202516,9.81892068418,0.0,80.527626,29.818365,17.1885531527,8.21706710515,3.20568,5.76580604759
 09/15  19:00:00,135.533076771,7.42588202516,6.98239449955,0.0,80.527626,29.818365,21.9265015485,12.9469858811,3.20568,5.77383566746
 09/15  20:00:00,133.373951097,7.42588202516,4.84092873239,0.0,80.527626,29.818365,25.3840578209,16.4082502681,3.20568,5.77012755282
 09/15  21:00:00,55.5870050333,0.0,0.0,0.0,15.863942322,29.242365,8.97561803369,0.0,3.20568,5.76993803369
 09/15  22:00:00,55.6151802998,0.0,0.0,0.0,15.863942322,29.242365,6.09411113994,0.0,3.20568,2.88843113994
 09/15  23:00:00,56.3350649784,0.0,0.0,0.0,15.863942322,29.242365,6.09197931143,0.0,3.20568,2.88629931143
 09/15  24:00:00,55.6308788081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6264402405,0.0,0.0,0.0,15.863942322,29.242365,6.08806696779,0.0,3.20568,2.88238696779
 09/16  02:00:00,55.6303342473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.6340869998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8643053597,0.0,0.0,0.0,15.863942322,29.242365,6.08802541899,0.0,3.20568,2.88234541899
 09/16  05:00:00,55.8470220465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,52.9865401679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.2127764262,0.0,0.0,0.0,15.863942322,29.242365,6.08811738714,0.0,3.20568,2.88243738714
 09/16  08:00:00,47.264629233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.330487876,0.0,0.0,0.0,15.863942322,29.242365,6.08933727848,0.0,3.20568,2.88365727848
 09/16  10:00:00,47.3596777318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0506838384,0.0,0.0,0.0,15.863942322,29.242365,6.08941836071,0.0,3.20568,2.88373836071
 09/16  12:00:00,47.3790900386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4185799918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.4146498137,0.0,0.0,0.0,15.863942322,29.242365,6.08810485005,0.0,3.20568,2.88242485005
 09/16  15:00:00,47.4151769134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,53.1888395198,0.664852646159,5.17262081514,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,53.3510127323,0.685906212104,5.33513568409,0.0,15.863942322,29.242365,6.08813077412,0.0,3.20568,2.88245077412
 09/16  18:00:00,47.2906166187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
