Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  19:00:00,56.0614601114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.0108717647,0.0,0.0,0.0,15.863942322,29.242365,6.08815590897,0.0,3.20568,2.88247590897
 09/16  21:00:00,55.8531997995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6542546316,0.0,0.0,0.0,15.863942322,29.242365,6.08811483198,0.0,3.20568,2.88243483198
 09/16  23:00:00,56.3129331867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.6119173151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.604824345,0.0,0.0,0.0,15.863942322,29.242365,6.08807566371,0.0,3.20568,2.88239566371
 09/17  02:00:00,55.5826753223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.5727442774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.779743322,0.0,0.0,0.0,15.863942322,29.242365,6.0880375348,0.0,3.20568,2.8823575348
 09/17  05:00:00,55.7561659328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,52.9079210648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.1508258604,0.0,0.0,0.0,15.863942322,29.242365,6.0881331093,0.0,3.20568,2.8824531093
 09/17  08:00:00,47.1945043136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.2711030745,0.0,0.0,0.0,15.863942322,29.242365,6.08935527076,0.0,3.20568,2.88367527076
 09/17  10:00:00,47.3238131891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,48.0347391518,0.0,0.0,0.0,15.863942322,29.242365,6.08944038191,0.0,3.20568,2.88376038191
 09/17  12:00:00,47.3672880552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,52.5385140709,0.543142651617,4.56711155384,0.0,15.863942322,29.242365,6.08932594759,0.0,3.20568,2.88364594759
 09/17  14:00:00,58.744639852,1.17653851025,10.1122214439,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,57.6749947421,1.02972088739,9.17237569083,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,59.947476037,1.27939869666,11.2574249047,0.0,15.863942322,29.242365,6.08815008143,0.0,3.20568,2.88247008143
 09/17  17:00:00,58.2578880032,1.10534460837,9.77167143472,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,53.6121411475,0.70695977805,5.56537436386,0.0,15.863942322,29.242365,6.08815270969,0.0,3.20568,2.88247270969
 09/17  19:00:00,59.7481541254,0.4713065187,3.13101424282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,56.0788795328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.8764482809,0.0,0.0,0.0,15.863942322,29.242365,6.08814113223,0.0,3.20568,2.88246113223
 09/17  22:00:00,55.6788645554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.3485953495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.6578736333,0.0,0.0,0.0,15.863942322,29.242365,6.08810348554,0.0,3.20568,2.88242348554
 09/18  01:00:00,55.6583898466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.6446983112,0.0,0.0,0.0,15.863942322,29.242365,6.08939753592,0.0,3.20568,2.88371753592
 09/18  03:00:00,55.624629559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.8368972001,0.0,0.0,0.0,15.863942322,29.242365,6.0894868431,0.0,3.20568,2.8838068431
 09/18  05:00:00,55.8292486429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,62.8108519562,7.42588202516,1.90010064336,0.0,15.863942322,29.818365,43.8471557853,37.7577795738,3.20568,2.88369621154
 09/18  07:00:00,123.774584717,7.42588202516,3.75529733235,0.0,80.527626,29.818365,29.704305574,23.6114675509,3.20568,2.88715802309
 09/18  08:00:00,179.116037374,7.91180100684,13.2455009997,0.0,80.527626,75.0917375,36.9465128328,4.23460519966,24.0426,8.66930763313
 09/18  09:00:00,198.044068569,9.2031515352,30.7539685606,0.0,80.527626,75.0917375,38.5646246373,0.0,24.0426,14.5220246373
 09/18  10:00:00,222.917137085,10.9593935139,49.7962529397,0.0,80.527626,79.0911225,46.5872182114,0.0,32.0568,14.5304182114
 09/18  11:00:00,247.80453127,13.7894554329,71.1044672048,0.0,80.527626,79.0911225,49.5340777444,0.0041867310568,32.0568,17.4730910134
 09/18  12:00:00,264.690249723,16.6090757935,85.8594966329,0.0,80.527626,79.0911225,52.4708992993,0.00437694143254,32.0568,20.4097223579
 09/18  13:00:00,267.035066405,18.6717393676,90.1262784961,0.0,80.527626,75.0917375,36.4629797827,0.00453607713032,16.0284,20.4300437056
 09/18  14:00:00,272.130614205,20.7891438597,93.0994049135,0.0,80.527626,75.0917375,33.4592980307,0.00840251496893,16.0284,17.4224955158
 09/18  15:00:00,275.934419146,22.9088217068,96.7853118008,0.0,80.527626,73.092045,17.7746317976,0.0289500876612,3.20568,14.54000171
 09/18  16:00:00,265.798902703,18.8673080256,90.692204141,0.0,80.527626,73.092045,6.11463985315,0.021945307492,3.20568,2.88701454566
 09/18  17:00:00,201.300809363,13.123197099,75.2342466316,0.0,80.527626,29.818365,6.10113434456,0.00856143640717,3.20568,2.88689290816
 09/18  18:00:00,186.140276045,11.3350343811,61.9742672009,0.0,80.527626,29.818365,8.9781335363,0.00664232846095,3.20568,5.76581120783
 09/18  19:00:00,175.448993099,9.77335354192,44.0426039999,0.0,80.527626,29.818365,8.97942574113,0.0,3.20568,5.77374574113
 09/18  20:00:00,161.135057282,8.84101087857,30.7462265825,0.0,80.527626,29.818365,9.01833939431,0.0428587281985,3.20568,5.76980066611
 09/18  21:00:00,55.9106921822,0.0,0.0,0.0,15.863942322,29.242365,8.97534937704,0.0,3.20568,5.76966937704
 09/18  22:00:00,55.761213589,0.0,0.0,0.0,15.863942322,29.242365,6.09408892136,0.0,3.20568,2.88840892136
 09/18  23:00:00,56.4983313355,0.0,0.0,0.0,15.863942322,29.242365,6.09205657562,0.0,3.20568,2.88637657562
 09/18  24:00:00,55.791104914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.7741237724,0.0,0.0,0.0,15.863942322,29.242365,6.08946651971,0.0,3.20568,2.88378651971
 09/19  02:00:00,55.7696149027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.7615597048,0.0,0.0,0.0,15.863942322,29.242365,6.08935995974,0.0,3.20568,2.88367995974
 09/19  04:00:00,57.0391191225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.8397357801,0.0,0.0,0.0,15.863942322,29.242365,6.08945355813,0.0,3.20568,2.88377355813
 09/19  06:00:00,84.5720044513,7.42616117002,23.07042115,0.0,15.863942322,29.818365,6.17244872367,0.0831018908756,3.20568,2.8836668328
 09/19  07:00:00,145.596105669,7.42588202516,25.3731548412,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/19  08:00:00,210.106821481,9.25496283748,42.7214851885,0.0,80.527626,75.0917375,32.7222870437,0.00981597183272,24.0426,8.66987107189
 09/19  09:00:00,223.939960786,10.1022304996,55.6714783542,0.0,80.527626,75.0917375,41.4637051366,0.0,24.0426,17.4211051366
 09/19  10:00:00,242.116423361,10.9048710301,69.0302161834,0.0,80.527626,79.0911225,46.5898560686,0.0,32.0568,14.5330560686
 09/19  11:00:00,266.971819254,12.6284598874,91.4332649273,0.0,80.527626,79.0911225,49.5281027339,0.0,32.0568,17.4713027339
 09/19  12:00:00,293.747896418,16.7845100636,114.728054272,0.0,80.527626,79.0911225,52.4681543787,0.000481965245099,32.0568,20.4108724134
 09/19  13:00:00,303.188112982,19.3407067104,125.579038571,0.0,80.527626,75.0917375,36.461676821,0.00185423624293,16.0284,20.4314225848
 09/19  14:00:00,295.610847545,18.6960969525,118.661196172,0.0,80.527626,75.0917375,30.5665316462,0.0163375138008,16.0284,14.5217941324
 09/19  15:00:00,290.597444968,19.33232873,115.023152556,0.0,80.527626,73.092045,20.669324789,0.0202072580808,3.20568,17.443437531
 09/19  16:00:00,275.858393113,13.59582831,106.014926649,0.0,80.527626,73.092045,6.10695437214,0.0141249683409,3.20568,2.8871494038
 09/19  17:00:00,201.785926578,9.66432526432,79.1677823836,0.0,80.527626,29.818365,6.09271082353,0.0,3.20568,2.88703082353
 09/19  18:00:00,185.714938255,8.91989518262,62.446378811,0.0,80.527626,29.818365,8.9717383604,0.0,3.20568,5.7660583604
 09/19  19:00:00,175.842343777,8.50113676293,45.8720068408,0.0,80.527626,29.818365,8.97991009688,0.0,3.20568,5.77423009688
 09/19  20:00:00,164.483845858,8.15217473349,34.9418823808,0.0,80.527626,29.818365,8.97471104483,0.0,3.20568,5.76903104483
 09/19  21:00:00,55.7564334598,0.0,0.0,0.0,15.863942322,29.242365,8.9761290771,0.0,3.20568,5.7704490771
 09/19  22:00:00,55.7605812011,0.0,0.0,0.0,15.863942322,29.242365,6.0939037231,0.0,3.20568,2.88822372309
 09/19  23:00:00,56.442871978,0.0,0.0,0.0,15.863942322,29.242365,6.09187238964,0.0,3.20568,2.88619238964
 09/19  24:00:00,55.7360658782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.7247976874,0.0,0.0,0.0,15.863942322,29.242365,6.08948204462,0.0,3.20568,2.88380204462
 09/20  02:00:00,55.685070557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6506259344,0.0,0.0,0.0,15.863942322,29.242365,6.08937946398,0.0,3.20568,2.88369946398
 09/20  04:00:00,55.8609590902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.8296222111,0.0,0.0,0.0,15.863942322,29.242365,6.08947740086,0.0,3.20568,2.88379740086
 09/20  06:00:00,60.9094482107,7.42588202516,0.00661862790948,0.0,15.863942322,29.818365,52.2713591429,49.0456791429,3.20568,0.02
 09/20  07:00:00,120.877979757,7.42588202516,0.870202849268,0.0,80.527626,29.818365,30.8422495595,24.7495120364,3.20568,2.8870575231
 09/20  08:00:00,181.397451475,8.19615435938,15.23672865,0.0,80.527626,75.0917375,37.2177438721,4.50536487499,24.0426,8.66977899713
 09/20  09:00:00,198.099175211,9.52554202576,30.4938899002,0.0,80.527626,75.0917375,41.4633685685,0.0,24.0426,17.4207685685
 09/20  10:00:00,216.326335217,11.2526058041,42.9450887986,0.0,80.527626,79.0911225,46.5907996646,0.0,32.0568,14.5339996646
 09/20  11:00:00,238.615390936,14.1770739032,61.556292344,0.0,80.527626,79.0911225,49.5363307344,0.00815686800635,32.0568,17.4713738664
 09/20  12:00:00,251.812661436,16.9477361686,72.6665012094,0.0,80.527626,79.0911225,52.4789055915,0.00875505598358,32.0568,20.4133505355
 09/20  13:00:00,258.417854838,19.1298047894,81.0625691804,0.0,80.527626,75.0917375,36.4722425033,0.0117549430448,16.0284,20.4320875603
 09/20  14:00:00,269.604662204,21.4177858291,89.9440447925,0.0,80.527626,75.0917375,30.5625366065,0.011888860368,16.0284,14.5222477462
 09/20  15:00:00,276.838682727,23.7499401026,96.8380665945,0.0,80.527626,73.092045,20.6851370221,0.0352490270851,3.20568,17.4442079951
 09/20  16:00:00,266.633814795,19.8816549016,90.499712312,0.0,80.527626,73.092045,6.11710842473,0.0245838335815,3.20568,2.88684459115
 09/20  17:00:00,199.883056657,13.7669735276,73.2301924782,0.0,80.527626,29.818365,6.10250868436,0.00973159253889,3.20568,2.88709709182
 09/20  18:00:00,179.031123168,11.5662772341,53.2274022033,0.0,80.527626,29.818365,8.98516961648,0.0139236832695,3.20568,5.76556593321
 09/20  19:00:00,162.43747521,9.78322687207,31.0893732555,0.0,80.527626,29.818365,9.01721784165,0.0375103014294,3.20568,5.77402754022
 09/20  20:00:00,158.101811657,8.95139760249,27.6196981239,0.0,80.527626,29.818365,8.97493185724,0.0,3.20568,5.76925185724
 09/20  21:00:00,55.9479580111,0.0,0.0,0.0,15.863942322,29.242365,8.97523762698,0.0,3.20568,5.76955762698
 09/20  22:00:00,55.7673916513,0.0,0.0,0.0,15.863942322,29.242365,6.09401824729,0.0,3.20568,2.88833824729
 09/20  23:00:00,56.4640043764,0.0,0.0,0.0,15.863942322,29.242365,6.09198682411,0.0,3.20568,2.88630682411
 09/20  24:00:00,55.7353687641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.7064410563,0.0,0.0,0.0,15.863942322,29.242365,6.08939444768,0.0,3.20568,2.88371444768
 09/21  02:00:00,55.6776355666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6525957982,0.0,0.0,0.0,15.863942322,29.242365,6.08949695964,0.0,3.20568,2.88381695964
 09/21  04:00:00,55.861809523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8402043108,0.0,0.0,0.0,15.863942322,29.242365,6.08939835562,0.0,3.20568,2.88371835562
 09/21  06:00:00,60.9020544703,7.42588202516,0.00608064819822,0.0,15.863942322,29.818365,56.1937268486,52.9680468486,3.20568,0.02
 09/21  07:00:00,124.684422579,7.42588202516,4.66444303515,0.0,80.527626,29.818365,25.1111066605,19.0182362191,3.20568,2.88719044138
 09/21  08:00:00,188.538911822,8.19863770348,22.319055851,0.0,80.527626,75.0917375,32.9488091665,0.236125700252,24.0426,8.67008346624
 09/21  09:00:00,211.889032049,9.62431456416,44.1112053204,0.0,80.527626,75.0917375,41.4648114135,0.0,24.0426,17.4222114135
 09/21  10:00:00,238.848117973,11.6217600709,65.0291704888,0.0,80.527626,79.0911225,46.5936323024,0.002523358549,32.0568,14.5343089439
 09/21  11:00:00,262.690122688,14.815977361,84.9356525643,0.0,80.527626,79.0911225,49.5441106296,0.0139891941951,32.0568,17.4733214354
 09/21  12:00:00,278.448884249,17.5922244794,98.6054528025,0.0,80.527626,79.0911225,52.482341302,0.0118134244185,32.0568,20.4137278776
 09/21  13:00:00,275.41914698,19.7133501141,97.4476585233,0.0,80.527626,75.0917375,36.4708242479,0.00970123839908,16.0284,20.4327230095
 09/21  14:00:00,276.514532316,21.7547285613,96.5074841721,0.0,80.527626,75.0917375,33.4626585614,0.0100252299926,16.0284,17.4242333314
 09/21  15:00:00,276.726002934,23.7966996119,96.6822842892,0.0,80.527626,73.092045,17.7764726116,0.028755499497,3.20568,14.5420371121
 09/21  16:00:00,264.090297268,19.6606140362,88.188464863,0.0,80.527626,73.092045,6.11799884938,0.0251117830995,3.20568,2.88720706628
 09/21  17:00:00,193.183111453,13.3218541323,66.9208796752,0.0,80.527626,29.818365,6.10192544729,0.00914687645313,3.20568,2.88709857083
 09/21  18:00:00,173.348400778,11.2545224911,47.8732101784,0.0,80.527626,29.818365,8.9834800991,0.0121226941717,3.20568,5.76567740493
 09/21  19:00:00,165.354197519,9.78817378372,33.9783053093,0.0,80.527626,29.818365,8.98058167927,0.00138099431193,3.20568,5.77352068496
 09/21  20:00:00,156.913948683,8.94322821332,26.4457137531,0.0,80.527626,29.818365,8.9757614561,0.0,3.20568,5.7700814561
 09/21  21:00:00,55.8938341023,0.0,0.0,0.0,15.863942322,29.242365,8.97570332225,0.0,3.20568,5.77002332225
 09/21  22:00:00,55.7454236385,0.0,0.0,0.0,15.863942322,29.242365,6.09400146645,0.0,3.20568,2.88832146645
 09/21  23:00:00,56.4799145403,0.0,0.0,0.0,15.863942322,29.242365,6.09206958739,0.0,3.20568,2.88638958739
 09/21  24:00:00,55.7687263688,0.0,0.0,0.0,15.863942322,29.242365,6.08940473439,0.0,3.20568,2.88372473439
 09/22  01:00:00,55.7566201381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.741383692,0.0,0.0,0.0,15.863942322,29.242365,6.08951384055,0.0,3.20568,2.88383384055
 09/22  03:00:00,55.7316812345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.9489660758,0.0,0.0,0.0,15.863942322,29.242365,6.08941942584,0.0,3.20568,2.88373942584
 09/22  05:00:00,56.7620832609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,74.7510755002,7.42588202516,13.3435736042,0.0,15.863942322,29.818365,11.9076888996,5.81816259958,3.20568,2.88384630003
 09/22  07:00:00,132.424523664,7.42588202516,12.3245540514,0.0,80.527626,29.818365,7.52286697554,1.43003173265,3.20568,2.88715524289
 09/22  08:00:00,182.563549148,8.82188732071,15.7712206522,0.0,80.527626,75.0917375,33.9619272917,1.25071955305,24.0426,8.66860773867
 09/22  09:00:00,188.225231547,9.53103846825,20.6794701945,0.0,80.527626,75.0917375,39.3237671637,0.759296789122,24.0426,14.5218703746
 09/22  10:00:00,199.360786403,11.0257860121,26.2931547023,0.0,80.527626,79.0911225,46.5878124662,0.0,32.0568,14.5310124662
 09/22  11:00:00,209.379654569,12.9698605775,33.6270298853,0.0,80.527626,79.0911225,52.4564315134,0.015304094031,32.0568,20.3843274193
 09/22  12:00:00,216.188239122,15.2442645135,38.8560584048,0.0,80.527626,79.0911225,49.5613250724,0.00574284640398,32.0568,17.498782226
 09/22  13:00:00,213.624823366,15.7590947596,39.7738213299,0.0,80.527626,75.0917375,39.3933136622,0.0134046811182,16.0284,23.3515089811
 09/22  14:00:00,207.485333381,15.0674078759,34.3403501212,0.0,80.527626,75.0917375,30.5771023778,0.0222817892687,16.0284,14.5264205885
 09/22  15:00:00,199.156753538,14.6272055097,28.4720446008,0.0,80.527626,73.092045,17.7617030887,0.0199898681684,3.20568,14.5360332206
 09/22  16:00:00,183.098828912,9.94883601401,17.2691769585,0.0,80.527626,73.092045,9.09916455223,3.00630818772,3.20568,2.88717636452
 09/22  17:00:00,129.469887751,7.94591527465,8.954516944,0.0,80.527626,29.818365,13.9818178277,7.88905792415,3.20568,2.88707990357
 09/22  18:00:00,126.180416515,7.57080619974,4.64486185422,0.0,80.527626,29.818365,22.1810905431,13.2096037005,3.20568,5.76580684262
 09/22  19:00:00,130.083478081,7.42730230856,1.57668305649,0.0,80.527626,29.818365,26.8719817926,17.8921350179,3.20568,5.77416677465
 09/22  20:00:00,128.718771172,7.42590877489,0.229552357857,0.0,80.527626,29.818365,29.8629925212,20.8872469925,3.20568,5.77006552872
 09/22  21:00:00,55.5461618495,0.0,0.0,0.0,15.863942322,29.242365,8.97591040363,0.0,3.20568,5.77023040363
 09/22  22:00:00,55.5845217981,0.0,0.0,0.0,15.863942322,29.242365,6.09389609937,0.0,3.20568,2.88821609937
 09/22  23:00:00,56.3150783158,0.0,0.0,0.0,15.863942322,29.242365,6.09216521373,0.0,3.20568,2.88648521373
 09/22  24:00:00,55.6109783527,0.0,0.0,0.0,15.863942322,29.242365,6.08936323719,0.0,3.20568,2.88368323719
 09/23  01:00:00,55.5988696474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.5904140742,0.0,0.0,0.0,15.863942322,29.242365,6.08806109162,0.0,3.20568,2.88238109162
 09/23  03:00:00,55.5835733512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.7913647659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.7728959018,0.0,0.0,0.0,15.863942322,29.242365,6.08818022765,0.0,3.20568,2.88250022765
 09/23  06:00:00,54.3537973756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.1466859429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1439809156,0.0,0.0,0.0,15.863942322,29.242365,6.08816474968,0.0,3.20568,2.88248474968
 09/23  09:00:00,47.1509642765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.1411614286,0.0,0.0,0.0,15.863942322,29.242365,6.08942853027,0.0,3.20568,2.88374853027
 09/23  11:00:00,47.8148738324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.1297528187,0.0,0.0,0.0,15.863942322,29.242365,6.08916743398,0.0,3.20568,2.88348743398
 09/23  13:00:00,47.1781401453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.1970183092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.1939803399,0.0,0.0,0.0,15.863942322,29.242365,6.08810223794,0.0,3.20568,2.88242223794
 09/23  16:00:00,47.1025083969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.1027470788,0.0,0.0,0.0,15.863942322,29.242365,6.08808705167,0.0,3.20568,2.88240705167
 09/23  18:00:00,48.5307174653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,55.8983095723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.8865118008,0.0,0.0,0.0,15.863942322,29.242365,6.08807190053,0.0,3.20568,2.88239190053
 09/23  21:00:00,55.7637441507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.5973775591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2830693064,0.0,0.0,0.0,15.863942322,29.242365,6.08805677496,0.0,3.20568,2.88237677496
 09/23  24:00:00,55.5909347209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5881908252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5856984716,0.0,0.0,0.0,15.863942322,29.242365,6.08817965003,0.0,3.20568,2.88249965003
 09/24  03:00:00,55.5884505373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.8195273324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.8029730358,0.0,0.0,0.0,15.863942322,29.242365,6.08816798352,0.0,3.20568,2.88248798352
 09/24  06:00:00,54.3835668854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.1802443958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.193449581,0.0,0.0,0.0,15.863942322,29.242365,6.0893758385,0.0,3.20568,2.8836958385
 09/24  09:00:00,47.2260096571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2368611303,0.0,0.0,0.0,15.863942322,29.242365,6.08949226704,0.0,3.20568,2.88381226704
 09/24  11:00:00,47.9193616402,0.0,0.0,0.0,15.863942322,29.242365,6.08940643499,0.0,3.20568,2.88372643499
 09/24  12:00:00,47.2400952222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.2893205265,0.0,0.0,0.0,15.863942322,29.242365,6.08952275442,0.0,3.20568,2.88384275442
 09/24  14:00:00,47.3051539857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.2841420379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.187670796,0.0,0.0,0.0,15.863942322,29.242365,6.08808742627,0.0,3.20568,2.88240742627
 09/24  17:00:00,47.1935892136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,48.6226682479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,56.0174729157,0.0,0.0,0.0,15.863942322,29.242365,6.0880763765,0.0,3.20568,2.8823963765
 09/24  20:00:00,55.9768384492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.8437100384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.659654645,0.0,0.0,0.0,15.863942322,29.242365,6.08806533143,0.0,3.20568,2.88238533143
 09/24  23:00:00,56.3440454173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.656405057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.6570317537,0.0,0.0,0.0,15.863942322,29.242365,6.08941164669,0.0,3.20568,2.88373164669
 09/25  02:00:00,55.6669360072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.6702260156,0.0,0.0,0.0,15.863942322,29.242365,6.08953312617,0.0,3.20568,2.88385312617
 09/25  04:00:00,55.9223490949,0.0,0.0,0.0,15.863942322,29.242365,6.08945183697,0.0,3.20568,2.88377183697
 09/25  05:00:00,55.8862296087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,70.3814405972,7.42588202516,7.98129575494,0.0,15.863942322,29.818365,49.8694500197,43.7800794905,3.20568,2.88369052925
 09/25  07:00:00,129.281321127,7.42588202516,9.21846715002,0.0,80.527626,29.818365,25.1086505531,19.0159330976,3.20568,2.88703745556
 09/25  08:00:00,184.9034925,7.52560243325,19.3661287589,0.0,80.527626,75.0917375,34.1431594023,1.4306196231,24.0426,8.66993977924
 09/25  09:00:00,196.730152003,8.32309212248,30.2851648258,0.0,80.527626,75.0917375,38.5688030201,0.0,24.0426,14.5262030201
 09/25  10:00:00,209.119301813,9.05724886195,37.8883375387,0.0,80.527626,79.0911225,46.5921622996,0.00282398212853,32.0568,14.5325383174
 09/25  11:00:00,217.171253846,9.71584450165,44.562195501,0.0,80.527626,79.0911225,52.4505393895,0.0104393475607,32.0568,20.3833000419
 09/25  12:00:00,219.772244799,10.5606198984,47.0225140907,0.0,80.527626,79.0911225,50.7885108428,0.00475802835078,32.0568,18.7269528145
 09/25  13:00:00,216.087382182,11.2038880129,46.6815296006,0.0,80.527626,75.0917375,38.1783893839,0.021008686308,16.0284,22.1289806976
 09/25  14:00:00,217.982050131,11.7275977706,48.0540831888,0.0,80.527626,75.0917375,30.5605906101,0.00417384046227,16.0284,14.5280167696
 09/25  15:00:00,215.520154436,12.2093341656,47.1245039862,0.0,80.527626,73.092045,20.6690578387,0.0209982660377,3.20568,17.4423795727
 09/25  16:00:00,201.049451996,9.25872405105,35.7671941801,0.0,80.527626,73.092045,6.10704822104,0.01443412056,3.20568,2.88693410048
 09/25  17:00:00,146.591343537,7.89518082772,25.9783155631,0.0,80.527626,29.818365,6.09289460357,0.0,3.20568,2.88721460357
 09/25  18:00:00,142.592253052,7.65164097894,19.4063719123,0.0,80.527626,29.818365,6.13106581517,0.0326354761832,3.20568,2.89275033899
 09/25  19:00:00,138.991191907,7.45004699743,10.1393654886,0.0,80.527626,29.818365,14.4769835807,2.6200046176,3.20568,8.65129896306
 09/25  20:00:00,130.775335928,7.42588202516,2.06598313981,0.0,80.527626,29.818365,25.0039351711,16.0282489054,3.20568,5.77000626566
 09/25  21:00:00,55.7018826636,0.0,0.0,0.0,15.863942322,29.242365,8.97569620508,0.0,3.20568,5.77001620508
 09/25  22:00:00,55.5899426852,0.0,0.0,0.0,15.863942322,29.242365,6.0940764177,0.0,3.20568,2.8883964177
 09/25  23:00:00,56.3191727831,0.0,0.0,0.0,15.863942322,29.242365,6.09183968876,0.0,3.20568,2.88615968876
 09/25  24:00:00,55.5895700449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.5750145842,0.0,0.0,0.0,15.863942322,29.242365,6.08941380215,0.0,3.20568,2.88373380215
 09/26  02:00:00,55.5697238574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5738279711,0.0,0.0,0.0,15.863942322,29.242365,6.08954019504,0.0,3.20568,2.88386019504
 09/26  04:00:00,56.6259241917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4428900044,0.0,0.0,0.0,15.863942322,29.242365,6.08946342665,0.0,3.20568,2.88378342665
 09/26  06:00:00,62.7221512152,7.42588202516,0.0,0.0,15.863942322,29.818365,195.171546749,191.945866749,3.20568,0.02
 09/26  07:00:00,119.978403323,7.42588202516,0.00147735281231,0.0,80.527626,29.818365,107.157782153,101.064819636,3.20568,2.887282517
 09/26  08:00:00,166.84083043,7.43009052293,1.55814966654,0.0,80.527626,75.0917375,62.3317846023,29.6194198231,24.0426,8.66976477915
 09/26  09:00:00,175.9678813,7.58197693312,10.4343047282,0.0,80.527626,75.0917375,48.6283449227,7.16067509423,24.0426,17.4250698285
 09/26  10:00:00,190.621359318,8.31479734769,20.2674147806,0.0,80.527626,79.0911225,46.5936077749,0.0,32.0568,14.5368077749
 09/26  11:00:00,201.100499897,8.93380120931,29.3497815187,0.0,80.527626,79.0911225,49.5344448373,0.0,32.0568,17.4776448373
 09/26  12:00:00,205.632101459,9.41945043298,34.0816768497,0.0,80.527626,79.0911225,52.4743419533,0.0,32.0568,20.4175419533
 09/26  13:00:00,204.70318052,9.85566705382,36.6775738986,0.0,80.527626,75.0917375,38.8140811565,0.0300639953111,16.0284,22.7556171612
 09/26  14:00:00,213.550294647,10.7706307312,44.5944666749,0.0,80.527626,75.0917375,31.1546176019,0.0,16.0284,15.1262176019
 09/26  15:00:00,218.161948692,12.1430677743,49.8502133656,0.0,80.527626,73.092045,20.6653482137,0.0189549065875,3.20568,17.4407133071
 09/26  16:00:00,209.322667713,9.79945262817,43.4686815311,0.0,80.527626,73.092045,6.10642271632,0.0137982951193,3.20568,2.8869444212
 09/26  17:00:00,156.947833732,8.20018820635,35.9748791813,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/26  18:00:00,150.562469016,7.87370543332,27.1007227831,0.0,80.527626,29.818365,8.97214156895,0.0,3.20568,5.76646156895
 09/26  19:00:00,145.88815625,7.61864012348,17.0424383416,0.0,80.527626,29.818365,9.04912313734,0.0688565387076,3.20568,5.77458659863
 09/26  20:00:00,138.920748821,7.44504010521,10.320787515,0.0,80.527626,29.818365,11.1330722632,2.1564545995,3.20568,5.7709376637
 09/26  21:00:00,55.6213535942,0.0,0.0,0.0,15.863942322,29.242365,8.9766681029,0.0,3.20568,5.7709881029
 09/26  22:00:00,55.6495957966,0.0,0.0,0.0,15.863942322,29.242365,8.96286949763,0.0,3.20568,5.75718949763
 09/26  23:00:00,56.374959991,0.0,0.0,0.0,15.863942322,29.242365,6.0919818297,0.0,3.20568,2.8863018297
 09/26  24:00:00,55.6548576227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.6466397955,0.0,0.0,0.0,15.863942322,29.242365,6.08952007852,0.0,3.20568,2.88384007852
 09/27  02:00:00,55.640178489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.6257585435,0.0,0.0,0.0,15.863942322,29.242365,6.0894480638,0.0,3.20568,2.8837680638
 09/27  04:00:00,55.848575748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.8483676722,0.0,0.0,0.0,15.863942322,29.242365,6.08937601112,0.0,3.20568,2.88369601112
 09/27  06:00:00,65.9028942473,7.42588202516,3.53420347675,0.0,15.863942322,29.818365,46.6199029005,43.3942229005,3.20568,0.02
 09/27  07:00:00,122.165628015,7.42588202516,2.14085147279,0.0,80.527626,29.818365,34.0617121041,27.9690263028,3.20568,2.88700580127
 09/27  08:00:00,169.894950453,7.60493217547,4.37937369923,0.0,80.527626,75.0917375,46.5690506833,13.8564770782,24.0426,8.66997360513
 09/27  09:00:00,178.299345401,8.59041636004,11.7372849349,0.0,80.527626,75.0917375,49.3681297978,8.5535343739,24.0426,16.7719954239
 09/27  10:00:00,194.332221055,9.98780616285,22.326381888,0.0,80.527626,79.0911225,48.1913698421,0.945763848554,32.0568,15.1888059935
 09/27  11:00:00,216.223692482,12.2492596991,41.162506567,0.0,80.527626,79.0911225,49.5521592811,0.0170918387193,32.0568,17.4782674424
 09/27  12:00:00,242.023587313,15.0972284098,64.7631672219,0.0,80.527626,79.0911225,52.4840207565,0.00704649296736,32.0568,20.4201742635
 09/27  13:00:00,251.860634542,17.1178989886,76.5450786822,0.0,80.527626,75.0917375,36.5050483411,0.0361212714927,16.0284,20.4405270696
 09/27  14:00:00,265.700928321,19.388664065,88.0887429013,0.0,80.527626,75.0917375,33.4634309605,0.0038134427552,16.0284,17.4312175177
 09/27  15:00:00,274.502817358,21.8002532686,96.4644858148,0.0,80.527626,73.092045,20.670310429,0.0234835525116,3.20568,17.4411468765
 09/27  16:00:00,262.23599466,17.9080893194,88.0945983241,0.0,80.527626,73.092045,6.12091982015,0.0282975054322,3.20568,2.88694231471
 09/27  17:00:00,194.638021124,12.4302914097,69.3169061393,0.0,80.527626,29.818365,3.23662590656,0.0109459065642,3.20568,0.02
 09/27  18:00:00,175.644785354,10.6496291128,49.3335434335,0.0,80.527626,29.818365,8.9796566982,0.0074716841259,3.20568,5.76650501407
 09/27  19:00:00,167.636843084,9.44194796783,36.5881446689,0.0,80.527626,29.818365,8.97987082701,0.0,3.20568,5.77419082701
 09/27  20:00:00,162.11963546,8.80398007112,31.7481509585,0.0,80.527626,29.818365,10.0824715034,0.0,3.20568,6.87679150335
 09/27  21:00:00,55.9616432499,0.0,0.0,0.0,15.863942322,29.242365,10.7441629567,0.0,3.20568,7.53848295673
 09/27  22:00:00,55.7937116063,0.0,0.0,0.0,15.863942322,29.242365,6.09426747634,0.0,3.20568,2.88858747634
 09/27  23:00:00,56.4982455045,0.0,0.0,0.0,15.863942322,29.242365,6.09203424505,0.0,3.20568,2.88635424505
 09/27  24:00:00,55.7671118654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.7227849653,0.0,0.0,0.0,15.863942322,29.242365,6.08957107187,0.0,3.20568,2.88389107187
 09/28  02:00:00,55.6964694406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.693988891,0.0,0.0,0.0,15.863942322,29.242365,6.08950376478,0.0,3.20568,2.88382376478
 09/28  04:00:00,55.9195340293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.8760724866,0.0,0.0,0.0,15.863942322,29.242365,6.089436417,0.0,3.20568,2.883756417
 09/28  06:00:00,63.8036603312,7.42588202516,1.46537255782,0.0,15.863942322,29.818365,31.3065989714,28.0809189714,3.20568,0.02
 09/28  07:00:00,126.221949585,7.42588202516,6.19261098516,0.0,80.527626,29.818365,16.6884952455,10.5957357585,3.20568,2.88707948694
 09/28  08:00:00,180.243552716,8.65969575858,13.632839341,0.0,80.527626,75.0917375,35.0472937016,2.33474467448,24.0426,8.66994902709
 09/28  09:00:00,187.838451213,9.48696419018,20.3341323115,0.0,80.527626,75.0917375,41.595150823,0.1261375178,24.0426,17.4264133052
 09/28  10:00:00,198.71920764,10.1237545703,26.5249598206,0.0,80.527626,79.0911225,46.5952229881,0.0,32.0568,14.5384229881
 09/28  11:00:00,206.048327465,10.6191768152,32.6141564362,0.0,80.527626,79.0911225,49.5357503644,0.0,32.0568,17.4789503644
 09/28  12:00:00,211.714489594,11.2082670255,38.367556564,0.0,80.527626,79.0911225,52.4790682854,0.00252214488298,32.0568,20.4197461405
 09/28  13:00:00,212.815569571,11.9490495399,42.6887470927,0.0,80.527626,75.0917375,39.3980272428,0.0123003439777,16.0284,23.3573268988
 09/28  14:00:00,216.028876481,12.3579969501,45.4878461126,0.0,80.527626,75.0917375,30.570903041,0.0119486503613,16.0284,14.5305543907
 09/28  15:00:00,208.85572557,12.4482025389,40.2486422326,0.0,80.527626,73.092045,20.6742092478,0.0249634597519,3.20568,17.4435657881
 09/28  16:00:00,195.313258252,9.2863974538,30.0226110338,0.0,80.527626,73.092045,6.10703453246,0.0140769172489,3.20568,2.88727761521
 09/28  17:00:00,142.530013687,7.84463320437,21.9900742632,0.0,80.527626,29.818365,6.09288288265,0.0,3.20568,2.88720288265
 09/28  18:00:00,141.181563807,7.63011069009,18.0351309261,0.0,80.527626,29.818365,6.09915623938,0.0,3.20568,2.89347623938
 09/28  19:00:00,143.037636756,7.48593476043,14.1040176632,0.0,80.527626,29.818365,11.8567785694,0.0,3.20568,8.65109856944
 09/28  20:00:00,138.345509165,7.42956703196,9.54750842603,0.0,80.527626,29.818365,11.5631077199,2.58714487079,3.20568,5.77028284911
 09/28  21:00:00,55.7723636143,0.0,0.0,0.0,15.863942322,29.242365,8.97603989631,0.0,3.20568,5.77035989631
 09/28  22:00:00,55.6323339572,0.0,0.0,0.0,15.863942322,29.242365,6.09422222561,0.0,3.20568,2.88854222561
 09/28  23:00:00,56.3566873615,0.0,0.0,0.0,15.863942322,29.242365,6.09208940636,0.0,3.20568,2.88640940636
 09/28  24:00:00,55.6281823737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.6076866121,0.0,0.0,0.0,15.863942322,29.242365,6.08955451107,0.0,3.20568,2.88387451107
 09/29  02:00:00,55.5896781184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.5782911621,0.0,0.0,0.0,15.863942322,29.242365,6.08949208467,0.0,3.20568,2.88381208467
 09/29  04:00:00,56.6233242056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.4362095244,0.0,0.0,0.0,15.863942322,29.242365,6.08942959581,0.0,3.20568,2.88374959581
 09/29  06:00:00,62.7558373221,7.42588202516,0.0,0.0,15.863942322,29.818365,219.730030895,216.504350895,3.20568,0.02
 09/29  07:00:00,119.979018639,7.42588202516,0.00124745505786,0.0,80.527626,29.818365,124.756940151,118.663949,3.20568,2.88731115083
 09/29  08:00:00,165.282211658,7.45492822473,0.00816225379967,0.0,80.527626,75.0917375,78.049243528,45.3353223506,24.0426,8.67132117739
 09/29  09:00:00,166.94230163,7.89725830859,1.18241038862,0.0,80.527626,75.0917375,59.3744572865,17.9043569157,24.0426,17.4275003708
 09/29  10:00:00,174.527187972,8.92836899865,3.71183372252,0.0,80.527626,79.0911225,60.006375639,13.4136413524,32.0568,14.5359342867
 09/29  11:00:00,178.423423131,10.3885744544,5.42472435241,0.0,80.527626,79.0911225,52.4452323347,0.0,32.0568,20.3884323347
 09/29  12:00:00,182.093519352,12.3722860545,7.80459985285,0.0,80.527626,79.0911225,52.4785983341,0.0,32.0568,20.4217983341
 09/29  13:00:00,184.094169125,14.3373402896,11.8091553708,0.0,80.527626,75.0917375,38.9494414411,2.47854436872,16.0284,20.4424970723
 09/29  14:00:00,190.029417067,15.6579521366,16.4143989204,0.0,80.527626,75.0917375,30.8725564537,0.316179409992,16.0284,14.5279770437
 09/29  15:00:00,194.994044308,17.3010634076,21.7450634686,0.0,80.527626,73.092045,20.8493023465,0.195422508631,3.20568,17.4481998379
 09/29  16:00:00,183.413597324,12.2804077689,15.3124114576,0.0,80.527626,73.092045,8.2456276002,2.15271729929,3.20568,2.88723030091
 09/29  17:00:00,128.643026447,8.79393737907,7.33003040818,0.0,80.527626,29.818365,13.5182591533,7.42541944081,3.20568,2.88715971248
 09/29  18:00:00,126.530998226,8.05704221161,3.13645158034,0.0,80.527626,29.818365,22.680112709,13.7076666371,3.20568,5.76676607192
 09/29  19:00:00,128.791668546,7.65046251433,0.113176093235,0.0,80.527626,29.818365,34.9904584446,26.0103148883,3.20568,5.77446355633
 09/29  20:00:00,128.488605868,7.46729078601,0.0,0.0,80.527626,29.818365,37.8970955265,28.921176797,3.20568,5.77023872945
 09/29  21:00:00,55.5118267433,0.0,0.0,0.0,15.863942322,29.242365,8.97601868864,0.0,3.20568,5.77033868864
 09/29  22:00:00,55.5404445085,0.0,0.0,0.0,15.863942322,29.242365,6.09410020002,0.0,3.20568,2.88842020002
 09/29  23:00:00,56.2826356544,0.0,0.0,0.0,15.863942322,29.242365,6.0921714163,0.0,3.20568,2.8864914163
 09/29  24:00:00,55.5521338561,0.0,0.0,0.0,15.863942322,29.242365,6.08949334837,0.0,3.20568,2.88381334837
 09/30  01:00:00,55.5283463292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.5020789198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.514099921,0.0,0.0,0.0,15.863942322,29.242365,6.08820370031,0.0,3.20568,2.88252370031
 09/30  04:00:00,55.7339306652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.6977324336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,54.280402111,0.0,0.0,0.0,15.863942322,29.242365,6.08821822301,0.0,3.20568,2.88253822301
 09/30  07:00:00,47.0903863046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.1302958009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.2141484607,0.0,0.0,0.0,15.863942322,29.242365,6.08953973741,0.0,3.20568,2.88385973741
 09/30  10:00:00,47.2657949126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,47.9654978475,0.0,0.0,0.0,15.863942322,29.242365,6.0894820673,0.0,3.20568,2.8838020673
 09/30  12:00:00,47.2925641765,0.0,0.0,0.0,15.863942322,29.242365,6.08942441128,0.0,3.20568,2.88374441128
 09/30  13:00:00,47.3514813862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.3875195778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,53.1358823137,0.782679275834,4.96329807164,0.0,15.863942322,29.242365,6.08822266236,0.0,3.20568,2.88254266236
 09/30  16:00:00,53.4051977442,0.824786407725,5.28194780821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,52.279397506,0.70695977805,4.2795212801,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,53.1275182812,0.23565325935,1.33461474437,0.0,15.863942322,29.242365,6.08814607705,0.0,3.20568,2.88246607705
 09/30  19:00:00,56.0697581772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.029537865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.8787232914,0.0,0.0,0.0,15.863942322,29.242365,6.08816110692,0.0,3.20568,2.88248110692
 09/30  22:00:00,55.6902361067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3634675648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.6655242731,0.0,0.0,0.0,15.863942322,29.242365,6.08817611294,0.0,3.20568,2.88249611294
 10/01  01:00:00,55.6545024944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.642273445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6289786762,0.0,0.0,0.0,15.863942322,29.242365,6.08819541842,0.0,3.20568,2.88251541842
 10/01  04:00:00,55.8467686198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.829188299,0.0,0.0,0.0,15.863942322,29.242365,6.08821448358,0.0,3.20568,2.88253448358
 10/01  06:00:00,54.4177450909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.2114500834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.2288968456,0.0,0.0,0.0,15.863942322,29.242365,6.08947581518,0.0,3.20568,2.88379581518
 10/01  09:00:00,47.2569988615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.2501728363,0.0,0.0,0.0,15.863942322,29.242365,6.08942319544,0.0,3.20568,2.88374319544
 10/01  11:00:00,47.9179010194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.2480628122,0.0,0.0,0.0,15.863942322,29.242365,6.08957578123,0.0,3.20568,2.88389578123
 10/01  13:00:00,47.2736753315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.2688309749,0.0,0.0,0.0,15.863942322,29.242365,6.08814379091,0.0,3.20568,2.88246379091
 10/01  15:00:00,47.2580342876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,47.1558136295,0.0,0.0,0.0,15.863942322,29.242365,6.08816350595,0.0,3.20568,2.88248350595
 10/01  17:00:00,47.1512442259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,51.4316703291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,55.935455979,0.0,0.0,0.0,15.863942322,29.242365,6.08818317157,0.0,3.20568,2.88250317157
 10/01  20:00:00,55.9005415068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.7561484017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.5774511667,0.0,0.0,0.0,15.863942322,29.242365,6.08820279985,0.0,3.20568,2.88252279985
 10/01  23:00:00,56.2540474587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.5531365263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.5378480396,0.0,0.0,0.0,15.863942322,29.242365,6.08953663338,0.0,3.20568,2.88385663338
 10/02  02:00:00,55.5293962336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5257996688,0.0,0.0,0.0,15.863942322,29.242365,6.08948929665,0.0,3.20568,2.88380929665
 10/02  04:00:00,55.736639106,0.0,0.0,0.0,15.863942322,29.242365,6.0894418531,0.0,3.20568,2.8837618531
 10/02  05:00:00,55.7196901147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.8240590102,7.42588202516,0.0,0.0,15.863942322,29.818365,167.05282365,160.963223628,3.20568,2.88392002192
 10/02  07:00:00,119.979466709,7.42588202516,0.00161295545194,0.0,80.527626,29.818365,100.91103727,94.8181972069,3.20568,2.88716006335
 10/02  08:00:00,165.25150926,7.42588202516,0.00556311275866,0.0,80.527626,75.0917375,79.7139490137,47.0011679948,24.0426,8.67018101884
 10/02  09:00:00,166.132875127,7.44562557659,0.826021298017,0.0,80.527626,75.0917375,65.0223303268,26.4517500263,24.0426,14.5279803005
 10/02  10:00:00,174.04672499,7.99429367378,4.15743353813,0.0,80.527626,79.0911225,65.3918261699,15.8959044579,32.0568,17.4391217121
 10/02  11:00:00,180.458536779,8.86628651407,8.95126521901,0.0,80.527626,79.0911225,49.5333894945,0.0,32.0568,17.4765894945
 10/02  12:00:00,185.171755653,10.1434473204,13.0630804519,0.0,80.527626,79.0911225,52.4826321407,0.0,32.0568,20.4258321407
 10/02  13:00:00,185.422006263,11.2726161978,16.1575708011,0.0,80.527626,75.0917375,36.5242276687,0.0494793124659,16.0284,20.4463483562
 10/02  14:00:00,185.023146401,11.1174719916,15.9206933645,0.0,80.527626,75.0917375,33.4762274266,0.0150923319475,16.0284,17.4327350946
 10/02  15:00:00,183.894565785,12.1533948965,15.7902565377,0.0,80.527626,73.092045,23.4966052102,2.8470665205,3.20568,17.4438586897
 10/02  16:00:00,175.544217474,8.68651532195,11.0359484494,0.0,80.527626,73.092045,7.76401531398,4.53833531398,3.20568,0.02
 10/02  17:00:00,126.762790863,7.50288284574,6.74338909412,0.0,80.527626,29.818365,15.3127952404,9.21972829983,3.20568,2.88738694057
 10/02  18:00:00,128.805465659,7.42588202516,4.59577543915,0.0,80.527626,29.818365,22.3477644168,13.375200374,3.20568,5.76688404274
 10/02  19:00:00,130.23948618,7.42588202516,1.54559820209,0.0,80.527626,29.818365,31.3552484491,19.4977470222,3.20568,8.65182142689
 10/02  20:00:00,128.642156327,7.42588202516,0.0,0.0,80.527626,29.818365,45.8456539241,36.8697639951,3.20568,5.77020992905
 10/02  21:00:00,55.6304529531,0.0,0.0,0.0,15.863942322,29.242365,8.97605990401,0.0,3.20568,5.77037990401
 10/02  22:00:00,55.5243956822,0.0,0.0,0.0,15.863942322,29.242365,6.09419706365,0.0,3.20568,2.88851706365
 10/02  23:00:00,56.2836542247,0.0,0.0,0.0,15.863942322,29.242365,6.09206436832,0.0,3.20568,2.88638436832
 10/02  24:00:00,55.5740077285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.569889921,0.0,0.0,0.0,15.863942322,29.242365,6.08952347843,0.0,3.20568,2.88384347843
 10/03  02:00:00,55.5571740579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.5454813202,0.0,0.0,0.0,15.863942322,29.242365,6.08948127621,0.0,3.20568,2.88380127621
 10/03  04:00:00,56.5950557883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.4244040443,0.0,0.0,0.0,15.863942322,29.242365,6.08943898373,0.0,3.20568,2.88375898373
 10/03  06:00:00,64.1471982561,7.42588202516,0.0,0.0,15.863942322,29.818365,172.606874,169.381194,3.20568,0.02
 10/03  07:00:00,119.97581049,7.42588202516,0.00154221303637,0.0,80.527626,29.818365,110.92383579,104.830776068,3.20568,2.88737972217
 10/03  08:00:00,165.256009899,7.42588202516,0.00900336542239,0.0,80.527626,75.0917375,75.2926644909,42.5778778012,24.0426,8.67218668962
 10/03  09:00:00,167.690113704,7.51616005235,2.30416567928,0.0,80.527626,75.0917375,61.2315742599,19.7578783638,24.0426,17.4310958961
 10/03  10:00:00,176.803800435,8.01479058478,6.88239019836,0.0,80.527626,79.0911225,56.1166173377,9.52455133662,32.0568,14.5352660011
 10/03  11:00:00,183.371710497,8.74964984385,11.9447253352,0.0,80.527626,79.0911225,52.4439097721,0.0,32.0568,20.3871097721
 10/03  12:00:00,185.774805919,9.5765018793,14.2080947415,0.0,80.527626,79.0911225,52.4815761824,0.0,32.0568,20.4247761824
 10/03  13:00:00,184.879796355,11.144030751,15.7467223047,0.0,80.527626,75.0917375,36.5314804935,0.0574473146727,16.0284,20.4456331788
 10/03  14:00:00,187.406748344,12.2726941001,17.1568560827,0.0,80.527626,75.0917375,33.4605672555,0.0,16.0284,17.4321672555
 10/03  15:00:00,188.326281005,13.0575957352,19.3156606593,0.0,80.527626,73.092045,17.9217706559,0.173942780248,3.20568,14.5421478756
 10/03  16:00:00,177.646403293,9.36909002193,12.4563656407,0.0,80.527626,73.092045,8.71537020276,2.62236478836,3.20568,2.88732541439
 10/03  17:00:00,126.054956781,7.64962493112,5.90336969577,0.0,80.527626,29.818365,16.1720847633,10.0791258572,3.20568,2.88727890607
 10/03  18:00:00,127.597362814,7.46746731475,3.36070999598,0.0,80.527626,29.818365,24.0971715387,15.124764219,3.20568,5.76672731973
 10/03  19:00:00,131.272114132,7.42588202516,2.79471697876,0.0,80.527626,29.818365,27.7269947065,16.5445393036,3.20568,7.97677540288
 10/03  20:00:00,129.51756545,7.42588202516,1.06065283927,0.0,80.527626,29.818365,30.2298520754,20.5798704721,3.20568,6.44430160331
 10/03  21:00:00,55.5158038651,0.0,0.0,0.0,15.863942322,29.242365,8.97600088106,0.0,3.20568,5.77032088106
 10/03  22:00:00,55.5618971945,0.0,0.0,0.0,15.863942322,29.242365,6.09415859815,0.0,3.20568,2.88847859815
 10/03  23:00:00,56.306901643,0.0,0.0,0.0,15.863942322,29.242365,6.09236951727,0.0,3.20568,2.88668951727
 10/03  24:00:00,55.5946034807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.5926140094,0.0,0.0,0.0,15.863942322,29.242365,6.08948339986,0.0,3.20568,2.88380339986
 10/04  02:00:00,55.5894015076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.5837301143,0.0,0.0,0.0,15.863942322,29.242365,6.08944648603,0.0,3.20568,2.88376648603
 10/04  04:00:00,55.7974618455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.7798520092,0.0,0.0,0.0,15.863942322,29.242365,6.08961610445,0.0,3.20568,2.88393610445
 10/04  06:00:00,63.7565885732,7.42588202516,0.0,0.0,15.863942322,29.818365,87.8096646858,84.5839846858,3.20568,0.02
