Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  07:00:00,119.965602813,7.42588202516,0.0014563552123,0.0,80.527626,29.818365,54.4459206239,48.352875041,3.20568,2.88736558287
 10/04  08:00:00,165.266296077,7.42732864677,0.00562610045013,0.0,80.527626,75.0917375,62.1685101488,29.4535895611,24.0426,8.67232058772
 10/04  09:00:00,165.790008778,7.53631817615,0.388763231795,0.0,80.527626,75.0917375,67.7778809876,26.3034389946,24.0426,17.4318419929
 10/04  10:00:00,174.317627344,8.43712118945,3.9851600128,0.0,80.527626,79.0911225,63.2353832149,16.6425169802,32.0568,14.5360662347
 10/04  11:00:00,180.319607335,9.21856760574,8.46422134745,0.0,80.527626,79.0911225,52.4445571496,0.0,32.0568,20.3877571496
 10/04  12:00:00,182.129126492,9.30733333786,10.8676293429,0.0,80.527626,79.0911225,52.4835109602,0.0,32.0568,20.4267109602
 10/04  13:00:00,179.229201295,9.59556063839,11.6619078838,0.0,80.527626,75.0917375,39.4621500868,2.98622374275,16.0284,20.4475263441
 10/04  14:00:00,180.210976248,10.2585611364,11.9905703771,0.0,80.527626,75.0917375,37.290229664,3.82772170203,16.0284,17.434107962
 10/04  15:00:00,179.701741759,11.2084676578,12.5586899566,0.0,80.527626,73.092045,27.8754908999,7.22407761446,3.20568,17.4457332854
 10/04  16:00:00,173.082458625,8.48123593028,8.79332215538,0.0,80.527626,73.092045,14.8004037528,8.70756771499,3.20568,2.88715603782
 10/04  17:00:00,124.703756192,7.45692329645,4.74302848898,0.0,80.527626,29.818365,19.6236978901,13.5309017517,3.20568,2.88711613845
 10/04  18:00:00,126.801380347,7.42588202516,2.6014072967,0.0,80.527626,29.818365,23.6607979251,17.56159328,3.20568,2.89352464504
 10/04  19:00:00,130.031873656,7.42588202516,1.32844036835,0.0,80.527626,29.818365,31.7859857155,19.9277038847,3.20568,8.65260183078
 10/04  20:00:00,128.872403703,7.42588202516,0.202003924197,0.0,80.527626,29.818365,31.5065745781,22.5301280775,3.20568,5.77076650058
 10/04  21:00:00,55.6708450241,0.0,0.0,0.0,15.863942322,29.242365,8.97666789121,0.0,3.20568,5.77098789121
 10/04  22:00:00,55.5485815453,0.0,0.0,0.0,15.863942322,29.242365,6.09448038519,0.0,3.20568,2.88880038519
 10/04  23:00:00,56.2877461491,0.0,0.0,0.0,15.863942322,29.242365,6.09234643729,0.0,3.20568,2.88666643729
 10/04  24:00:00,55.5739853417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.5710951424,0.0,0.0,0.0,15.863942322,29.242365,6.08959459815,0.0,3.20568,2.88391459815
 10/05  02:00:00,55.5616597573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.5537654367,0.0,0.0,0.0,15.863942322,29.242365,6.0895629469,0.0,3.20568,2.8838829469
 10/05  04:00:00,55.7599840909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.742936039,0.0,0.0,0.0,15.863942322,29.242365,6.08953118153,0.0,3.20568,2.88385118153
 10/05  06:00:00,63.7651199548,7.42588202516,0.0,0.0,15.863942322,29.818365,133.417240394,127.327741031,3.20568,2.88381936216
 10/05  07:00:00,119.963608714,7.42588202516,0.00138032018094,0.0,80.527626,29.818365,89.7171845792,83.6244007064,3.20568,2.88710387284
 10/05  08:00:00,165.252587307,7.42588202516,0.00524724409029,0.0,80.527626,75.0917375,90.7480452662,58.0349107895,24.0426,8.67053447672
 10/05  09:00:00,165.459487595,7.59862215138,0.00497585290327,0.0,80.527626,75.0917375,82.1208663408,43.5485340482,24.0426,14.5297322926
 10/05  10:00:00,170.561692396,8.39748395868,0.294223574583,0.0,80.527626,79.0911225,73.7922999461,24.2937632838,32.0568,17.4417366623
 10/05  11:00:00,176.527044685,9.54438695436,4.37891996819,0.0,80.527626,79.0911225,50.1032240317,0.567241643231,32.0568,17.4791823885
 10/05  12:00:00,181.649254424,11.0716023315,8.65624956463,0.0,80.527626,79.0911225,52.4854894908,0.0,32.0568,20.4286894908
 10/05  13:00:00,183.748980263,12.3924157666,13.3937813119,0.0,80.527626,75.0917375,42.8777126775,3.48121230913,16.0284,23.3681003684
 10/05  14:00:00,192.015371357,13.9548612404,20.0693361112,0.0,80.527626,75.0917375,30.6809910668,0.117823898415,16.0284,14.5347671683
 10/05  15:00:00,194.70633348,14.6623745438,24.0491301798,0.0,80.527626,73.092045,20.6666179486,0.010316393201,3.20568,17.4506215554
 10/05  16:00:00,186.083613794,10.2969974022,19.9083062376,0.0,80.527626,73.092045,6.1086882841,0.0155606964926,3.20568,2.88744758761
 10/05  17:00:00,133.967572452,8.01644490553,13.3740031423,0.0,80.527626,29.818365,7.25763138874,1.16454086357,3.20568,2.88741052517
 10/05  18:00:00,132.867583391,7.64806933993,8.38973631388,0.0,80.527626,29.818365,16.8121067017,7.83960797594,3.20568,5.76681872575
 10/05  19:00:00,131.783893016,7.46658333836,3.01396509115,0.0,80.527626,29.818365,25.4869986496,16.5065251976,3.20568,5.774793452
 10/05  20:00:00,128.896258225,7.42588202516,0.214523698526,0.0,80.527626,29.818365,30.8292745156,21.8529510951,3.20568,5.77064342053
 10/05  21:00:00,55.6930247198,0.0,0.0,0.0,15.863942322,29.242365,8.97657103099,0.0,3.20568,5.77089103099
 10/05  22:00:00,55.569361777,0.0,0.0,0.0,15.863942322,29.242365,6.09431850926,0.0,3.20568,2.88863850926
 10/05  23:00:00,56.2970165589,0.0,0.0,0.0,15.863942322,29.242365,6.09239263134,0.0,3.20568,2.88671263134
 10/05  24:00:00,55.58057329,0.0,0.0,0.0,15.863942322,29.242365,6.08949594792,0.0,3.20568,2.88381594792
 10/06  01:00:00,55.5672655485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.5591552549,0.0,0.0,0.0,15.863942322,29.242365,6.08947184769,0.0,3.20568,2.88379184769
 10/06  03:00:00,55.5601852632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.6530398522,0.0,0.0,0.0,15.863942322,29.242365,6.08965323232,0.0,3.20568,2.88397323232
 10/06  05:00:00,56.4972080246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1163062967,7.42588202516,0.0,0.0,15.863942322,29.818365,100.67158259,94.581955865,3.20568,2.88394672528
 10/06  07:00:00,120.782496125,7.42588202516,0.810831301202,0.0,80.527626,29.818365,49.7528410091,43.6600513829,3.20568,2.88710962617
 10/06  08:00:00,171.267716708,7.43759600788,5.94331549408,0.0,80.527626,75.0917375,44.4693340911,11.7542742918,24.0426,8.67245979922
 10/06  09:00:00,174.971792903,7.770917049,9.26056438217,0.0,80.527626,75.0917375,46.781474222,8.21090541025,24.0426,14.5279688117
 10/06  10:00:00,178.52573768,8.39361773014,8.20229664235,0.0,80.527626,79.0911225,60.4903049147,10.9870567179,32.0568,17.4464481968
 10/06  11:00:00,179.958088314,9.5260172338,7.79927063075,0.0,80.527626,79.0911225,49.5424226866,0.0,32.0568,17.4856226866
 10/06  12:00:00,186.800729052,11.0826684627,13.7556899628,0.0,80.527626,79.0911225,55.4036611114,0.0,32.0568,23.3468611114
 10/06  13:00:00,200.100358358,13.2483253211,28.7877201709,0.0,80.527626,75.0917375,36.4994361984,0.0183684038144,16.0284,20.4526677946
 10/06  14:00:00,214.438956469,14.9396400779,41.3615148603,0.0,80.527626,75.0917375,30.5664668349,0.00844286997308,16.0284,14.5296239649
 10/06  15:00:00,221.092951335,16.3841596162,48.5678106108,0.0,80.527626,73.092045,20.6886840709,0.0256775016332,3.20568,17.4573265692
 10/06  16:00:00,207.921835692,11.4543033815,40.4386376241,0.0,80.527626,73.092045,6.11611039696,0.0230597888545,3.20568,2.8873706081
 10/06  17:00:00,152.196051165,8.63429516602,30.8240201079,0.0,80.527626,29.818365,6.0930178218,0.0,3.20568,2.8873378218
 10/06  18:00:00,150.733645354,8.0143911344,24.2945612654,0.0,80.527626,29.818365,8.98828649051,0.0156702499102,3.20568,5.7669362406
 10/06  19:00:00,148.687594823,7.69114416577,19.7517780059,0.0,80.527626,29.818365,8.99719098084,0.0162745367186,3.20568,5.77523644412
 10/06  20:00:00,146.3158079,7.52263395785,17.5713516667,0.0,80.527626,29.818365,8.97699244017,0.0,3.20568,5.77131244017
 10/06  21:00:00,55.674578545,0.0,0.0,0.0,15.863942322,29.242365,8.9772917603,0.0,3.20568,5.7716117603
 10/06  22:00:00,55.7041570496,0.0,0.0,0.0,15.863942322,29.242365,8.96335461661,0.0,3.20568,5.75767461661
 10/06  23:00:00,56.4251230625,0.0,0.0,0.0,15.863942322,29.242365,6.09224740999,0.0,3.20568,2.88656740999
 10/06  24:00:00,55.7009335151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.6906822691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.6920782379,0.0,0.0,0.0,15.863942322,29.242365,6.08816101983,0.0,3.20568,2.88248101983
 10/07  03:00:00,55.6900932913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.9385500846,0.0,0.0,0.0,15.863942322,29.242365,6.08820935035,0.0,3.20568,2.88252935035
 10/07  05:00:00,55.9290227759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.9417767828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,47.292549501,0.0,0.0,0.0,15.863942322,29.242365,6.08825792683,0.0,3.20568,2.88257792683
 10/07  08:00:00,47.3021221517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.3426757515,0.0,0.0,0.0,15.863942322,29.242365,6.08950214525,0.0,3.20568,2.88382214525
 10/07  10:00:00,47.3681221062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,48.0659812647,0.0,0.0,0.0,15.863942322,29.242365,6.08948119382,0.0,3.20568,2.88380119382
 10/07  12:00:00,47.3920698276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,56.3979373626,0.876106521931,8.08600460398,0.0,15.863942322,29.242365,4.64746373436,0.0,3.20568,1.44178373436
 10/07  14:00:00,57.2523241001,0.959794215192,8.83069313287,0.0,15.863942322,29.242365,4.66587713646,0.0,3.20568,1.46019713646
 10/07  15:00:00,61.3057912865,1.3504255302,12.4958814188,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,55.1731391112,0.70695977805,7.11663979354,0.0,15.863942322,29.242365,6.08825897805,0.0,3.20568,2.88257897805
 10/07  17:00:00,52.2365879941,0.4713065187,4.4377282993,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,53.0216951325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,56.1222159649,0.0,0.0,0.0,15.863942322,29.242365,6.08822414093,0.0,3.20568,2.88254414093
 10/07  20:00:00,56.0624429958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.8806821417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.6679576682,0.0,0.0,0.0,15.863942322,29.242365,6.0881344761,0.0,3.20568,2.8824544761
 10/07  23:00:00,56.3351599978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.6309088886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.6178161568,0.0,0.0,0.0,15.863942322,29.242365,6.08818537622,0.0,3.20568,2.88250537622
 10/08  02:00:00,55.6120322937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.6023637086,0.0,0.0,0.0,15.863942322,29.242365,6.08823864662,0.0,3.20568,2.88255864662
 10/08  04:00:00,55.8060985846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.7643146397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.7602967115,0.0,0.0,0.0,15.863942322,29.242365,6.08815336475,0.0,3.20568,2.88247336475
 10/08  07:00:00,47.1152700467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.1200619076,0.0,0.0,0.0,15.863942322,29.242365,6.08954547532,0.0,3.20568,2.88386547532
 10/08  09:00:00,47.1464825017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1408961793,0.0,0.0,0.0,15.863942322,29.242365,6.08953005398,0.0,3.20568,2.88385005398
 10/08  11:00:00,47.8180640054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.1253408225,0.0,0.0,0.0,15.863942322,29.242365,6.08951462418,0.0,3.20568,2.88383462418
 10/08  13:00:00,47.1547740517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1661068828,0.0,0.0,0.0,15.863942322,29.242365,6.08823071136,0.0,3.20568,2.88255071136
 10/08  15:00:00,47.1625110852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0748687314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0737214417,0.0,0.0,0.0,15.863942322,29.242365,6.08814588149,0.0,3.20568,2.88246588149
 10/08  18:00:00,52.7753335731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.8302934662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.8068984814,0.0,0.0,0.0,15.863942322,29.242365,6.0882000984,0.0,3.20568,2.8825200984
 10/08  21:00:00,55.6788701532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.5078582175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.2034871644,0.0,0.0,0.0,15.863942322,29.242365,6.08825423354,0.0,3.20568,2.88257423354
 10/08  24:00:00,55.4870259981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4755594691,0.0,0.0,0.0,15.863942322,29.242365,6.08817222578,0.0,3.20568,2.88249222578
 10/09  02:00:00,55.4660071826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.4580526399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.6721815638,0.0,0.0,0.0,15.863942322,29.242365,6.08823084548,0.0,3.20568,2.88255084548
 10/09  05:00:00,55.6597208743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.6680623914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,47.0371898162,0.0,0.0,0.0,15.863942322,29.242365,6.08815052383,0.0,3.20568,2.88247052383
 10/09  08:00:00,47.0647323248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.0999722913,0.0,0.0,0.0,15.863942322,29.242365,6.08962190614,0.0,3.20568,2.88394190614
 10/09  10:00:00,47.1096797764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.8048642887,0.0,0.0,0.0,15.863942322,29.242365,6.08961204073,0.0,3.20568,2.88393204073
 10/09  12:00:00,47.1301531619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.1843672992,0.0,0.0,0.0,15.863942322,29.242365,6.08960216213,0.0,3.20568,2.88392216213
 10/09  14:00:00,47.2112649874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2083930909,0.0,0.0,0.0,15.863942322,29.242365,6.08824950708,0.0,3.20568,2.88256950708
 10/09  16:00:00,47.1040368321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0817333341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,52.7707040491,0.0,0.0,0.0,15.863942322,29.242365,6.08816954637,0.0,3.20568,2.88248954637
 10/09  19:00:00,55.8157050571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.7808722324,0.0,0.0,0.0,15.863942322,29.242365,6.08822892565,0.0,3.20568,2.88254892565
 10/09  21:00:00,55.654357406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.4775659088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1864607062,0.0,0.0,0.0,15.863942322,29.242365,6.08814900076,0.0,3.20568,2.88246900076
 10/09  24:00:00,55.4587032233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4389814548,0.0,0.0,0.0,15.863942322,29.242365,6.0895572994,0.0,3.20568,2.8838772994
 10/10  02:00:00,55.4270970071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4184402942,0.0,0.0,0.0,15.863942322,29.242365,6.08955341541,0.0,3.20568,2.88387341541
 10/10  04:00:00,56.4638097748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.2838521597,0.0,0.0,0.0,15.863942322,29.242365,6.0895494101,0.0,3.20568,2.8838694101
 10/10  06:00:00,65.6393946779,7.42588202516,0.00075389599809,0.0,15.863942322,29.818365,629.361960515,626.136280515,3.20568,0.02
 10/10  07:00:00,121.130872002,7.42588202516,0.000960987696014,0.0,80.527626,29.818365,341.149577659,335.056525512,3.20568,2.88737214691
 10/10  08:00:00,165.585269175,7.42588202516,0.0133318588769,0.0,80.527626,75.0917375,190.861970835,158.146337524,24.0426,8.6730333107
 10/10  09:00:00,165.292469574,7.42588202516,0.00743637821269,0.0,80.527626,75.0917375,116.247610833,74.7690187845,24.0426,17.4359920488
 10/10  10:00:00,169.360033798,7.52537399124,0.00517666566472,0.0,80.527626,79.0911225,90.8419980056,41.3409164111,32.0568,17.4442815945
 10/10  11:00:00,170.880392205,8.12990184051,0.20705935523,0.0,80.527626,79.0911225,61.9219917829,12.3819662538,32.0568,17.4832255291
 10/10  12:00:00,173.853997777,8.83537327402,3.16223332535,0.0,80.527626,79.0911225,54.7648218277,2.27525764578,32.0568,20.432764182
 10/10  13:00:00,174.060291715,9.93466470485,6.22358319589,0.0,80.527626,75.0917375,50.3202090806,10.9195151575,16.0284,23.3722939231
 10/10  14:00:00,176.075014537,10.287162835,7.87798435516,0.0,80.527626,75.0917375,38.9422551183,8.37923593338,16.0284,14.5346191849
 10/10  15:00:00,175.770350461,10.9297174237,8.95086543111,0.0,80.527626,73.092045,31.0842543757,10.4193548895,3.20568,17.4592194861
 10/10  16:00:00,169.874560173,8.60505322004,5.50817290531,0.0,80.527626,73.092045,18.906752745,12.8135527286,3.20568,2.88752001639
 10/10  17:00:00,121.069393457,7.51930799404,1.10659524899,0.0,80.527626,29.818365,27.0615203304,20.9685225003,3.20568,2.88731783004
 10/10  18:00:00,125.581205198,7.42588202516,0.0,0.0,80.527626,29.818365,55.7502697396,46.7774728708,3.20568,5.76711686881
 10/10  19:00:00,128.48939364,7.42588202516,0.0,0.0,80.527626,29.818365,96.3713316979,87.3900338468,3.20568,5.7756178511
 10/10  20:00:00,128.531870704,7.42588202516,0.0,0.0,80.527626,29.818365,122.747823375,113.770391245,3.20568,5.77175212987
 10/10  21:00:00,55.40422401,0.0,0.0,0.0,15.863942322,29.242365,11.8524225622,0.0,3.20568,8.64674256222
 10/10  22:00:00,55.4396790997,0.0,0.0,0.0,15.863942322,29.242365,6.09427829302,0.0,3.20568,2.88859829302
 10/10  23:00:00,56.2114516348,0.0,0.0,0.0,15.863942322,29.242365,6.09249514158,0.0,3.20568,2.88681514158
 10/10  24:00:00,55.4633437928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.4605893072,0.0,0.0,0.0,15.863942322,29.242365,6.08959062465,0.0,3.20568,2.88391062465
 10/11  02:00:00,55.4487257224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.4421861697,0.0,0.0,0.0,15.863942322,29.242365,6.08959253297,0.0,3.20568,2.88391253297
 10/11  04:00:00,55.6503873137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.6244062973,0.0,0.0,0.0,15.863942322,29.242365,6.08959428844,0.0,3.20568,2.88391428844
 10/11  06:00:00,64.6532416003,7.42588202516,0.0,0.0,15.863942322,29.818365,384.443129754,381.217449754,3.20568,0.02
 10/11  07:00:00,120.58851202,7.42588202516,0.00109697348681,0.0,80.527626,29.818365,281.073945911,274.980794936,3.20568,2.88747097448
 10/11  08:00:00,165.442655347,7.42588202516,0.0117207110812,0.0,80.527626,75.0917375,174.525599529,138.926945635,24.0426,11.5560538932
 10/11  09:00:00,165.282669894,7.42588202516,0.00988151507792,0.0,80.527626,75.0917375,97.2408057119,58.6642964048,24.0426,14.5339093072
 10/11  10:00:00,170.613299989,7.55834893314,1.2036644583,0.0,80.527626,79.0911225,74.4234845136,24.9194187831,32.0568,17.4472657304
 10/11  11:00:00,174.721781014,8.23391112649,3.90638156411,0.0,80.527626,79.0911225,50.6060692433,1.06119823864,32.0568,17.4880710046
 10/11  12:00:00,177.401949029,9.07637596257,6.43082802648,0.0,80.527626,79.0911225,55.4096659653,0.0,32.0568,23.3528659653
 10/11  13:00:00,179.293960674,10.7279227455,10.6311425891,0.0,80.527626,75.0917375,41.3224355677,4.83888896988,16.0284,20.4551465978
 10/11  14:00:00,184.463993951,12.0957973874,14.4234065897,0.0,80.527626,75.0917375,35.7135698446,2.24817301134,16.0284,17.4369968333
 10/11  15:00:00,184.912749855,12.8936489982,16.0925382305,0.0,80.527626,73.092045,24.7956059034,4.13939881814,3.20568,17.4505270852
 10/11  16:00:00,175.14137148,9.24555619575,10.0999026508,0.0,80.527626,73.092045,12.4892645071,6.39623620379,3.20568,2.88734830335
 10/11  17:00:00,124.112127091,7.66063644809,3.97749820248,0.0,80.527626,29.818365,20.1163079768,14.0232770956,3.20568,2.88735088121
 10/11  18:00:00,125.64310598,7.44680086,0.0383619908993,0.0,80.527626,29.818365,45.4262276851,39.3266091788,3.20568,2.89393850634
 10/11  19:00:00,128.707019674,7.42588202516,0.0,0.0,80.527626,29.818365,97.2980084714,85.4388858107,3.20568,8.65344266071
 10/11  20:00:00,128.75151301,7.42588202516,0.0,0.0,80.527626,29.818365,127.488526829,118.510763571,3.20568,5.77208325793
 10/11  21:00:00,55.5596293942,0.0,0.0,0.0,15.863942322,29.242365,8.97654405331,0.0,3.20568,5.77086405331
 10/11  22:00:00,55.4504651891,0.0,0.0,0.0,15.863942322,29.242365,6.09424239201,0.0,3.20568,2.88856239201
 10/11  23:00:00,56.2197080315,0.0,0.0,0.0,15.863942322,29.242365,6.09231981872,0.0,3.20568,2.88663981872
 10/11  24:00:00,55.4707272876,0.0,0.0,0.0,15.863942322,29.242365,6.0896187798,0.0,3.20568,2.8839387798
 10/12  01:00:00,55.4724190878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.465920599,0.0,0.0,0.0,15.863942322,29.242365,6.08962927267,0.0,3.20568,2.88394927267
 10/12  03:00:00,55.4530651942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.6529279174,0.0,0.0,0.0,15.863942322,29.242365,6.08963688805,0.0,3.20568,2.88395688805
 10/12  05:00:00,55.6310801728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,64.4853982755,7.42588202516,0.0,0.0,15.863942322,29.818365,352.505091701,346.415447321,3.20568,2.88396438023
 10/12  07:00:00,121.893799089,7.42588202516,0.00101240897792,0.0,80.527626,29.818365,263.328990692,257.236212094,3.20568,2.88709859816
 10/12  08:00:00,165.411752462,7.42588202516,0.007779242803,0.0,80.527626,75.0917375,171.254357356,138.537819513,24.0426,8.67393784325
 10/12  09:00:00,165.27383423,7.42588202516,0.00457994384292,0.0,80.527626,75.0917375,106.922657011,65.4478434254,24.0426,17.4322135861
 10/12  10:00:00,171.532472705,7.42802051479,2.24331891463,0.0,80.527626,79.0911225,72.1631052053,25.5580361174,32.0568,14.5482690879
 10/12  11:00:00,177.667217116,7.45213867387,7.57682631427,0.0,80.527626,79.0911225,52.7159006756,0.258726557707,32.0568,20.4003741179
 10/12  12:00:00,180.127429672,7.62240475314,10.5376398554,0.0,80.527626,79.0911225,52.5100975852,0.0170497229532,32.0568,20.4362478622
 10/12  13:00:00,181.158322825,8.23362190454,14.9138049139,0.0,80.527626,75.0917375,39.4306940731,0.0247866960534,16.0284,23.377507377
 10/12  14:00:00,185.587449199,8.71890231514,18.8350957109,0.0,80.527626,75.0917375,30.5686630718,0.0,16.0284,14.5402630718
 10/12  15:00:00,184.495564952,9.02723945423,19.4618537407,0.0,80.527626,73.092045,20.6781689598,0.0138515081356,3.20568,17.4586374517
 10/12  16:00:00,177.451915541,7.60213447616,13.9829062364,0.0,80.527626,73.092045,6.11839250759,0.0252838634461,3.20568,2.88742864414
 10/12  17:00:00,129.110187869,7.42588202516,9.14921116755,0.0,80.527626,29.818365,10.0977432069,4.00462860861,3.20568,2.88743459832
 10/12  18:00:00,130.26204043,7.42588202516,3.22059102864,0.0,80.527626,29.818365,25.0827724203,16.1096987781,3.20568,5.76739364221
 10/12  19:00:00,128.657256583,7.42588202516,0.0,0.0,80.527626,29.818365,45.9236345495,36.9417379845,3.20568,5.77621656497
 10/12  20:00:00,128.650396936,7.42588202516,0.0,0.0,80.527626,29.818365,68.1102901986,59.1331586414,3.20568,5.77145155724
 10/12  21:00:00,55.6003238728,0.0,0.0,0.0,15.863942322,29.242365,8.97786171524,0.0,3.20568,5.77218171524
 10/12  22:00:00,55.4852134863,0.0,0.0,0.0,15.863942322,29.242365,8.96356698171,0.0,3.20568,5.75788698171
 10/12  23:00:00,56.2420677435,0.0,0.0,0.0,15.863942322,29.242365,6.09236964948,0.0,3.20568,2.88668964948
 10/12  24:00:00,55.5086924527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5153609133,0.0,0.0,0.0,15.863942322,29.242365,6.08967140221,0.0,3.20568,2.88399140221
 10/13  02:00:00,55.5046992106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.4953569477,0.0,0.0,0.0,15.863942322,29.242365,6.08968494744,0.0,3.20568,2.88400494744
 10/13  04:00:00,56.5542470529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.3855061187,0.0,0.0,0.0,15.863942322,29.242365,6.08969833655,0.0,3.20568,2.88401833655
 10/13  06:00:00,64.3238034735,7.42588202516,0.0,0.0,15.863942322,29.818365,221.268831243,218.043151243,3.20568,0.02
 10/13  07:00:00,121.512614898,7.42588202516,0.00122094649151,0.0,80.527626,29.818365,177.949482789,171.856211455,3.20568,2.88759133358
 10/13  08:00:00,165.29493813,7.42588202516,0.00805105437555,0.0,80.527626,75.0917375,140.795496507,105.195838951,24.0426,11.5570575562
 10/13  09:00:00,165.281632448,7.42613802684,0.0051054275922,0.0,80.527626,75.0917375,88.6953746708,50.1176731656,24.0426,14.5351015053
 10/13  10:00:00,172.740854896,7.84098482184,3.01474062772,0.0,80.527626,79.0911225,68.7554852417,19.2494577088,32.0568,17.449227533
 10/13  11:00:00,182.368286844,8.65949960466,11.0369861026,0.0,80.527626,79.0911225,49.5488818968,0.0,32.0568,17.4920818968
 10/13  12:00:00,191.522941136,10.0982814873,19.3999443042,0.0,80.527626,79.0911225,55.4143281443,0.0,32.0568,23.3575281443
 10/13  13:00:00,194.069479105,11.3060018805,24.7049209931,0.0,80.527626,75.0917375,36.4970341528,0.00902968236973,16.0284,20.4596044705
 10/13  14:00:00,196.142954114,11.4340835827,26.6376028631,0.0,80.527626,75.0917375,33.4695336076,0.0,16.0284,17.4411336076
 10/13  15:00:00,194.433062417,12.4735874926,25.9219009482,0.0,80.527626,73.092045,20.7089084807,0.0467900895826,3.20568,17.4564383911
 10/13  16:00:00,181.660587421,8.90152118099,16.8804991252,0.0,80.527626,73.092045,6.12956455239,0.0363288116787,3.20568,2.88755574071
 10/13  17:00:00,128.63117699,7.55760728332,8.53123577866,0.0,80.527626,29.818365,11.4034010329,5.3101525111,3.20568,2.88756852181
 10/13  18:00:00,131.11055416,7.42864680548,4.03794754785,0.0,80.527626,29.818365,22.6286091933,13.6553506927,3.20568,5.76757850055
 10/13  19:00:00,129.615570773,7.42588202516,1.14420771529,0.0,80.527626,29.818365,28.5683311265,19.5866954186,3.20568,5.77595570791
 10/13  20:00:00,128.453535185,7.42588202516,0.0,0.0,80.527626,29.818365,45.2114042989,36.2338028463,3.20568,5.77192145263
 10/13  21:00:00,55.4804204339,0.0,0.0,0.0,15.863942322,29.242365,8.97726678519,0.0,3.20568,5.77158678519
 10/13  22:00:00,55.5181227567,0.0,0.0,0.0,15.863942322,29.242365,6.09451825013,0.0,3.20568,2.88883825013
 10/13  23:00:00,56.2619705923,0.0,0.0,0.0,15.863942322,29.242365,6.09235076045,0.0,3.20568,2.88667076045
 10/13  24:00:00,55.5515983838,0.0,0.0,0.0,15.863942322,29.242365,6.08971711567,0.0,3.20568,2.88403711567
 10/14  01:00:00,55.5658500329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.562789634,0.0,0.0,0.0,15.863942322,29.242365,6.08823342205,0.0,3.20568,2.88255342205
 10/14  03:00:00,55.5535171689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7498353337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.72715032,0.0,0.0,0.0,15.863942322,29.242365,6.08817826416,0.0,3.20568,2.88249826416
 10/14  06:00:00,55.7433584031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,48.532825096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.1277565802,0.0,0.0,0.0,15.863942322,29.242365,6.08826431841,0.0,3.20568,2.88258431841
 10/14  09:00:00,47.1924222711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.2512866072,0.0,0.0,0.0,15.863942322,29.242365,6.08968167165,0.0,3.20568,2.88400167165
 10/14  11:00:00,47.9484734422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.2689450868,0.0,0.0,0.0,15.863942322,29.242365,6.08959389773,0.0,3.20568,2.88391389773
 10/14  13:00:00,47.3080094247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.3203794309,0.0,0.0,0.0,15.863942322,29.242365,6.08824858611,0.0,3.20568,2.88256858611
 10/14  15:00:00,47.3119600463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.210248244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.1957248516,0.0,0.0,0.0,15.863942322,29.242365,6.08819402786,0.0,3.20568,2.88251402786
 10/14  18:00:00,54.3222347302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.980436621,0.0,0.0,0.0,15.863942322,29.242365,6.08828041956,0.0,3.20568,2.88260041956
 10/14  20:00:00,55.944260997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.8025147398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6239002952,0.0,0.0,0.0,15.863942322,29.242365,6.08822589462,0.0,3.20568,2.88254589462
 10/14  23:00:00,56.2984057925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6006526016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.5942188137,0.0,0.0,0.0,15.863942322,29.242365,6.08817359847,0.0,3.20568,2.88249359847
 10/15  02:00:00,55.5912579631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5978532338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.8245504871,0.0,0.0,0.0,15.863942322,29.242365,6.08826472891,0.0,3.20568,2.88258472891
 10/15  05:00:00,55.7918183913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.796698844,0.0,0.0,0.0,15.863942322,29.242365,6.08821498998,0.0,3.20568,2.88253498998
 10/15  07:00:00,48.5839328822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.1751189736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.2376163859,0.0,0.0,0.0,15.863942322,29.242365,6.08974666039,0.0,3.20568,2.88406666039
 10/15  10:00:00,47.2692534232,0.0,0.0,0.0,15.863942322,29.242365,6.08955946793,0.0,3.20568,2.88387946793
 10/15  11:00:00,47.9660355821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2903820014,0.0,0.0,0.0,15.863942322,29.242365,6.0895848576,0.0,3.20568,2.8839048576
 10/15  13:00:00,47.3311103012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,50.2613232189,0.410396719512,2.50520792728,0.0,15.863942322,29.242365,6.0883139798,0.0,3.20568,2.8826339798
 10/15  15:00:00,50.3083600504,0.450252952754,2.53112141015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,50.1733817926,0.4713065187,2.47797951707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.214275225,0.0,0.0,0.0,15.863942322,29.242365,6.08826406427,0.0,3.20568,2.88258406427
 10/15  18:00:00,54.3401749019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.997005055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9652505975,0.0,0.0,0.0,15.863942322,29.242365,6.08821480609,0.0,3.20568,2.88253480609
 10/15  21:00:00,55.8242344887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.647582911,0.0,0.0,0.0,15.863942322,29.242365,6.08830678184,0.0,3.20568,2.88262678184
 10/15  23:00:00,56.3306377741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.6394579172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.6365423045,0.0,0.0,0.0,15.863942322,29.242365,6.08970018578,0.0,3.20568,2.88402018578
 10/16  02:00:00,55.6390516158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.6400513965,0.0,0.0,0.0,15.863942322,29.242365,6.08973186352,0.0,3.20568,2.88405186352
 10/16  04:00:00,55.8677181962,0.0,0.0,0.0,15.863942322,29.242365,5.08680386219,0.0,3.20568,1.88112386219
 10/16  05:00:00,55.8343894411,0.0,0.0,0.0,15.863942322,29.242365,4.22796276825,0.0,3.20568,1.02228276825
 10/16  06:00:00,68.8024650111,7.42588202516,5.01151664789,0.0,15.863942322,29.818365,49.6656305331,43.5760487039,3.20568,2.88390182922
 10/16  07:00:00,126.448671574,7.42588202516,5.01152471128,0.0,80.527626,29.818365,30.7453315753,24.6520718501,3.20568,2.88757972523
 10/16  08:00:00,171.992173873,7.47552052504,6.62036991703,0.0,80.527626,75.0917375,43.7632897068,11.0468030207,24.0426,8.6738866861
 10/16  09:00:00,180.186455443,8.1874716641,14.0278601529,0.0,80.527626,75.0917375,41.9745773873,3.39817184432,24.0426,14.533805543
 10/16  10:00:00,193.39465784,9.37869909376,21.9842341364,0.0,80.527626,79.0911225,49.5132388666,0.0,32.0568,17.4564388666
 10/16  11:00:00,205.908183277,11.2597739938,31.8516459475,0.0,80.527626,79.0911225,52.4626712784,0.000943537488384,32.0568,20.4049277409
 10/16  12:00:00,217.197980823,13.4611483785,41.6190162232,0.0,80.527626,79.0911225,52.500020156,0.00354710305739,32.0568,20.439673053
 10/16  13:00:00,217.336877368,14.7162255119,44.4751049621,0.0,80.527626,75.0917375,39.4291220026,0.0171006102467,16.0284,23.3836213923
 10/16  14:00:00,220.651305429,15.9340089317,46.5747620264,0.0,80.527626,75.0917375,30.5713110952,0.00584767155293,16.0284,14.5370634236
 10/16  15:00:00,218.171867522,16.7996098291,45.2400804727,0.0,80.527626,73.092045,20.6978960151,0.025429978739,3.20568,17.4667860364
 10/16  16:00:00,204.47933426,11.5367419484,36.9255608821,0.0,80.527626,73.092045,6.10937328004,0.0161289230905,3.20568,2.88756435695
 10/16  17:00:00,149.096493879,8.51902632247,27.858192383,0.0,80.527626,29.818365,6.09328145603,0.0,3.20568,2.88760145603
 10/16  18:00:00,147.960051025,7.88843397437,20.2560380911,0.0,80.527626,29.818365,9.03139387513,0.0576106860481,3.20568,5.76810318909
 10/16  19:00:00,145.194126529,7.61453599184,16.1224338756,0.0,80.527626,29.818365,11.8966990972,0.0371158019048,3.20568,8.65390329528
 10/16  20:00:00,143.455616448,7.47716689817,14.5541737747,0.0,80.527626,29.818365,9.17931452258,0.201129178612,3.20568,5.77250534397
 10/16  21:00:00,55.830696171,0.0,0.0,0.0,15.863942322,29.242365,8.9775120323,0.0,3.20568,5.7718320323
 10/16  22:00:00,55.6861674187,0.0,0.0,0.0,15.863942322,29.242365,6.09445663174,0.0,3.20568,2.88877663174
 10/16  23:00:00,56.4134503258,0.0,0.0,0.0,15.863942322,29.242365,6.09253698831,0.0,3.20568,2.88685698831
 10/16  24:00:00,55.6992184871,0.0,0.0,0.0,15.863942322,29.242365,6.08961176553,0.0,3.20568,2.88393176553
 10/17  01:00:00,55.698949695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.6911727807,0.0,0.0,0.0,15.863942322,29.242365,6.08965195823,0.0,3.20568,2.88397195823
 10/17  03:00:00,55.6751296229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.8780264711,0.0,0.0,0.0,15.863942322,29.242365,6.0896897233,0.0,3.20568,2.8840097233
 10/17  05:00:00,56.699054872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,74.7344791185,7.42588202516,10.5087866668,0.0,15.863942322,29.818365,24.4938476993,18.4041192103,3.20568,2.88404848899
 10/17  07:00:00,132.275722883,7.42588202516,10.7786312237,0.0,80.527626,29.818365,14.7015777119,8.60829774134,3.20568,2.88759997061
 10/17  08:00:00,178.097610747,7.7531934503,12.3925283824,0.0,80.527626,75.0917375,37.0305333998,4.31456130894,24.0426,8.67337209084
 10/17  09:00:00,183.656723513,8.59741843183,17.0634696441,0.0,80.527626,75.0917375,44.8986492517,3.41689212729,24.0426,17.4391571244
 10/17  10:00:00,195.205718353,9.21079850071,23.9562339553,0.0,80.527626,79.0911225,49.5062501195,0.0,32.0568,17.4494501195
 10/17  11:00:00,206.893543504,10.2257405891,33.8573496887,0.0,80.527626,79.0911225,49.5502493833,0.00023750474001,32.0568,17.4932118786
 10/17  12:00:00,217.370922859,11.2997255469,43.9245382102,0.0,80.527626,79.0911225,55.4221102917,0.00403604061892,32.0568,23.361274251
 10/17  13:00:00,227.027005247,14.1820869939,54.6637451299,0.0,80.527626,75.0917375,36.5283263549,0.0376066102491,16.0284,20.4623197446
 10/17  14:00:00,228.573348447,14.3533880333,56.0326218813,0.0,80.527626,75.0917375,33.4826308217,0.00950800296837,16.0284,17.4447228187
 10/17  15:00:00,231.403945058,16.6845482411,58.5396135139,0.0,80.527626,73.092045,20.6977076821,0.0319792321214,3.20568,17.46004845
 10/17  16:00:00,215.455400994,11.4919582409,47.8652545312,0.0,80.527626,73.092045,6.11287742591,0.0196256842774,3.20568,2.88757174163
 10/17  17:00:00,153.96047898,8.43315338339,32.7710251072,0.0,80.527626,29.818365,6.09329039833,0.0,3.20568,2.88761039833
 10/17  18:00:00,152.967576464,7.91415844135,25.1882868875,0.0,80.527626,29.818365,8.9729084163,0.0,3.20568,5.7672284163
 10/17  19:00:00,149.29993165,7.63648232767,20.4079290954,0.0,80.527626,29.818365,8.98202739126,0.0,3.20568,5.77634739126
 10/17  20:00:00,145.753443191,7.46939025768,17.0637208123,0.0,80.527626,29.818365,8.97733652328,0.0,3.20568,5.77165652328
 10/17  21:00:00,55.6757528394,0.0,0.0,0.0,15.863942322,29.242365,8.97814941077,0.0,3.20568,5.77246941077
 10/17  22:00:00,55.7041880712,0.0,0.0,0.0,15.863942322,29.242365,8.96383259906,0.0,3.20568,5.75815259906
 10/17  23:00:00,56.4284533041,0.0,0.0,0.0,15.863942322,29.242365,6.09251645179,0.0,3.20568,2.88683645179
 10/17  24:00:00,55.7157550218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.701704257,0.0,0.0,0.0,15.863942322,29.242365,6.08959205998,0.0,3.20568,2.88391205998
 10/18  02:00:00,55.6920848188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.6869068435,0.0,0.0,0.0,15.863942322,29.242365,6.08963618577,0.0,3.20568,2.88395618577
 10/18  04:00:00,55.9271182114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.8945917914,0.0,0.0,0.0,15.863942322,29.242365,6.08968010076,0.0,3.20568,2.88400010076
 10/18  06:00:00,73.6146766369,7.42588202516,9.78344448302,0.0,15.863942322,29.818365,24.5974136481,21.3717336481,3.20568,0.02
 10/18  07:00:00,132.609242262,7.42588202516,11.100399022,0.0,80.527626,29.818365,15.5224142378,9.42905798307,3.20568,2.88767625472
 10/18  08:00:00,179.284203317,7.69602038484,13.6237258746,0.0,80.527626,75.0917375,39.18701697,3.58545894445,24.0426,11.5589580256
 10/18  09:00:00,183.015135838,8.37793772104,16.6399166159,0.0,80.527626,75.0917375,42.7847233474,4.20588217114,24.0426,14.5362411762
 10/18  10:00:00,191.650160255,8.84504545083,20.7862961457,0.0,80.527626,79.0911225,50.2607001069,0.746712663587,32.0568,17.4571874433
 10/18  11:00:00,199.303787609,9.47887010651,27.0459886418,0.0,80.527626,79.0911225,52.4813193613,0.0171035125645,32.0568,20.4074158487
 10/18  12:00:00,207.102209288,10.3572792718,34.6337154967,0.0,80.527626,79.0911225,52.4995707481,0.000246420185767,32.0568,20.4425243279
 10/18  13:00:00,205.768733801,10.6526103775,36.9757340097,0.0,80.527626,75.0917375,39.4295763093,0.0139945886026,16.0284,23.3871817207
 10/18  14:00:00,210.077118289,11.1619293466,40.7674860689,0.0,80.527626,75.0917375,33.4712685235,0.00234168064468,16.0284,17.4405268429
 10/18  15:00:00,210.733846852,11.9415983748,42.6462256195,0.0,80.527626,73.092045,20.6850997939,0.0233119558591,3.20568,17.4561078381
 10/18  16:00:00,199.00844777,8.94690602702,34.0006282689,0.0,80.527626,73.092045,6.10759962215,0.0142946805925,3.20568,2.88762494156
 10/18  17:00:00,144.359888861,7.61295660581,24.034723,0.0,80.527626,29.818365,6.14953697847,0.0561837206968,3.20568,2.88767325777
 10/18  18:00:00,146.746809842,7.43728653652,19.4949343541,0.0,80.527626,29.818365,6.13830145671,0.0388887812747,3.20568,2.89373267544
 10/18  19:00:00,146.824193968,7.42607166078,17.9181723331,0.0,80.527626,29.818365,11.8600678963,0.0,3.20568,8.6543878963
 10/18  20:00:00,145.102332211,7.42588202516,16.2341855391,0.0,80.527626,29.818365,9.40105712263,0.423398775664,3.20568,5.77197834697
 10/18  21:00:00,55.8494084135,0.0,0.0,0.0,15.863942322,29.242365,8.97829014711,0.0,3.20568,5.77261014711
 10/18  22:00:00,55.7023956374,0.0,0.0,0.0,15.863942322,29.242365,6.09455858905,0.0,3.20568,2.88887858905
 10/18  23:00:00,56.4233174336,0.0,0.0,0.0,15.863942322,29.242365,6.09239035673,0.0,3.20568,2.88671035673
 10/18  24:00:00,55.7090437324,0.0,0.0,0.0,15.863942322,29.242365,6.08974729006,0.0,3.20568,2.88406729006
 10/19  01:00:00,55.6944299577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.6856006416,0.0,0.0,0.0,15.863942322,29.242365,6.08958389246,0.0,3.20568,2.88390389246
 10/19  03:00:00,55.6712596152,0.0,0.0,0.0,15.863942322,29.242365,6.08963425084,0.0,3.20568,2.88395425084
 10/19  04:00:00,55.8996723788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.8678732867,0.0,0.0,0.0,15.863942322,29.242365,6.08968441085,0.0,3.20568,2.88400441085
 10/19  06:00:00,69.650046155,7.42588202516,5.84335846766,0.0,15.863942322,29.818365,37.1966106038,33.9709306038,3.20568,0.02
 10/19  07:00:00,126.314212385,7.42588202516,4.85571694753,0.0,80.527626,29.818365,29.517282202,23.4241558814,3.20568,2.8874463206
 10/19  08:00:00,169.812286734,7.57923557963,4.33514683843,0.0,80.527626,75.0917375,47.5983888188,14.8806165099,24.0426,8.6751723089
 10/19  09:00:00,174.654569904,8.56983621484,8.1452800497,0.0,80.527626,75.0917375,52.7504041467,11.262785095,24.0426,17.4450190517
 10/19  10:00:00,188.287981156,9.96616556047,16.3413579572,0.0,80.527626,79.0911225,51.8472279988,2.33581891414,32.0568,17.4546090846
 10/19  11:00:00,200.463621797,12.2784192979,25.4277883612,0.0,80.527626,79.0911225,52.4837595698,0.0160420973333,32.0568,20.4109174725
 10/19  12:00:00,207.008835894,14.13386961,30.800053423,0.0,80.527626,79.0911225,52.500046218,0.0,32.0568,20.443246218
 10/19  13:00:00,204.05502961,15.0173573165,30.9447144522,0.0,80.527626,75.0917375,39.4376224334,0.0208314810578,16.0284,23.3883909523
 10/19  14:00:00,206.46035212,16.106720887,32.262306201,0.0,80.527626,75.0917375,30.5674120142,0.0,16.0284,14.5390120142
 10/19  15:00:00,205.324246174,17.0667535497,32.2015010737,0.0,80.527626,73.092045,20.69062318,0.0154808665838,3.20568,17.4694623135
 10/19  16:00:00,191.241994088,11.5274037713,23.802571672,0.0,80.527626,73.092045,7.45496197375,0.0195007737844,3.20568,4.22978119997
 10/19  17:00:00,132.581255255,8.23766853606,11.7734189678,0.0,80.527626,29.818365,10.6026265012,2.98463335314,3.20568,4.41231314804
 10/19  18:00:00,135.732781249,7.70170345958,6.92563684074,0.0,80.527626,29.818365,15.5397571235,9.43985490699,3.20568,2.89422221652
 10/19  19:00:00,134.981780546,7.51566671998,6.12779446071,0.0,80.527626,29.818365,22.9285034038,11.0678951415,3.20568,8.65492826225
 10/19  20:00:00,132.534596676,7.42672075509,3.81132721067,0.0,80.527626,29.818365,24.3298964108,15.3526170611,3.20568,5.77159934972
 10/19  21:00:00,55.7156071944,0.0,0.0,0.0,15.863942322,29.242365,8.97791527643,0.0,3.20568,5.77223527643
 10/19  22:00:00,55.5905284605,0.0,0.0,0.0,15.863942322,29.242365,6.09483717086,0.0,3.20568,2.88915717086
 10/19  23:00:00,56.3149675493,0.0,0.0,0.0,15.863942322,29.242365,6.09255929404,0.0,3.20568,2.88687929404
 10/19  24:00:00,55.583151553,0.0,0.0,0.0,15.863942322,29.242365,6.08976976332,0.0,3.20568,2.88408976332
 10/20  01:00:00,55.5620924505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.5463672477,0.0,0.0,0.0,15.863942322,29.242365,6.08961270194,0.0,3.20568,2.88393270194
 10/20  03:00:00,55.5337988628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5852531583,0.0,0.0,0.0,15.863942322,29.242365,6.08966933601,0.0,3.20568,2.88398933601
 10/20  05:00:00,56.4097764379,0.0,0.0,0.0,15.863942322,29.242365,6.08972576725,0.0,3.20568,2.88404576725
 10/20  06:00:00,64.2138873576,7.42588202516,0.0,0.0,15.863942322,29.818365,220.090058087,216.864378087,3.20568,0.02
 10/20  07:00:00,122.872350327,7.42588202516,0.00119461677946,0.0,80.527626,29.818365,150.715135084,144.621768946,3.20568,2.88768613792
 10/20  08:00:00,165.269055177,7.42588202516,0.00815814207712,0.0,80.527626,75.0917375,115.01689143,82.2991334619,24.0426,8.67515796794
 10/20  09:00:00,165.415114575,7.55989669149,0.00480807053593,0.0,80.527626,75.0917375,84.1724252336,42.6847755601,24.0426,17.4450496735
 10/20  10:00:00,174.998317013,8.26254211386,4.8387517554,0.0,80.527626,79.0911225,64.9040899027,15.3923229775,32.0568,17.4549669252
 10/20  11:00:00,183.65696066,9.59059041362,11.4059926845,0.0,80.527626,79.0911225,52.4684031226,0.0,32.0568,20.4116031226
 10/20  12:00:00,188.298258135,11.2547745086,15.0660342692,0.0,80.527626,79.0911225,52.5014052396,0.0,32.0568,20.4446052396
 10/20  13:00:00,188.611610307,12.728295069,17.8855982215,0.0,80.527626,75.0917375,39.471705684,0.0520981442592,16.0284,23.3912075398
 10/20  14:00:00,191.513314055,14.0193343904,19.501510668,0.0,80.527626,75.0917375,30.56591637,0.0,16.0284,14.53751637
 10/20  15:00:00,192.402628777,14.8773193936,21.5539558497,0.0,80.527626,73.092045,23.8460739989,0.267599970186,3.20568,20.3727940287
 10/20  16:00:00,181.885476102,10.1802782233,15.8594187453,0.0,80.527626,73.092045,7.74987572086,1.65665707286,3.20568,2.887538648
 10/20  17:00:00,126.863844787,7.84600793166,6.50208231732,0.0,80.527626,29.818365,16.7873114531,10.6940296789,3.20568,2.8876017742
 10/20  18:00:00,129.006886451,7.51667034541,0.455317608194,0.0,80.527626,29.818365,34.1602449842,28.0608505226,3.20568,2.89371446156
 10/20  19:00:00,128.462560099,7.42588202516,0.0,0.0,80.527626,29.818365,74.9298661551,63.0685230252,3.20568,8.65566312996
 10/20  20:00:00,128.515184695,7.42588202516,0.0,0.0,80.527626,29.818365,126.683185288,117.705405769,3.20568,5.77209951868
 10/20  21:00:00,55.4220590519,0.0,0.0,0.0,15.863942322,29.242365,8.97845463861,0.0,3.20568,5.77277463861
 10/20  22:00:00,55.4590689651,0.0,0.0,0.0,15.863942322,29.242365,6.09462234336,0.0,3.20568,2.88894234336
 10/20  23:00:00,56.2253485131,0.0,0.0,0.0,15.863942322,29.242365,6.09245368916,0.0,3.20568,2.88677368916
 10/20  24:00:00,55.4824579058,0.0,0.0,0.0,15.863942322,29.242365,6.08980668556,0.0,3.20568,2.88412668556
 10/21  01:00:00,55.4717551875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.4592757721,0.0,0.0,0.0,15.863942322,29.242365,6.0883306332,0.0,3.20568,2.8826506332
 10/21  03:00:00,55.4542517332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.6619510049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.6423217237,0.0,0.0,0.0,15.863942322,29.242365,6.08831321322,0.0,3.20568,2.88263321322
 10/21  06:00:00,55.6556197719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,49.8762016395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.0492975923,0.0,0.0,0.0,15.863942322,29.242365,6.08829610503,0.0,3.20568,2.88261610503
 10/21  09:00:00,47.1542318619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2248614431,0.0,0.0,0.0,15.863942322,29.242365,6.08915917914,0.0,3.20568,2.88347917914
 10/21  11:00:00,47.9379446344,0.0,0.0,0.0,15.863942322,29.242365,6.08966775821,0.0,3.20568,2.88398775821
 10/21  12:00:00,47.2720793647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.334171116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.3627627443,0.0,0.0,0.0,15.863942322,29.242365,6.08826237341,0.0,3.20568,2.88258237341
 10/21  15:00:00,53.0549737736,0.70695977805,4.99347093581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,51.6129895611,0.589133148375,3.77969218137,0.0,15.863942322,29.242365,6.08834171531,0.0,3.20568,2.88266171531
 10/21  17:00:00,49.8425541238,0.391156288862,2.21966066815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,55.7569256947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
