Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  10:00:00,168.442350426,7.59837903615,2.98742867099,0.0,80.527626,75.0917375,63.8593536943,22.3522329921,24.0426,17.4645207021
 11/08  11:00:00,181.264240217,8.22220030479,11.1112263427,0.0,80.527626,79.0911225,59.9637447425,7.52378540851,32.0568,20.383159334
 11/08  12:00:00,193.844454447,9.32361625591,21.7634263216,0.0,80.527626,79.0911225,52.5087208067,0.0155923214099,32.0568,20.4363284853
 11/08  13:00:00,211.426266288,11.172105208,38.1356713364,0.0,80.527626,79.0911225,55.4558667914,0.00267826001259,32.0568,23.3963885314
 11/08  14:00:00,223.290955576,12.9444894169,52.1556643861,0.0,80.527626,75.0917375,39.4830271087,0.0326637749157,16.0284,23.4219633338
 11/08  15:00:00,225.540822982,13.6831728093,53.6662513619,0.0,80.527626,75.0917375,33.4914901717,0.00199916829328,16.0284,17.4610910034
 11/08  16:00:00,212.749505449,12.9725270122,43.612001637,0.0,80.527626,73.092045,20.7171834509,0.0275239983275,3.20568,17.4839794526
 11/08  17:00:00,194.452846455,8.73855796387,26.8621483485,0.0,80.527626,73.092045,6.13720086919,0.0434138283997,3.20568,2.88810704079
 11/08  18:00:00,146.308921849,7.54133366173,17.5448290298,0.0,80.527626,29.818365,9.00698824593,0.0453399469957,3.20568,5.75596829893
 11/08  19:00:00,142.199046077,7.42736082773,13.5938374844,0.0,80.527626,29.818365,6.26554409624,0.165343616354,3.20568,2.89452047989
 11/08  20:00:00,139.928403663,7.42588202516,11.1073324276,0.0,80.527626,29.818365,15.4195138855,3.55497380854,3.20568,8.65886007692
 11/08  21:00:00,137.787058759,7.42588202516,9.01221018273,0.0,80.527626,29.818365,16.7991570046,7.81906605369,3.20568,5.77441095086
 11/08  22:00:00,55.7540491335,0.0,0.0,0.0,15.863942322,29.242365,11.8577994294,0.0,3.20568,8.65211942935
 11/08  23:00:00,55.6241599892,0.0,0.0,0.0,15.863942322,29.242365,6.0954176953,0.0,3.20568,2.8897376953
 11/08  24:00:00,56.3452254995,0.0,0.0,0.0,15.863942322,29.242365,6.09289872602,0.0,3.20568,2.88721872602
 11/09  01:00:00,55.6213555908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.6110646479,0.0,0.0,0.0,15.863942322,29.242365,6.08998538349,0.0,3.20568,2.88430538349
 11/09  03:00:00,55.6050066505,0.0,0.0,0.0,15.863942322,29.242365,6.08994857152,0.0,3.20568,2.88426857152
 11/09  04:00:00,55.6077105032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.8195212011,0.0,0.0,0.0,15.863942322,29.242365,6.08991162038,0.0,3.20568,2.88423162038
 11/09  06:00:00,55.7843159724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,60.9107035869,7.42588202516,0.0,0.0,15.863942322,29.818365,81.3428349264,75.2528068758,3.20568,2.88434805059
 11/09  08:00:00,120.601581485,7.42588202516,0.630277404785,0.0,80.527626,29.818365,45.4486434971,39.354974694,3.20568,2.88798880307
 11/09  09:00:00,172.756572357,7.54665911609,7.31424203412,0.0,80.527626,75.0917375,46.3013116817,10.6922224639,24.0426,11.5664892178
 11/09  10:00:00,183.724076081,8.33947937298,17.3884541525,0.0,80.527626,75.0917375,42.4170469401,0.918316526923,24.0426,17.4561304132
 11/09  11:00:00,198.477560443,9.8291345099,26.5798721823,0.0,80.527626,79.0911225,49.527955656,0.0,32.0568,17.471155656
 11/09  12:00:00,213.447126232,12.209597705,38.4125657594,0.0,80.527626,79.0911225,52.4969689902,0.00310857287233,32.0568,20.4370604173
 11/09  13:00:00,221.394339931,13.8108014794,45.4420481255,0.0,80.527626,79.0911225,55.4612371247,0.00756464476481,32.0568,23.3968724799
 11/09  14:00:00,218.218713916,14.5604780841,45.4903363729,0.0,80.527626,75.0917375,39.4691569513,0.0181421054171,16.0284,23.4226148459
 11/09  15:00:00,219.589209397,15.4143222729,46.0116479509,0.0,80.527626,75.0917375,33.5013447897,0.00630186406437,16.0284,17.4666429256
 11/09  16:00:00,213.331745324,15.1089745488,42.0912922223,0.0,80.527626,73.092045,23.6273076593,0.0248366873625,3.20568,20.396790972
 11/09  17:00:00,195.355129233,9.44570338152,27.0704033424,0.0,80.527626,73.092045,6.13631025475,0.0425809700103,3.20568,2.88804928474
 11/09  18:00:00,146.195540877,7.6773642005,17.3004164012,0.0,80.527626,29.818365,6.13903769594,0.0450994817315,3.20568,2.88825821421
 11/09  19:00:00,142.137938155,7.48410002935,13.4792393426,0.0,80.527626,29.818365,8.99195428924,0.0171153198377,3.20568,5.76915896941
 11/09  20:00:00,140.433257414,7.42588202516,11.6058143659,0.0,80.527626,29.818365,10.656827433,1.67249393262,3.20568,5.77865350037
 11/09  21:00:00,139.580687396,7.42588202516,10.7828091458,0.0,80.527626,29.818365,15.730370195,3.87302889038,3.20568,8.65166130463
 11/09  22:00:00,55.7904937215,0.0,0.0,0.0,15.863942322,29.242365,8.98028724588,0.0,3.20568,5.77460724588
 11/09  23:00:00,55.6526638361,0.0,0.0,0.0,15.863942322,29.242365,6.09531285441,0.0,3.20568,2.88963285441
 11/09  24:00:00,56.3897727535,0.0,0.0,0.0,15.863942322,29.242365,6.09302547404,0.0,3.20568,2.88734547404
 11/10  01:00:00,55.6811229808,0.0,0.0,0.0,15.863942322,29.242365,6.0899597479,0.0,3.20568,2.8842797479
 11/10  02:00:00,55.6808009323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.6669573619,0.0,0.0,0.0,15.863942322,29.242365,6.08992939102,0.0,3.20568,2.88424939102
 11/10  04:00:00,55.6558361214,0.0,0.0,0.0,15.863942322,29.242365,6.08989884855,0.0,3.20568,2.88421884855
 11/10  05:00:00,56.8265949465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.6023814987,0.0,0.0,0.0,15.863942322,29.242365,6.08986821505,0.0,3.20568,2.88418821505
 11/10  07:00:00,63.3624443059,7.42588202516,2.08671087085,0.0,15.863942322,29.818365,56.8306713216,53.6049913216,3.20568,0.02
 11/10  08:00:00,122.805959222,7.42588202516,2.82268704249,0.0,80.527626,29.818365,33.8214015584,27.7274363649,3.20568,2.8882851935
 11/10  09:00:00,170.846445556,7.59571760477,5.36828509621,0.0,80.527626,75.0917375,48.1956040706,12.5851102949,24.0426,11.5678937757
 11/10  10:00:00,173.691090487,8.5021789626,7.27214447253,0.0,80.527626,75.0917375,53.4611862523,11.9581877077,24.0426,17.4603985446
 11/10  11:00:00,181.619466329,9.78243642749,9.90928027123,0.0,80.527626,79.0911225,58.7689512185,9.23498452548,32.0568,17.477166693
 11/10  12:00:00,187.794019747,11.2932306036,13.8288687961,0.0,80.527626,79.0911225,52.4934870135,0.0,32.0568,20.4366870135
 11/10  13:00:00,190.158397922,12.5819282277,15.5967212965,0.0,80.527626,79.0911225,55.4577963102,0.0,32.0568,23.4009963102
 11/10  14:00:00,184.367128519,12.6163764724,13.7784624725,0.0,80.527626,75.0917375,44.1076862032,1.72572258806,16.0284,26.3535636152
 11/10  15:00:00,178.05603681,10.7639682511,9.35296666381,0.0,80.527626,75.0917375,40.0158580245,6.52703406057,16.0284,17.4604239639
 11/10  16:00:00,171.533734354,10.008410592,5.63738395743,0.0,80.527626,73.092045,34.9978526685,14.3083252826,3.20568,17.4838473859
 11/10  17:00:00,168.851208336,7.79842474796,1.02792084723,0.0,80.527626,73.092045,27.1301218219,21.036134015,3.20568,2.88830780687
 11/10  18:00:00,128.439486852,7.42588202516,0.0,0.0,80.527626,29.818365,39.4676666616,33.3742880026,3.20568,2.887698659
 11/10  19:00:00,128.43781856,7.42588202516,0.0,0.0,80.527626,29.818365,48.8751571738,39.8991674622,3.20568,5.77030971159
 11/10  20:00:00,128.441899309,7.42588202516,0.0,0.0,80.527626,29.818365,63.2380041205,51.3737070771,3.20568,8.65861704344
 11/10  21:00:00,128.458015285,7.42588202516,0.0,0.0,80.527626,29.818365,92.1233859649,83.1434171164,3.20568,5.77428884856
 11/10  22:00:00,55.4387533107,0.0,0.0,0.0,15.863942322,29.242365,11.8577290021,0.0,3.20568,8.65204900215
 11/10  23:00:00,55.4757439821,0.0,0.0,0.0,15.863942322,29.242365,6.09537294532,0.0,3.20568,2.88969294532
 11/10  24:00:00,56.2311933247,0.0,0.0,0.0,15.863942322,29.242365,6.09285211024,0.0,3.20568,2.88717211024
 11/11  01:00:00,55.498681487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4991565009,0.0,0.0,0.0,15.863942322,29.242365,6.08850497165,0.0,3.20568,2.88282497165
 11/11  03:00:00,55.4933765022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4880008687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.6972557198,0.0,0.0,0.0,15.863942322,29.242365,6.08846011257,0.0,3.20568,2.88278011257
 11/11  06:00:00,55.6790487624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,52.8315476679,0.0,0.0,0.0,15.863942322,29.242365,6.08841557421,0.0,3.20568,2.88273557421
 11/11  08:00:00,47.0584732017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0629691711,0.0,0.0,0.0,15.863942322,29.242365,6.09002603002,0.0,3.20568,2.88434603002
 11/11  10:00:00,47.075396601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.0668723763,0.0,0.0,0.0,15.863942322,29.242365,6.09000154522,0.0,3.20568,2.88432154522
 11/11  12:00:00,47.7515224394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.0533592964,0.0,0.0,0.0,15.863942322,29.242365,6.08997705676,0.0,3.20568,2.88429705676
 11/11  14:00:00,47.095204572,0.0,0.0,0.0,15.863942322,29.242365,6.08995257604,0.0,3.20568,2.88427257604
 11/11  15:00:00,47.107234859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0942070977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,51.2769485321,0.0,0.0,0.0,15.863942322,29.242365,6.08841674375,0.0,3.20568,2.88273674375
 11/11  18:00:00,55.5461238801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5285599758,0.0,0.0,0.0,15.863942322,29.242365,6.08837268749,0.0,3.20568,2.88269268749
 11/11  20:00:00,55.7228221905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.6957972682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5887406763,0.0,0.0,0.0,15.863942322,29.242365,6.08847984708,0.0,3.20568,2.88279984708
 11/11  23:00:00,55.4335510752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1420551784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.4048720412,0.0,0.0,0.0,15.863942322,29.242365,6.08843785756,0.0,3.20568,2.88275785756
 11/12  02:00:00,55.3845358352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.377541615,0.0,0.0,0.0,15.863942322,29.242365,6.08839851014,0.0,3.20568,2.88271851014
 11/12  04:00:00,55.3779327255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.5823137239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,56.6786516791,1.11307999166,0.0,0.0,15.863942322,29.242365,9.21862425571,3.13011271684,3.20568,2.88283153887
 11/12  07:00:00,54.4003014796,1.67968693655,0.0,0.0,15.863942322,29.242365,8.11397126908,4.88829126908,3.20568,0.02
 11/12  08:00:00,46.9369710622,0.0,0.0,0.0,15.863942322,29.242365,6.08847242105,0.0,3.20568,2.88279242105
 11/12  09:00:00,46.965080588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.0009634193,0.0,0.0,0.0,15.863942322,29.242365,6.08987251901,0.0,3.20568,2.88419251901
 11/12  11:00:00,47.033104898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7830174691,0.0,0.0,0.0,15.863942322,29.242365,6.09008420839,0.0,3.20568,2.88440420839
 11/12  13:00:00,47.1324086136,0.0,0.0,0.0,15.863942322,29.242365,6.09006599784,0.0,3.20568,2.88438599784
 11/12  14:00:00,47.2007944774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.2276685533,0.0,0.0,0.0,15.863942322,29.242365,6.0883914678,0.0,3.20568,2.8827114678
 11/12  16:00:00,47.2007670468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,51.3532309622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.603806962,0.0,0.0,0.0,15.863942322,29.242365,6.08850463841,0.0,3.20568,2.88282463841
 11/12  19:00:00,55.5737435846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.758893682,0.0,0.0,0.0,15.863942322,29.242365,6.08846619894,0.0,3.20568,2.88278619894
 11/12  21:00:00,55.7225875919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5935958061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.4246297162,0.0,0.0,0.0,15.863942322,29.242365,6.08842778966,0.0,3.20568,2.88274778966
 11/12  24:00:00,56.1506891377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4336104849,0.0,0.0,0.0,15.863942322,29.242365,6.08990003693,0.0,3.20568,2.88422003693
 11/13  02:00:00,55.4123502798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.3949282735,0.0,0.0,0.0,15.863942322,29.242365,6.08988877879,0.0,3.20568,2.88420877879
 11/13  04:00:00,55.3850604001,0.0,0.0,0.0,15.863942322,29.242365,6.08987733215,0.0,3.20568,2.88419733215
 11/13  05:00:00,55.5911436769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.5652141696,0.0,0.0,0.0,15.863942322,29.242365,6.09009613432,0.0,3.20568,2.88441613432
 11/13  07:00:00,62.7309393708,7.42588202516,0.00393752770062,0.0,15.863942322,29.818365,623.357314278,620.131634278,3.20568,0.02
 11/13  08:00:00,121.023910096,7.42588202516,0.00115772720082,0.0,80.527626,29.818365,340.24732483,334.153323537,3.20568,2.8883212939
 11/13  09:00:00,165.455125179,7.42588202516,0.0138986880115,0.0,80.527626,75.0917375,180.760817211,145.150317697,24.0426,11.567899514
 11/13  10:00:00,165.264327236,7.42588202516,0.00455486730457,0.0,80.527626,75.0917375,98.83644344,57.3299556934,24.0426,17.4638877466
 11/13  11:00:00,178.30719905,7.77565497323,8.62182592791,0.0,80.527626,79.0911225,64.9297832931,15.3925612368,32.0568,17.4804220562
 11/13  12:00:00,191.428743179,8.59410099445,20.0828158413,0.0,80.527626,79.0911225,55.4320214146,0.0131031044483,32.0568,23.3621183102
 11/13  13:00:00,200.367877141,9.46250710642,28.8094905173,0.0,80.527626,79.0911225,55.4593257534,0.0,32.0568,23.4025257534
 11/13  14:00:00,200.035617124,10.5623284019,31.3366030266,0.0,80.527626,75.0917375,39.4893888758,0.0299716537021,16.0284,23.4310172221
 11/13  15:00:00,203.160246694,11.7899538475,33.239155534,0.0,80.527626,75.0917375,33.4960606584,0.0,16.0284,17.4676606584
 11/13  16:00:00,198.709417215,11.5464687635,31.0659182254,0.0,80.527626,73.092045,23.6275023115,0.0193381580909,3.20568,20.4024841534
 11/13  17:00:00,189.212323184,8.10350380434,20.8796034481,0.0,80.527626,73.092045,6.14805984548,0.0543528007865,3.20568,2.88802704469
 11/13  18:00:00,141.342100228,7.43947525713,12.739541862,0.0,80.527626,29.818365,7.78598030814,1.69203368978,3.20568,2.88826661837
 11/13  19:00:00,136.16983554,7.42588202516,7.63698217477,0.0,80.527626,29.818365,18.8294440154,9.85276925882,3.20568,5.77099475655
 11/13  20:00:00,133.284054811,7.42588202516,4.54840217429,0.0,80.527626,29.818365,24.5445781233,15.559732678,3.20568,5.77916544525
 11/13  21:00:00,131.028658209,7.42588202516,2.3339285639,0.0,80.527626,29.818365,31.6814123675,19.8231649024,3.20568,8.65256746507
 11/13  22:00:00,55.6603630781,0.0,0.0,0.0,15.863942322,29.242365,8.98013927844,0.0,3.20568,5.77445927844
 11/13  23:00:00,55.523541836,0.0,0.0,0.0,15.863942322,29.242365,6.0956316367,0.0,3.20568,2.8899516367
 11/13  24:00:00,56.2598608675,0.0,0.0,0.0,15.863942322,29.242365,6.09295393002,0.0,3.20568,2.88727393002
 11/14  01:00:00,55.5502994406,0.0,0.0,0.0,15.863942322,29.242365,6.09003148973,0.0,3.20568,2.88435148973
 11/14  02:00:00,55.5424115968,0.0,0.0,0.0,15.863942322,29.242365,6.09002654269,0.0,3.20568,2.88434654269
 11/14  03:00:00,55.5535704888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.5552197398,0.0,0.0,0.0,15.863942322,29.242365,6.09002137008,0.0,3.20568,2.88434137008
 11/14  05:00:00,56.5927975833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.4013690122,0.0,0.0,0.0,15.863942322,29.242365,6.09001607489,0.0,3.20568,2.88433607489
 11/14  07:00:00,62.862063956,7.42588202516,0.0,0.0,15.863942322,29.818365,203.05134219,196.961331485,3.20568,2.88433070555
 11/14  08:00:00,120.05238929,7.42588202516,0.00126116845793,0.0,80.527626,29.818365,163.592944411,157.498917461,3.20568,2.88834695031
 11/14  09:00:00,165.258491322,7.42588202516,0.00579206673537,0.0,80.527626,75.0917375,120.618018809,87.8946131536,24.0426,8.68080565544
 11/14  10:00:00,165.632255915,7.79471194797,0.00326675457404,0.0,80.527626,75.0917375,105.226144983,63.715695288,24.0426,17.4678496955
 11/14  11:00:00,170.096767539,8.26098700951,0.00198930785881,0.0,80.527626,79.0911225,102.179672122,49.730797429,32.0568,20.3920746928
 11/14  12:00:00,171.593920257,9.04877928461,0.0,0.0,80.527626,79.0911225,79.842879464,27.346360482,32.0568,20.439718982
 11/14  13:00:00,171.913984591,10.0825798022,0.0,0.0,80.527626,79.0911225,72.7233988417,17.2619461361,32.0568,23.4046527056
 11/14  14:00:00,168.668022263,10.8170972522,0.0,0.0,80.527626,75.0917375,64.6025738156,25.1408173419,16.0284,23.4333564737
 11/14  15:00:00,169.027044185,11.180093967,0.0,0.0,80.527626,75.0917375,58.6797983123,25.1766890321,16.0284,17.4747092802
 11/14  16:00:00,166.116370455,10.2907988071,0.0,0.0,80.527626,73.092045,62.1951767398,38.5896885041,3.20568,20.3998082356
 11/14  17:00:00,167.713468574,7.71149089379,0.0,0.0,80.527626,73.092045,72.4323743049,66.3384640964,3.20568,2.88823020852
 11/14  18:00:00,128.45572389,7.42588202516,0.0,0.0,80.527626,29.818365,104.353317551,98.2593723219,3.20568,2.88826522878
 11/14  19:00:00,128.548680286,7.42588202516,0.0,0.0,80.527626,29.818365,159.707050918,150.731313667,3.20568,5.77005725074
 11/14  20:00:00,128.630454096,7.42588202516,0.0,0.0,80.527626,29.818365,180.793579818,168.928242253,3.20568,8.65965756526
 11/14  21:00:00,128.690711942,7.42588202516,0.0,0.0,80.527626,29.818365,180.431408588,171.450445911,3.20568,5.77528267658
 11/14  22:00:00,55.3508072638,0.0,0.0,0.0,15.863942322,29.242365,11.8583974782,0.0,3.20568,8.65271747815
 11/14  23:00:00,55.3900158104,0.0,0.0,0.0,15.863942322,29.242365,6.09545145915,0.0,3.20568,2.88977145915
 11/14  24:00:00,56.1739349049,0.0,0.0,0.0,15.863942322,29.242365,6.09292564654,0.0,3.20568,2.88724564654
 11/15  01:00:00,55.4075197578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4089271977,0.0,0.0,0.0,15.863942322,29.242365,6.08999411725,0.0,3.20568,2.88431411725
 11/15  03:00:00,55.4015845675,0.0,0.0,0.0,15.863942322,29.242365,6.08999546407,0.0,3.20568,2.88431546407
 11/15  04:00:00,55.3944628101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.6025436735,0.0,0.0,0.0,15.863942322,29.242365,6.08999662905,0.0,3.20568,2.88431662905
 11/15  06:00:00,55.5814630923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.0981281923,7.42588202516,0.000707815953431,0.0,15.863942322,29.818365,529.547378405,523.457286055,3.20568,2.88441234965
 11/15  08:00:00,121.179995944,7.42588202516,0.000878546728649,0.0,80.527626,29.818365,383.432553154,377.338645954,3.20568,2.88822720027
 11/15  09:00:00,166.072980915,7.42588202516,0.00882511356513,0.0,80.527626,75.0917375,258.416850989,222.806703277,24.0426,11.5675477117
 11/15  10:00:00,165.548714416,7.42588202516,0.00311133330279,0.0,80.527626,75.0917375,187.475938101,145.971654975,24.0426,17.4616831256
 11/15  11:00:00,169.385049212,7.43749909139,0.00406130644506,0.0,80.527626,79.0911225,161.425959117,111.887873885,32.0568,17.4812852321
 11/15  12:00:00,170.022596188,7.43115396719,0.0,0.0,80.527626,79.0911225,124.289217635,68.8693982621,32.0568,23.3630193728
 11/15  13:00:00,169.26300252,7.42713316242,0.0,0.0,80.527626,79.0911225,107.66023356,52.6021176214,32.0568,23.0013159381
 11/15  14:00:00,165.33752295,7.48648709232,0.0,0.0,80.527626,75.0917375,102.746012568,62.8781446363,16.0284,23.8394679321
 11/15  15:00:00,165.445778707,7.59316681894,0.0,0.0,80.527626,75.0917375,98.7815612607,65.283143382,16.0284,17.4700178788
 11/15  16:00:00,163.471521929,7.63335783875,0.0,0.0,80.527626,73.092045,100.635383438,77.0263257001,3.20568,20.4033777383
 11/15  17:00:00,167.453207582,7.42588202516,0.0,0.0,80.527626,73.092045,96.0187773242,89.9247884451,3.20568,2.88830887908
 11/15  18:00:00,128.499405592,7.42588202516,0.0,0.0,80.527626,29.818365,123.055101535,116.9612879,3.20568,2.88813363549
 11/15  19:00:00,128.510129534,7.42588202516,0.0,0.0,80.527626,29.818365,136.15447408,127.178644094,3.20568,5.77014998584
 11/15  20:00:00,128.777133789,7.42588202516,0.0,0.0,80.527626,29.818365,163.462134245,151.59686629,3.20568,8.65958795471
 11/15  21:00:00,128.888860345,7.42588202516,0.0,0.0,80.527626,29.818365,199.082217155,190.101731257,3.20568,5.77480589822
 11/15  22:00:00,55.5053277956,0.0,0.0,0.0,15.863942322,29.242365,8.98156346702,0.0,3.20568,5.77588346702
 11/15  23:00:00,55.3986678058,0.0,0.0,0.0,15.863942322,29.242365,8.96517388782,0.0,3.20568,5.75949388782
 11/15  24:00:00,56.1767301242,0.0,0.0,0.0,15.863942322,29.242365,6.09302639221,0.0,3.20568,2.88734639221
 11/16  01:00:00,55.4189946883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4150728696,0.0,0.0,0.0,15.863942322,29.242365,6.09001120849,0.0,3.20568,2.88433120849
 11/16  03:00:00,55.4003267575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.3899724669,0.0,0.0,0.0,15.863942322,29.242365,6.0900188171,0.0,3.20568,2.8843388171
 11/16  05:00:00,55.598566784,0.0,0.0,0.0,15.863942322,29.242365,6.09002627739,0.0,3.20568,2.88434627739
 11/16  06:00:00,55.579091717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,64.0720729843,7.42588202516,0.00179230607686,0.0,15.863942322,29.818365,507.517660435,501.427626798,3.20568,2.88435363682
 11/16  08:00:00,121.000621965,7.42588202516,0.00270769762632,0.0,80.527626,29.818365,330.45345662,324.359331108,3.20568,2.88844551169
 11/16  09:00:00,165.669267093,7.42588202516,0.0071059891215,0.0,80.527626,75.0917375,220.944669173,188.220621752,24.0426,8.68144742057
 11/16  10:00:00,165.45229058,7.42588202516,0.00312176947437,0.0,80.527626,75.0917375,179.701102565,135.280208252,24.0426,20.3782943122
 11/16  11:00:00,169.571339808,7.65360468083,0.00184908233998,0.0,80.527626,79.0911225,154.923061566,105.38782205,32.0568,17.4784395162
 11/16  12:00:00,170.834065644,8.22561227767,0.0,0.0,80.527626,79.0911225,126.138066167,73.6362004863,32.0568,20.4450656806
 11/16  13:00:00,170.536120248,8.67586501828,0.0,0.0,80.527626,79.0911225,116.034763307,60.5692288881,32.0568,23.4087344189
 11/16  14:00:00,166.834310739,8.96198691492,0.0,0.0,80.527626,75.0917375,113.532907274,71.1427141561,16.0284,26.3617931176
 11/16  15:00:00,166.987767692,9.1097625987,0.0,0.0,80.527626,75.0917375,110.317578669,76.8205014203,16.0284,17.4686772485
 11/16  16:00:00,164.633766427,8.77094648312,0.0,0.0,80.527626,73.092045,114.070411838,90.457137784,3.20568,20.4075940537
 11/16  17:00:00,167.549208726,7.48731844143,0.0,0.0,80.527626,73.092045,121.768939639,115.675223726,3.20568,2.88803591242
 11/16  18:00:00,128.643325188,7.42588202516,0.0,0.0,80.527626,29.818365,178.138005843,172.044027679,3.20568,2.88829816443
 11/16  19:00:00,128.982689098,7.42588202516,0.0,0.0,80.527626,29.818365,227.112612508,218.135668433,3.20568,5.77126407469
 11/16  20:00:00,129.724434828,7.42588202516,0.0,0.0,80.527626,29.818365,239.83126474,230.845982091,3.20568,5.77960264843
 11/16  21:00:00,129.731657845,7.42588202516,0.0,0.0,80.527626,29.818365,240.05242047,228.193412292,3.20568,8.65332817839
 11/16  22:00:00,55.4613583395,0.0,0.0,0.0,15.863942322,29.242365,8.98137503549,0.0,3.20568,5.77569503549
 11/16  23:00:00,55.3586502958,0.0,0.0,0.0,15.863942322,29.242365,6.09538533832,0.0,3.20568,2.88970533832
 11/16  24:00:00,56.1586692531,0.0,0.0,0.0,15.863942322,29.242365,6.09321344828,0.0,3.20568,2.88753344828
 11/17  01:00:00,55.3917982445,0.0,0.0,0.0,15.863942322,29.242365,6.09004934264,0.0,3.20568,2.88436934264
 11/17  02:00:00,55.3939720623,0.0,0.0,0.0,15.863942322,29.242365,6.09006349684,0.0,3.20568,2.88438349684
 11/17  03:00:00,55.3880368461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.3823476527,0.0,0.0,0.0,15.863942322,29.242365,6.09007739787,0.0,3.20568,2.88439739787
 11/17  05:00:00,56.4407288381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.2671533919,0.0,0.0,0.0,15.863942322,29.242365,6.09009115245,0.0,3.20568,2.88441115245
 11/17  07:00:00,64.4124055259,7.42588202516,0.00276432713455,0.0,15.863942322,29.818365,439.038863302,432.948758503,3.20568,2.88442479871
 11/17  08:00:00,121.177432837,7.42588202516,0.000955587146015,0.0,80.527626,29.818365,356.873799491,350.7798168,3.20568,2.88830269139
 11/17  09:00:00,165.785100644,7.42588202516,0.0098707498174,0.0,80.527626,75.0917375,219.355960503,186.632114495,24.0426,8.68124600736
 11/17  10:00:00,165.380150788,7.42588202516,0.00340346014909,0.0,80.527626,75.0917375,158.722526555,115.010646814,24.0426,19.6692797408
 11/17  11:00:00,169.486636787,7.60683504826,0.0041315815635,0.0,80.527626,79.0911225,140.434662203,90.1852885985,32.0568,18.192573604
 11/17  12:00:00,170.815936571,8.24649777746,0.0,0.0,80.527626,79.0911225,111.291143387,58.7881415789,32.0568,20.4462018085
 11/17  13:00:00,170.628365622,8.80606190658,0.0,0.0,80.527626,79.0911225,93.0032457735,37.5358056687,32.0568,23.4106401049
 11/17  14:00:00,167.02007588,9.18507984669,0.0,0.0,80.527626,75.0917375,83.5989085566,41.2059145763,16.0284,26.3645939803
 11/17  15:00:00,167.038118389,9.20436965764,0.0,0.0,80.527626,75.0917375,75.0080179815,41.5090942307,16.0284,17.4705237509
 11/17  16:00:00,164.829539396,9.01655477612,0.0,0.0,80.527626,73.092045,75.3432602529,51.730099089,3.20568,20.4074811638
 11/17  17:00:00,167.529300108,7.54802913512,0.0,0.0,80.527626,73.092045,65.1341729574,59.0402069491,3.20568,2.88828600825
 11/17  18:00:00,128.426650179,7.42588202516,0.0,0.0,80.527626,29.818365,83.1914855989,77.0976817441,3.20568,2.88812385482
 11/17  19:00:00,128.434682907,7.42588202516,0.0,0.0,80.527626,29.818365,94.3049524353,85.3290095502,3.20568,5.77026288511
 11/17  20:00:00,128.440631964,7.42588202516,0.0,0.0,80.527626,29.818365,99.4699962478,87.604357277,3.20568,8.65995897084
 11/17  21:00:00,128.474806729,7.42588202516,0.0,0.0,80.527626,29.818365,123.007360597,114.026587116,3.20568,5.77509348058
 11/17  22:00:00,55.3763093007,0.0,0.0,0.0,15.863942322,29.242365,8.98146498271,0.0,3.20568,5.77578498271
 11/17  23:00:00,55.416829931,0.0,0.0,0.0,15.863942322,29.242365,8.96547667036,0.0,3.20568,5.75979667036
 11/17  24:00:00,56.19768441,0.0,0.0,0.0,15.863942322,29.242365,6.09318275031,0.0,3.20568,2.88750275031
 11/18  01:00:00,55.4559686845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4624235371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4642975937,0.0,0.0,0.0,15.863942322,29.242365,6.08845834173,0.0,3.20568,2.88277834173
 11/18  04:00:00,55.4518347709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6705944234,0.0,0.0,0.0,15.863942322,29.242365,6.08845370971,0.0,3.20568,2.88277370971
 11/18  06:00:00,55.6664484534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,54.2485843009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.0508450362,0.0,0.0,0.0,15.863942322,29.242365,6.08844932015,0.0,3.20568,2.88276932015
 11/18  09:00:00,47.100692833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.1796064943,0.0,0.0,0.0,15.863942322,29.242365,6.09013422297,0.0,3.20568,2.88445422297
 11/18  11:00:00,47.2082277175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.9077367492,0.0,0.0,0.0,15.863942322,29.242365,6.09015417164,0.0,3.20568,2.88447417164
 11/18  13:00:00,47.2441811476,0.0,0.0,0.0,15.863942322,29.242365,6.08994049535,0.0,3.20568,2.88426049535
 11/18  14:00:00,47.3076598504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.3331622126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.3169160678,0.0,0.0,0.0,15.863942322,29.242365,6.08849003732,0.0,3.20568,2.88281003732
 11/18  17:00:00,51.4838016392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.7487785034,0.0,0.0,0.0,15.863942322,29.242365,6.08848594495,0.0,3.20568,2.88280594495
 11/18  19:00:00,55.7313701552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.9690921938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.9384004912,0.0,0.0,0.0,15.863942322,29.242365,6.08848185901,0.0,3.20568,2.88280185901
 11/18  22:00:00,55.7966311827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.6205315806,0.0,0.0,0.0,15.863942322,29.242365,6.08847777848,0.0,3.20568,2.88279777848
 11/18  24:00:00,56.2943719947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.6013711211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.59075367,0.0,0.0,0.0,15.863942322,29.242365,6.08847793838,0.0,3.20568,2.88279793838
 11/19  03:00:00,55.5910775285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.5956809126,0.0,0.0,0.0,15.863942322,29.242365,6.08847882213,0.0,3.20568,2.88279882213
 11/19  05:00:00,55.8089502519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.7763370204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,54.3572133405,0.0,0.0,0.0,15.863942322,29.242365,6.08848001701,0.0,3.20568,2.88280001701
 11/19  08:00:00,47.1369935038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.1295658898,0.0,0.0,0.0,15.863942322,29.242365,6.09017590611,0.0,3.20568,2.88449590611
 11/19  10:00:00,47.1436503454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.1345196323,0.0,0.0,0.0,15.863942322,29.242365,6.08996796514,0.0,3.20568,2.88428796514
 11/19  12:00:00,47.7908123016,0.0,0.0,0.0,15.863942322,29.242365,6.08999443581,0.0,3.20568,2.88431443581
 11/19  13:00:00,47.0772174498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.0977138733,0.0,0.0,0.0,15.863942322,29.242365,6.09002086025,0.0,3.20568,2.88434086025
 11/19  15:00:00,47.0912175835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.0549375944,0.0,0.0,0.0,15.863942322,29.242365,6.08842166368,0.0,3.20568,2.88274166368
 11/19  17:00:00,51.2442488071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.5308386144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5166642202,0.0,0.0,0.0,15.863942322,29.242365,6.08842332276,0.0,3.20568,2.88274332276
 11/19  20:00:00,55.7197047339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.6983425558,0.0,0.0,0.0,15.863942322,29.242365,6.08842499494,0.0,3.20568,2.88274499494
 11/19  22:00:00,55.5777742531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4193417736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1424668893,0.0,0.0,0.0,15.863942322,29.242365,6.08842667409,0.0,3.20568,2.88274667409
 11/20  01:00:00,55.4142064124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4121130075,0.0,0.0,0.0,15.863942322,29.242365,6.09006182837,0.0,3.20568,2.88438182837
 11/20  03:00:00,55.4097070489,0.0,0.0,0.0,15.863942322,29.242365,6.0900948929,0.0,3.20568,2.8844148929
 11/20  04:00:00,55.4075117147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6198408329,0.0,0.0,0.0,15.863942322,29.242365,6.09012774715,0.0,3.20568,2.88444774715
 11/20  06:00:00,55.6041917995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,63.241950603,7.42588202516,0.00345964182127,0.0,15.863942322,29.818365,451.210038895,445.119876413,3.20568,2.8844824813
 11/20  08:00:00,120.511435417,7.42588202516,0.00098983001059,0.0,80.527626,29.818365,314.303353503,308.2091872,3.20568,2.88848630291
 11/20  09:00:00,165.596696948,7.42588202516,0.00476594588048,0.0,80.527626,75.0917375,244.6776211,209.064834281,24.0426,11.5701868186
 11/20  10:00:00,165.503774398,7.42588202516,0.00330528671175,0.0,80.527626,75.0917375,201.406270084,159.894927266,24.0426,17.4687428179
 11/20  11:00:00,169.475146315,7.4778080629,0.00182512761114,0.0,80.527626,79.0911225,186.498607398,134.040835773,32.0568,20.4009716251
 11/20  12:00:00,170.659645959,7.98842823676,0.0,0.0,80.527626,79.0911225,147.779118227,95.2729721316,32.0568,20.4493460952
 11/20  13:00:00,170.3547113,8.45747888721,0.0,0.0,80.527626,79.0911225,130.800021013,75.327341626,32.0568,23.415879387
 11/20  14:00:00,166.452994472,8.56422998615,0.0,0.0,80.527626,75.0917375,118.036428616,75.6352384973,16.0284,26.3727901189
 11/20  15:00:00,166.672823638,8.79208674178,0.0,0.0,80.527626,75.0917375,105.206452427,71.7072120144,16.0284,17.4708404123
 11/20  16:00:00,164.323069534,8.45616922289,0.0,0.0,80.527626,73.092045,109.169993122,85.5524810444,3.20568,20.4118320777
 11/20  17:00:00,167.514178014,7.44288514655,0.0,0.0,80.527626,73.092045,120.621703056,114.527838036,3.20568,2.88818501973
 11/20  18:00:00,128.651792053,7.42588202516,0.0,0.0,80.527626,29.818365,178.076821007,171.982663091,3.20568,2.8884779161
 11/20  19:00:00,128.73602754,7.42588202516,0.0,0.0,80.527626,29.818365,184.824991275,175.849013225,3.20568,5.77029805039
 11/20  20:00:00,128.955115913,7.42588202516,0.0,0.0,80.527626,29.818365,179.419001173,167.553009839,3.20568,8.66031133412
 11/20  21:00:00,129.025400579,7.42588202516,0.0,0.0,80.527626,29.818365,193.645936464,184.664866846,3.20568,5.77538961739
 11/20  22:00:00,55.4959897791,0.0,0.0,0.0,15.863942322,29.242365,8.98185486544,0.0,3.20568,5.77617486544
 11/20  23:00:00,55.3831817728,0.0,0.0,0.0,15.863942322,29.242365,8.96527962418,0.0,3.20568,5.75959962418
 11/20  24:00:00,56.1657918927,0.0,0.0,0.0,15.863942322,29.242365,6.09335022739,0.0,3.20568,2.88767022739
 11/21  01:00:00,55.4002898445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4047576139,0.0,0.0,0.0,15.863942322,29.242365,6.09008155219,0.0,3.20568,2.88440155219
 11/21  03:00:00,55.4062377327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4015715644,0.0,0.0,0.0,15.863942322,29.242365,6.09012090221,0.0,3.20568,2.88444090221
 11/21  05:00:00,56.4596164256,0.0,0.0,0.0,15.863942322,29.242365,6.09016004835,0.0,3.20568,2.88448004835
 11/21  06:00:00,56.2865865636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,63.8443129291,7.42588202516,0.00260449052472,0.0,15.863942322,29.818365,408.575052051,402.484853005,3.20568,2.88451904578
 11/21  08:00:00,120.598341567,7.42588202516,0.00104344441546,0.0,80.527626,29.818365,303.201138632,297.106949463,3.20568,2.88850916891
 11/21  09:00:00,165.539550137,7.42588202516,0.00833002441287,0.0,80.527626,75.0917375,215.417798902,179.804477511,24.0426,11.5707213906
 11/21  10:00:00,165.387731209,7.42588202516,0.00353954684849,0.0,80.527626,75.0917375,164.724517074,123.214620541,24.0426,17.4672965326
 11/21  11:00:00,169.635507662,7.7523177629,0.00483311503962,0.0,80.527626,79.0911225,134.453310441,84.9074985679,32.0568,17.4890118735
 11/21  12:00:00,170.911717409,8.35275054203,0.0,0.0,80.527626,79.0911225,93.0279947726,37.6004853645,32.0568,23.3707094081
 11/21  13:00:00,170.702968549,8.86293824233,0.0,0.0,80.527626,79.0911225,74.6817429878,19.2093535954,32.0568,23.4155893924
 11/21  14:00:00,168.124100679,9.32286177103,0.929636524704,0.0,80.527626,75.0917375,65.9323792542,24.1540079674,16.0284,25.7499712868
 11/21  15:00:00,169.835528248,9.67123434629,2.28054749068,0.0,80.527626,75.0917375,55.8728236386,21.7538552537,16.0284,18.0905683849
 11/21  16:00:00,167.520352131,9.40596221791,2.25084140775,0.0,80.527626,73.092045,48.5506607645,24.9324738509,3.20568,20.4125069137
 11/21  17:00:00,169.180594662,7.61411335756,0.117878083375,0.0,80.527626,73.092045,36.279892854,30.1860417066,3.20568,2.88817114738
 11/21  18:00:00,128.449007635,7.42588202516,0.0,0.0,80.527626,29.818365,59.5387528344,53.4446014828,3.20568,2.88847135155
 11/21  19:00:00,128.464494045,7.42588202516,0.0,0.0,80.527626,29.818365,83.5011905374,74.5251616363,3.20568,5.77034890116
 11/21  20:00:00,128.462576661,7.42588202516,0.0,0.0,80.527626,29.818365,86.2363404674,74.3701737209,3.20568,8.66048674651
 11/21  21:00:00,128.46878785,7.42588202516,0.0,0.0,80.527626,29.818365,88.9562161362,79.975009495,3.20568,5.77552664119
 11/21  22:00:00,55.4424846528,0.0,0.0,0.0,15.863942322,29.242365,8.98108093753,0.0,3.20568,5.77540093753
 11/21  23:00:00,55.4877171478,0.0,0.0,0.0,15.863942322,29.242365,8.96542442549,0.0,3.20568,5.75974442549
 11/21  24:00:00,56.2328985722,0.0,0.0,0.0,15.863942322,29.242365,6.09342562511,0.0,3.20568,2.88774562511
 11/22  01:00:00,55.5180396449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.5108664659,0.0,0.0,0.0,15.863942322,29.242365,6.09015250725,0.0,3.20568,2.88447250725
 11/22  03:00:00,55.4957298499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4807159477,0.0,0.0,0.0,15.863942322,29.242365,6.09019810845,0.0,3.20568,2.88451810845
 11/22  05:00:00,55.685986014,0.0,0.0,0.0,15.863942322,29.242365,6.09000733251,0.0,3.20568,2.88432733251
 11/22  06:00:00,55.6556623736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.4240788297,7.42588202516,0.0,0.0,15.863942322,29.818365,389.971332198,383.881279359,3.20568,2.88437283951
 11/22  08:00:00,120.68283207,7.42588202516,0.000921587270239,0.0,80.527626,29.818365,306.74194521,300.648084872,3.20568,2.88818033762
 11/22  09:00:00,165.446271978,7.42588202516,0.0104649839704,0.0,80.527626,75.0917375,169.573815224,133.959714341,24.0426,11.5715008834
 11/22  10:00:00,165.375149031,7.512559637,0.00744653136045,0.0,80.527626,75.0917375,108.360704403,66.8490691396,24.0426,17.4690352637
 11/22  11:00:00,170.012706115,8.15635358853,0.00557168360949,0.0,80.527626,79.0911225,88.8354920244,39.2875184581,32.0568,17.4911735663
 11/22  12:00:00,174.416825964,8.82472355737,3.00605136182,0.0,80.527626,79.0911225,61.8157180951,6.38497014637,32.0568,23.3739479487
 11/22  13:00:00,180.423790463,9.73777305721,8.77320079424,0.0,80.527626,79.0911225,55.6979938321,0.221656622699,32.0568,23.4195372094
 11/22  14:00:00,180.651339176,10.8724753518,11.8280898948,0.0,80.527626,75.0917375,48.4793675335,6.0762645966,16.0284,26.3747029369
 11/22  15:00:00,181.668183293,11.6777108202,12.047194284,0.0,80.527626,75.0917375,40.1153272217,6.61251135208,16.0284,17.4744158696
 11/22  16:00:00,174.607132088,10.7766574035,7.9351874195,0.0,80.527626,73.092045,37.7127507993,14.0956699422,3.20568,20.4114008571
 11/22  17:00:00,170.064810059,7.84217695229,0.771629212307,0.0,80.527626,73.092045,31.3977010557,25.3037924138,3.20568,2.8882286419
 11/22  18:00:00,128.441801018,7.42588202516,0.0,0.0,80.527626,29.818365,54.1704921605,48.0762761451,3.20568,2.88853601539
 11/22  19:00:00,128.445152091,7.42588202516,0.0,0.0,80.527626,29.818365,69.5923693754,60.6152698774,3.20568,5.77141949794
 11/22  20:00:00,128.664918697,7.42588202516,0.0,0.0,80.527626,29.818365,75.1296460444,63.2628161432,3.20568,8.6611499012
 11/22  21:00:00,128.644105841,7.42588202516,0.0,0.0,80.527626,29.818365,66.6644284806,57.6829935454,3.20568,5.77575493519
 11/22  22:00:00,55.6288933133,0.0,0.0,0.0,15.863942322,29.242365,11.8593757524,0.0,3.20568,8.65369575238
 11/22  23:00:00,55.5288233946,0.0,0.0,0.0,15.863942322,29.242365,6.09574121987,0.0,3.20568,2.89006121987
 11/22  24:00:00,56.2757393092,0.0,0.0,0.0,15.863942322,29.242365,6.09320486161,0.0,3.20568,2.88752486161
 11/23  01:00:00,55.5666627438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.575637839,0.0,0.0,0.0,15.863942322,29.242365,6.08844795744,0.0,3.20568,2.88276795744
 11/23  03:00:00,55.5787175343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.5844779773,0.0,0.0,0.0,15.863942322,29.242365,6.08847163342,0.0,3.20568,2.88279163342
 11/23  05:00:00,55.8222983144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.8051151505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.8133000446,0.0,0.0,0.0,15.863942322,29.242365,6.08849559711,0.0,3.20568,2.88281559711
 11/23  08:00:00,47.1682769124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.1673322064,0.0,0.0,0.0,15.863942322,29.242365,6.0900803242,0.0,3.20568,2.8844003242
 11/23  10:00:00,47.1796045025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.1775109912,0.0,0.0,0.0,15.863942322,29.242365,6.09013203739,0.0,3.20568,2.88445203739
 11/23  12:00:00,47.8664774989,0.0,0.0,0.0,15.863942322,29.242365,6.09018365693,0.0,3.20568,2.88450365693
 11/23  13:00:00,47.1817256825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.2203624782,0.0,0.0,0.0,15.863942322,29.242365,6.08957573559,0.0,3.20568,2.88389573559
 11/23  15:00:00,47.205178832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.1428988673,0.0,0.0,0.0,15.863942322,29.242365,6.08855840472,0.0,3.20568,2.88287840472
 11/23  17:00:00,52.7285074263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.5612078725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.5463651476,0.0,0.0,0.0,15.863942322,29.242365,6.08858267672,0.0,3.20568,2.88290267672
 11/23  20:00:00,55.7517320938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7296973466,0.0,0.0,0.0,15.863942322,29.242365,6.08845113962,0.0,3.20568,2.88277113962
 11/23  22:00:00,55.6048674638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4425391963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.158036965,0.0,0.0,0.0,15.863942322,29.242365,6.08847556832,0.0,3.20568,2.88279556832
 11/24  01:00:00,55.4305128405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.4251638107,0.0,0.0,0.0,15.863942322,29.242365,6.09015532638,0.0,3.20568,2.88447532638
 11/24  03:00:00,55.4204771196,0.0,0.0,0.0,15.863942322,29.242365,6.09021356657,0.0,3.20568,2.88453356657
 11/24  04:00:00,55.4122017388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4615822731,0.0,0.0,0.0,15.863942322,29.242365,6.09003411538,0.0,3.20568,2.88435411538
 11/24  06:00:00,56.278906454,0.0,0.0,0.0,15.863942322,29.242365,6.09009222376,0.0,3.20568,2.88441222376
 11/24  07:00:00,65.7261944447,7.42588202516,0.00188561921244,0.0,15.863942322,29.818365,514.2533183,511.0276383,3.20568,0.02
 11/24  08:00:00,121.157902002,7.42588202516,0.000927015722584,0.0,80.527626,29.818365,349.858552018,343.764581117,3.20568,2.88829090162
 11/24  09:00:00,165.886123356,7.42588202516,0.00752645167163,0.0,80.527626,75.0917375,237.660158584,202.045628164,24.0426,11.5719304201
 11/24  10:00:00,165.62126623,7.42588202516,0.00290566525732,0.0,80.527626,75.0917375,201.166429434,159.649186723,24.0426,17.4746427111
 11/24  11:00:00,169.820662344,7.6953170921,0.00170362677935,0.0,80.527626,79.0911225,202.586977993,150.128738087,32.0568,20.4014399056
 11/24  12:00:00,171.157123761,8.3534694216,0.0,0.0,80.527626,79.0911225,172.87702841,120.366285711,32.0568,20.4539426989
 11/24  13:00:00,170.795807411,8.82613494855,0.0,0.0,80.527626,79.0911225,154.254094913,95.8479765547,32.0568,26.3493183585
 11/24  14:00:00,167.107020059,9.17523102722,0.0,0.0,80.527626,75.0917375,132.026904494,92.5478512822,16.0284,23.4506532123
 11/24  15:00:00,167.108010919,9.17646833944,0.0,0.0,80.527626,75.0917375,134.724109515,98.3011409239,16.0284,20.3945685915
 11/24  16:00:00,164.57951865,8.63357335135,0.0,0.0,80.527626,73.092045,145.134714332,124.431873313,3.20568,17.4971610189
 11/24  17:00:00,169.030864495,7.46090441174,0.0,0.0,80.527626,73.092045,144.729107316,138.634873691,3.20568,2.88855362577
 11/24  18:00:00,128.688837172,7.42588202516,0.0,0.0,80.527626,29.818365,176.38524374,167.422528141,3.20568,5.75703559901
 11/24  19:00:00,128.736888871,7.42588202516,0.0,0.0,80.527626,29.818365,175.851878997,166.874964318,3.20568,5.7712346796
 11/24  20:00:00,128.739683956,7.42588202516,0.0,0.0,80.527626,29.818365,173.886281308,164.899512459,3.20568,5.78108884818
 11/24  21:00:00,128.823759946,7.42588202516,0.0,0.0,80.527626,29.818365,196.334622103,184.474716352,3.20568,8.65422575111
 11/24  22:00:00,55.3329910305,0.0,0.0,0.0,15.863942322,29.242365,8.98210503453,0.0,3.20568,5.77642503453
 11/24  23:00:00,55.3661807795,0.0,0.0,0.0,15.863942322,29.242365,8.96549610193,0.0,3.20568,5.75981610193
 11/24  24:00:00,56.1610646875,0.0,0.0,0.0,15.863942322,29.242365,6.09320997523,0.0,3.20568,2.88752997523
 11/25  01:00:00,55.3950125634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.3944356385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.3864509194,0.0,0.0,0.0,15.863942322,29.242365,6.08857761291,0.0,3.20568,2.88289761291
 11/25  04:00:00,55.3789948565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,56.1454693893,0.556539995828,0.0,0.0,15.863942322,29.242365,6.50976789077,0.421154766702,3.20568,2.88293312407
 11/25  06:00:00,56.9163956914,1.34374954924,0.0,0.0,15.863942322,29.242365,4.46533345793,1.23965345793,3.20568,0.02
 11/25  07:00:00,57.2644127758,1.67968693655,0.0,0.0,15.863942322,29.242365,5.41117260278,2.18549260278,3.20568,0.02
 11/25  08:00:00,48.2824783001,1.34374954924,0.0,0.0,15.863942322,29.242365,7.50495475923,1.41638454329,3.20568,2.88289021594
 11/25  09:00:00,47.9510016665,1.00781216193,0.0,0.0,15.863942322,29.242365,4.02745810414,0.801778104142,3.20568,0.02
 11/25  10:00:00,46.9790923087,0.0,0.0,0.0,15.863942322,29.242365,6.09025447288,0.0,3.20568,2.88457447288
 11/25  11:00:00,46.9969407721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.7106805152,0.0,0.0,0.0,15.863942322,29.242365,6.09008047813,0.0,3.20568,2.88440047813
 11/25  13:00:00,47.0137599446,0.0,0.0,0.0,15.863942322,29.242365,6.09014472365,0.0,3.20568,2.88446472365
 11/25  14:00:00,47.0549079355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.0703666741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.0569572157,0.0,0.0,0.0,15.863942322,29.242365,6.08854487893,0.0,3.20568,2.88286487893
 11/25  17:00:00,52.6685256926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5040832956,0.0,0.0,0.0,15.863942322,29.242365,6.0885804931,0.0,3.20568,2.8829004931
 11/25  19:00:00,55.4884070204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.6862733926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.6507171595,0.0,0.0,0.0,15.863942322,29.242365,6.08861606659,0.0,3.20568,2.88293606659
 11/25  22:00:00,55.5292400789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.3692545003,0.0,0.0,0.0,15.863942322,29.242365,6.0884950752,0.0,3.20568,2.8828150752
 11/25  24:00:00,57.1154900598,1.00781216193,0.0,0.0,15.863942322,29.242365,3.94061447633,0.714934476331,3.20568,0.02
