Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  01:00:00,56.5914019982,1.22841477045,0.0,0.0,15.863942322,29.242365,7.34099297789,1.25237986652,3.20568,2.88293311138
 11/26  02:00:00,57.0416445519,1.67968693655,0.0,0.0,15.863942322,29.242365,5.78650755038,2.56082755038,3.20568,0.02
 11/26  03:00:00,57.5288668323,2.16987019164,0.0,0.0,15.863942322,29.242365,22.0659130839,18.8402330839,3.20568,0.02
 11/26  04:00:00,58.2780380517,2.91886790015,0.0,0.0,15.863942322,29.242365,33.4415168483,27.3529022459,3.20568,2.88293460241
 11/26  05:00:00,58.1523404259,2.58293051284,0.0,0.0,15.863942322,29.242365,30.2360451415,27.0103651415,3.20568,0.02
 11/26  06:00:00,58.8896178507,3.33192822135,0.0,0.0,15.863942322,29.242365,40.9096007259,34.8209852074,3.20568,2.88293551851
 11/26  07:00:00,58.1504864133,2.58293051284,0.0,0.0,15.863942322,29.242365,29.2396255796,26.0139455796,3.20568,0.02
 11/26  08:00:00,48.6029583054,1.67968693655,0.0,0.0,15.863942322,29.242365,9.84150333486,6.61582333486,3.20568,0.02
 11/26  09:00:00,47.9357527349,1.00781216193,0.0,0.0,15.863942322,29.242365,9.28225591513,3.19202921317,3.20568,2.88454670196
 11/26  10:00:00,47.9682828325,1.00781216193,0.0,0.0,15.863942322,29.242365,8.45598846693,2.36593118419,3.20568,2.88437728274
 11/26  11:00:00,46.9646386283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.6736786214,0.0,0.0,0.0,15.863942322,29.242365,6.09012784946,0.0,3.20568,2.88444784946
 11/26  13:00:00,46.9780034349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.0249449396,0.0,0.0,0.0,15.863942322,29.242365,6.09019829119,0.0,3.20568,2.88451829119
 11/26  15:00:00,47.0358253382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.0154276731,0.0,0.0,0.0,15.863942322,29.242365,6.08861073469,0.0,3.20568,2.88293073469
 11/26  17:00:00,52.6253800759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.4801384342,0.0,0.0,0.0,15.863942322,29.242365,6.08849494534,0.0,3.20568,2.88281494534
 11/26  19:00:00,55.4739770016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.6769848878,0.0,0.0,0.0,15.863942322,29.242365,6.08853624151,0.0,3.20568,2.88285624151
 11/26  21:00:00,55.6516932962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.5387379807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.3751962456,0.0,0.0,0.0,15.863942322,29.242365,6.08857749,0.0,3.20568,2.88289749
 11/26  24:00:00,56.1047231505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.3735520855,0.0,0.0,0.0,15.863942322,29.242365,6.09020061628,0.0,3.20568,2.88452061628
 11/27  02:00:00,56.3338878686,0.957670097948,0.0,0.0,15.863942322,29.242365,5.01591891889,1.79023891889,3.20568,0.02
 11/27  03:00:00,56.6558467916,1.27855683443,0.0,0.0,15.863942322,29.242365,8.70254588834,2.61226824749,3.20568,2.88459764085
 11/27  04:00:00,56.723508394,1.34374954924,0.0,0.0,15.863942322,29.242365,8.85675266201,2.76651673899,3.20568,2.88455592302
 11/27  05:00:00,56.9405433419,1.34374954924,0.0,0.0,15.863942322,29.242365,6.08203609843,2.85635609843,3.20568,0.02
 11/27  06:00:00,56.5899475158,1.00781216193,0.0,0.0,15.863942322,29.242365,8.34189946305,2.25170635875,3.20568,2.88451310431
 11/27  07:00:00,65.0955846553,7.42588202516,0.00682223421652,0.0,15.863942322,29.818365,553.370853915,550.145173915,3.20568,0.02
 11/27  08:00:00,120.521303123,7.42588202516,0.0,0.0,80.527626,29.818365,325.61569731,316.652675316,3.20568,5.75734199408
 11/27  09:00:00,165.525393248,7.42588202516,0.00789876739251,0.0,80.527626,75.0917375,244.15817138,211.431033788,24.0426,8.68453759131
 11/27  10:00:00,165.398895674,7.42588202516,0.00395111260608,0.0,80.527626,75.0917375,191.676074832,147.244152285,24.0426,20.3893225474
 11/27  11:00:00,169.324924761,7.42588202516,0.00442107952526,0.0,80.527626,79.0911225,163.57450139,114.0253388,32.0568,17.4923625905
 11/27  12:00:00,170.042232394,7.46124559959,0.0,0.0,80.527626,79.0911225,132.305287114,76.8664443207,32.0568,23.3820427929
 11/27  13:00:00,169.891387222,8.02804434021,0.0,0.0,80.527626,79.0911225,130.144041208,74.659774211,32.0568,23.4274669968
 11/27  14:00:00,166.218610351,8.34468775799,0.0,0.0,80.527626,75.0917375,123.333098544,80.9209974759,16.0284,26.3837010684
 11/27  15:00:00,166.225834937,8.36017425164,0.0,0.0,80.527626,75.0917375,107.888152697,74.3773014017,16.0284,17.4824512949
 11/27  16:00:00,163.99447326,8.14477486013,0.0,0.0,80.527626,73.092045,111.407477579,87.7847181469,3.20568,20.4170794317
 11/27  17:00:00,168.908108787,7.42622470326,0.0,0.0,80.527626,73.092045,121.459470988,115.365184553,3.20568,2.88860643536
 11/27  18:00:00,128.637100342,7.42588202516,0.0,0.0,80.527626,29.818365,182.75436874,176.659961807,3.20568,2.88872693345
 11/27  19:00:00,128.921532655,7.42588202516,0.0,0.0,80.527626,29.818365,230.86027242,219.006834201,3.20568,8.64775821949
 11/27  20:00:00,129.316983281,7.42588202516,0.0,0.0,80.527626,29.818365,219.85983658,210.872214752,3.20568,5.78194182824
 11/27  21:00:00,129.642944556,7.42588202516,0.0,0.0,80.527626,29.818365,248.158517614,236.297888803,3.20568,8.65494881147
 11/27  22:00:00,55.4626931429,0.0,0.0,0.0,15.863942322,29.242365,8.98253255723,0.0,3.20568,5.77685255723
 11/27  23:00:00,55.3595217078,0.0,0.0,0.0,15.863942322,29.242365,6.09564058544,0.0,3.20568,2.88996058544
 11/27  24:00:00,56.1562969375,0.0,0.0,0.0,15.863942322,29.242365,6.09346738003,0.0,3.20568,2.88778738003
 11/28  01:00:00,55.3912207807,0.0,0.0,0.0,15.863942322,29.242365,6.09026577411,0.0,3.20568,2.88458577411
 11/28  02:00:00,55.3924718312,0.0,0.0,0.0,15.863942322,29.242365,6.09010903763,0.0,3.20568,2.88442903763
 11/28  03:00:00,55.3868080146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.3817778557,0.0,0.0,0.0,15.863942322,29.242365,6.09019225656,0.0,3.20568,2.88451225656
 11/28  05:00:00,56.4405174879,0.0,0.0,0.0,15.863942322,29.242365,6.09027523468,0.0,3.20568,2.88459523468
 11/28  06:00:00,56.266909789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,65.8843230882,7.42588202516,0.00260345291993,0.0,15.863942322,29.818365,458.576686497,452.486568448,3.20568,2.88443804937
 11/28  08:00:00,121.216956366,7.42588202516,0.000802564554572,0.0,80.527626,29.818365,386.041039525,379.94679903,3.20568,2.88856049483
 11/28  09:00:00,166.211284266,7.42588202516,0.00835347262085,0.0,80.527626,75.0917375,281.714071367,246.098359974,24.0426,11.5731113931
 11/28  10:00:00,165.733373477,7.42588202516,0.00309764386771,0.0,80.527626,75.0917375,213.197579356,171.679852622,24.0426,17.475126734
 11/28  11:00:00,169.664971752,7.54662805393,0.00169661833256,0.0,80.527626,79.0911225,200.800603519,148.334903154,32.0568,20.4089003649
 11/28  12:00:00,170.940579565,8.13875536398,0.0,0.0,80.527626,79.0911225,175.302707208,122.787236051,32.0568,20.4586711574
 11/28  13:00:00,170.527600398,8.52637412409,0.0,0.0,80.527626,79.0911225,167.552727708,109.138492859,32.0568,26.3574348493
 11/28  14:00:00,166.759026218,8.79104094541,0.0,0.0,80.527626,75.0917375,148.39712946,108.911874034,16.0284,23.456855426
 11/28  15:00:00,166.828943857,8.90803996656,0.0,0.0,80.527626,75.0917375,130.226356092,93.803052623,16.0284,20.394903469
 11/28  16:00:00,164.260233505,8.37466002456,0.0,0.0,80.527626,73.092045,123.500022597,99.8760559817,3.20568,20.4182866152
 11/28  17:00:00,168.937375571,7.43612659712,0.0,0.0,80.527626,73.092045,123.120077847,117.025799268,3.20568,2.88859857957
 11/28  18:00:00,128.647954829,7.42588202516,0.0,0.0,80.527626,29.818365,173.639785347,167.545600067,3.20568,2.88850527972
 11/28  19:00:00,128.919682085,7.42588202516,0.0,0.0,80.527626,29.818365,217.198991932,208.221562778,3.20568,5.77174915403
 11/28  20:00:00,129.093279629,7.42588202516,0.0,0.0,80.527626,29.818365,216.743404809,204.875498394,3.20568,8.6622264144
 11/28  21:00:00,129.479540723,7.42588202516,0.0,0.0,80.527626,29.818365,246.309583766,237.327316776,3.20568,5.7765869902
 11/28  22:00:00,55.3052385203,0.0,0.0,0.0,15.863942322,29.242365,11.8610416534,0.0,3.20568,8.6553616534
 11/28  23:00:00,55.3581695529,0.0,0.0,0.0,15.863942322,29.242365,6.09566665164,0.0,3.20568,2.88998665164
 11/28  24:00:00,56.1572117584,0.0,0.0,0.0,15.863942322,29.242365,6.09324605994,0.0,3.20568,2.88756605994
 11/29  01:00:00,55.3910331071,0.0,0.0,0.0,15.863942322,29.242365,6.09019481771,0.0,3.20568,2.88451481771
 11/29  02:00:00,55.392898692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.3863385484,0.0,0.0,0.0,15.863942322,29.242365,6.09028428163,0.0,3.20568,2.88460428163
 11/29  04:00:00,55.3798770974,0.0,0.0,0.0,15.863942322,29.242365,6.09013281769,0.0,3.20568,2.88445281769
 11/29  05:00:00,56.2628515789,0.671874774618,0.0,0.0,15.863942322,29.242365,3.55063532635,0.324955326349,3.20568,0.02
 11/29  06:00:00,56.9182104488,1.34374954924,0.0,0.0,15.863942322,29.242365,6.80845559857,0.718232303849,3.20568,2.88454329472
 11/29  07:00:00,65.7087253718,7.42588202516,0.00236391678042,0.0,15.863942322,29.818365,492.436449537,489.210769537,3.20568,0.02
 11/29  08:00:00,121.248165516,7.42588202516,0.0,0.0,80.527626,29.818365,404.255840331,395.293002036,3.20568,5.75715829508
 11/29  09:00:00,166.334245584,7.42588202516,0.00593331281394,0.0,80.527626,75.0917375,301.448813434,268.721000727,24.0426,8.68521270757
 11/29  10:00:00,166.173153426,7.42588202516,0.0027424668973,0.0,80.527626,75.0917375,248.664926945,204.229361386,24.0426,20.3929655593
 11/29  11:00:00,169.83787263,7.45281937661,0.00147504142387,0.0,80.527626,79.0911225,225.386102295,175.835199242,32.0568,17.4941030533
 11/29  12:00:00,171.128368704,7.93969638041,0.0,0.0,80.527626,79.0911225,225.506271889,170.066993832,32.0568,23.3824780566
 11/29  13:00:00,170.776130267,8.39152982093,0.0,0.0,80.527626,79.0911225,215.997869522,160.508857944,32.0568,23.4322115779
 11/29  14:00:00,166.86275118,8.52581940324,0.0,0.0,80.527626,75.0917375,213.890228982,171.476007067,16.0284,26.3858219149
 11/29  15:00:00,166.792716654,8.44000655423,0.0,0.0,80.527626,75.0917375,209.952493279,176.437183732,16.0284,17.486909546
 11/29  16:00:00,164.403110086,8.04150696752,0.0,0.0,80.527626,73.092045,207.251676893,183.625942879,3.20568,20.4200540133
 11/29  17:00:00,169.712767667,7.42588202516,0.0,0.0,80.527626,73.092045,216.155068491,207.192266416,3.20568,5.75712207505
 11/29  18:00:00,129.52347628,7.42588202516,0.0,0.0,80.527626,29.818365,231.034555263,224.940523905,3.20568,2.88835135781
 11/29  19:00:00,129.534972783,7.42588202516,0.0,0.0,80.527626,29.818365,257.503502843,248.525573107,3.20568,5.77224973604
 11/29  20:00:00,129.765123134,7.42588202516,0.0,0.0,80.527626,29.818365,281.010381336,269.143033956,3.20568,8.66166737953
 11/29  21:00:00,129.763525512,7.42588202516,0.0,0.0,80.527626,29.818365,297.879029881,288.896881027,3.20568,5.77646885471
 11/29  22:00:00,55.4428810531,0.0,0.0,0.0,15.863942322,29.242365,8.98226712286,0.0,3.20568,5.77658712286
 11/29  23:00:00,55.3392175598,0.0,0.0,0.0,15.863942322,29.242365,8.96588494525,0.0,3.20568,5.76020494525
 11/29  24:00:00,56.139253042,0.0,0.0,0.0,15.863942322,29.242365,6.09354044109,0.0,3.20568,2.88786044109
 11/30  01:00:00,55.5920123276,0.220602608519,0.0,0.0,15.863942322,29.242365,3.34908837631,0.123408376313,3.20568,0.02
 11/30  02:00:00,57.0584165745,1.67968693655,0.0,0.0,15.863942322,29.242365,7.18890449806,1.09862503728,3.20568,2.88459946078
 11/30  03:00:00,56.7160464612,1.34374954924,0.0,0.0,15.863942322,29.242365,7.54860532545,1.45835041109,3.20568,2.88457491436
 11/30  04:00:00,57.0499819319,1.67968693655,0.0,0.0,15.863942322,29.242365,5.92157255006,2.69589255006,3.20568,0.02
 11/30  05:00:00,58.4751033254,2.89272575374,0.0,0.0,15.863942322,29.242365,42.4315009935,36.3412107451,3.20568,2.88461024839
 11/30  06:00:00,59.5729209038,3.99447026552,0.0,0.0,15.863942322,29.242365,53.9436379636,47.8534351975,3.20568,2.88452276618
 11/30  07:00:00,66.2823516039,7.42588202516,0.0,0.0,15.863942322,29.818365,681.730420611,678.504740611,3.20568,0.02
 11/30  08:00:00,121.618882062,7.42588202516,0.0,0.0,80.527626,29.818365,525.96780886,519.873618629,3.20568,2.88851023067
 11/30  09:00:00,166.38707447,7.42588202516,0.00613278033472,0.0,80.527626,75.0917375,402.994179762,367.377567189,24.0426,11.574012573
 11/30  10:00:00,166.350300254,7.42588202516,0.00103630596664,0.0,80.527626,75.0917375,312.96351857,271.438319568,24.0426,17.4825990016
 11/30  11:00:00,170.016674618,7.42588202516,0.00348818030899,0.0,80.527626,79.0911225,243.955747257,191.492961065,32.0568,20.4059861926
 11/30  12:00:00,170.650806647,7.66910374762,0.0,0.0,80.527626,79.0911225,201.796831898,146.355822007,32.0568,23.384209891
 11/30  13:00:00,170.379682075,8.12743526403,0.0,0.0,80.527626,79.0911225,210.210950444,154.723039,32.0568,23.4311114439
 11/30  14:00:00,166.573160119,8.35715214701,0.0,0.0,80.527626,75.0917375,201.225148185,158.807877881,16.0284,26.3888703042
 11/30  15:00:00,166.529825276,8.37258879266,0.0,0.0,80.527626,75.0917375,186.293296942,152.778427081,16.0284,17.4864698611
 11/30  16:00:00,164.162075778,8.06405388074,0.0,0.0,80.527626,73.092045,176.343079617,152.717336543,3.20568,20.4200630737
 11/30  17:00:00,169.26369398,7.42588202516,0.0,0.0,80.527626,73.092045,186.041400862,179.947001041,3.20568,2.88871982064
 11/30  18:00:00,129.2776395,7.42588202516,0.0,0.0,80.527626,29.818365,224.596413875,215.63324917,3.20568,5.75748470555
 11/30  19:00:00,129.532830181,7.42588202516,0.0,0.0,80.527626,29.818365,244.771010288,235.79321988,3.20568,5.77211040862
 11/30  20:00:00,129.761562942,7.42588202516,0.0,0.0,80.527626,29.818365,273.258731164,261.391495359,3.20568,8.66155580505
 11/30  21:00:00,129.755228395,7.42588202516,0.0,0.0,80.527626,29.818365,279.846880411,270.864789997,3.20568,5.77641041398
 11/30  22:00:00,55.4461260652,0.0,0.0,0.0,15.863942322,29.242365,8.98255046732,0.0,3.20568,5.77687046732
 11/30  23:00:00,55.343850665,0.0,0.0,0.0,15.863942322,29.242365,8.9658317328,0.0,3.20568,5.7601517328
 11/30  24:00:00,56.1462703213,0.0,0.0,0.0,15.863942322,29.242365,6.09351682069,0.0,3.20568,2.88783682069
 12/01  01:00:00,55.3789998472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.3817976115,0.0,0.0,0.0,15.863942322,29.242365,6.09013024706,0.0,3.20568,2.88445024706
 12/01  03:00:00,55.3760597529,0.0,0.0,0.0,15.863942322,29.242365,6.09023203717,0.0,3.20568,2.88455203717
 12/01  04:00:00,55.3707746065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,57.3258373393,0.892477383138,0.0,0.0,15.863942322,29.242365,6.52410237495,0.434420482444,3.20568,2.8840018925
 12/01  06:00:00,57.6055449354,1.34374954924,0.0,0.0,15.863942322,29.242365,6.97166127948,0.88134606925,3.20568,2.88463521023
 12/01  07:00:00,66.1021905708,7.42588202516,0.00354299848321,0.0,15.863942322,29.818365,492.751866002,489.526186002,3.20568,0.02
 12/01  08:00:00,122.489678247,7.42588202516,0.000482440463216,0.0,80.527626,29.818365,357.889385784,351.79518737,3.20568,2.88851841345
 12/01  09:00:00,165.771124252,7.42588202516,0.00589442997649,0.0,80.527626,75.0917375,264.318297646,228.701345846,24.0426,11.5743517994
 12/01  10:00:00,165.637615617,7.42588202516,0.00260531907009,0.0,80.527626,75.0917375,231.182762165,189.656441494,24.0426,17.4837206714
 12/01  11:00:00,169.575385531,7.42588202516,0.00152617047622,0.0,80.527626,79.0911225,229.03010693,176.565680879,32.0568,20.4076260515
 12/01  12:00:00,170.242341584,7.42588202516,0.0,0.0,80.527626,79.0911225,197.74036472,142.297117937,32.0568,23.3864467834
 12/01  13:00:00,169.372490293,7.42588202516,0.0,0.0,80.527626,79.0911225,164.038147933,108.547131681,32.0568,23.4342162521
 12/01  14:00:00,165.324032525,7.42588202516,0.0,0.0,80.527626,75.0917375,142.799073324,100.381299313,16.0284,26.3893740111
 12/01  15:00:00,165.304348666,7.42588202516,0.0,0.0,80.527626,75.0917375,130.712466015,94.2827112053,16.0284,20.4013548098
 12/01  16:00:00,163.277729331,7.42588202516,0.0,0.0,80.527626,73.092045,120.256381593,99.5452841692,3.20568,17.5054174235
 12/01  17:00:00,168.87829302,7.42588202516,0.0,0.0,80.527626,73.092045,107.901941315,98.9387322784,3.20568,5.75752903681
 12/01  18:00:00,128.484343706,7.42588202516,0.0,0.0,80.527626,29.818365,124.682971283,118.588642853,3.20568,2.88864843016
 12/01  19:00:00,128.536139905,7.42588202516,0.0,0.0,80.527626,29.818365,157.12148163,148.144473814,3.20568,5.77132781608
 12/01  20:00:00,128.566148202,7.42588202516,0.0,0.0,80.527626,29.818365,172.775953601,160.907329803,3.20568,8.66294379823
 12/01  21:00:00,128.572027854,7.42588202516,0.0,0.0,80.527626,29.818365,171.939293559,162.956250868,3.20568,5.77736269119
 12/01  22:00:00,55.364180453,0.0,0.0,0.0,15.863942322,29.242365,11.8610697364,0.0,3.20568,8.65538973641
 12/01  23:00:00,55.4112950649,0.0,0.0,0.0,15.863942322,29.242365,6.09612626151,0.0,3.20568,2.89044626151
 12/01  24:00:00,56.1869006327,0.0,0.0,0.0,15.863942322,29.242365,6.09357786399,0.0,3.20568,2.88789786399
 12/02  01:00:00,55.4495898307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4577605866,0.0,0.0,0.0,15.863942322,29.242365,6.08858223278,0.0,3.20568,2.88290223278
 12/02  03:00:00,55.4497429007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4351532183,0.0,0.0,0.0,15.863942322,29.242365,6.08865596517,0.0,3.20568,2.88297596517
 12/02  05:00:00,55.6489546411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6419554769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6570009149,0.0,0.0,0.0,15.863942322,29.242365,6.0885708026,0.0,3.20568,2.8828908026
 12/02  08:00:00,48.4461854965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0230743323,0.0,0.0,0.0,15.863942322,29.242365,6.08864505043,0.0,3.20568,2.88296505043
 12/02  10:00:00,47.0586412519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.0724981368,0.0,0.0,0.0,15.863942322,29.242365,6.09017918786,0.0,3.20568,2.88449918786
 12/02  12:00:00,47.7685765954,0.0,0.0,0.0,15.863942322,29.242365,6.09028666415,0.0,3.20568,2.88460666415
 12/02  13:00:00,47.1014973468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.1652969619,0.0,0.0,0.0,15.863942322,29.242365,6.08862871639,0.0,3.20568,2.88294871639
 12/02  15:00:00,47.1881513761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.1693103979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,52.782964462,0.0,0.0,0.0,15.863942322,29.242365,6.08854394022,0.0,3.20568,2.88286394022
 12/02  18:00:00,55.6408773822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.6407079624,0.0,0.0,0.0,15.863942322,29.242365,6.08861848218,0.0,3.20568,2.88293848218
 12/02  20:00:00,55.8729994089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.8568057402,0.0,0.0,0.0,15.863942322,29.242365,6.08853373137,0.0,3.20568,2.88285373137
 12/02  22:00:00,55.7317410913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.5553226914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.2479346051,0.0,0.0,0.0,15.863942322,29.242365,6.08860830662,0.0,3.20568,2.88292830662
 12/03  01:00:00,55.5622571851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.561495414,0.0,0.0,0.0,15.863942322,29.242365,6.08852847631,0.0,3.20568,2.88284847631
 12/03  03:00:00,55.5522952498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.5436064332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.7708742689,0.0,0.0,0.0,15.863942322,29.242365,6.08860789007,0.0,3.20568,2.88292789007
 12/03  06:00:00,55.75721658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.7579042044,0.0,0.0,0.0,15.863942322,29.242365,6.08852788799,0.0,3.20568,2.88284788799
 12/03  08:00:00,48.5276687613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.0928922595,0.0,0.0,0.0,15.863942322,29.242365,6.09030169665,0.0,3.20568,2.88462169665
 12/03  10:00:00,47.1157877412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,47.1059239197,0.0,0.0,0.0,15.863942322,29.242365,6.09017201456,0.0,3.20568,2.88449201456
 12/03  12:00:00,47.7651631847,0.0,0.0,0.0,15.863942322,29.242365,6.09028555487,0.0,3.20568,2.88460555487
 12/03  13:00:00,47.0800764442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.1244012013,0.0,0.0,0.0,15.863942322,29.242365,6.09015584352,0.0,3.20568,2.88447584352
 12/03  15:00:00,47.1368982141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.1245858396,0.0,0.0,0.0,15.863942322,29.242365,6.08856823546,0.0,3.20568,2.88288823546
 12/03  17:00:00,52.7341410164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.5759585242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.5622729905,0.0,0.0,0.0,15.863942322,29.242365,6.08864818571,0.0,3.20568,2.88296818571
 12/03  20:00:00,55.7525819697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.7115124591,0.0,0.0,0.0,15.863942322,29.242365,6.088568508,0.0,3.20568,2.882888508
 12/03  22:00:00,55.5914320435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.4449934061,0.0,0.0,0.0,15.863942322,29.242365,6.08864847953,0.0,3.20568,2.88296847953
 12/03  24:00:00,56.1582977485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.4396006182,0.0,0.0,0.0,15.863942322,29.242365,6.09035325924,0.0,3.20568,2.88467325924
 12/04  02:00:00,55.427585698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.414917334,0.0,0.0,0.0,15.863942322,29.242365,6.09022928844,0.0,3.20568,2.88454928844
 12/04  04:00:00,55.4081563465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.6202530661,0.0,0.0,0.0,15.863942322,29.242365,6.09034900546,0.0,3.20568,2.88466900546
 12/04  06:00:00,55.6044684241,0.0,0.0,0.0,15.863942322,29.242365,6.09022477178,0.0,3.20568,2.88454477178
 12/04  07:00:00,64.5931142836,7.42588202516,0.00407203016708,0.0,15.863942322,29.818365,411.328647083,408.102967083,3.20568,0.02
 12/04  08:00:00,121.829609213,7.42588202516,0.00124941122808,0.0,80.527626,29.818365,293.063693716,284.100565667,3.20568,5.75744804876
 12/04  09:00:00,165.555387141,7.42588202516,0.00847845479167,0.0,80.527626,75.0917375,235.627787118,202.898511119,24.0426,8.68667599858
 12/04  10:00:00,165.521382745,7.42588202516,0.00332188838657,0.0,80.527626,75.0917375,212.867293039,168.429821468,24.0426,20.3948715712
 12/04  11:00:00,169.41283546,7.42588202516,0.00494033066555,0.0,80.527626,79.0911225,182.791493676,130.318638244,32.0568,20.4160554324
 12/04  12:00:00,170.077655374,7.42588202516,0.0,0.0,80.527626,79.0911225,146.453102876,93.9290111638,32.0568,20.4672917125
 12/04  13:00:00,169.335120766,7.42588202516,0.0,0.0,80.527626,79.0911225,144.340857559,85.9177688869,32.0568,26.3662886717
 12/04  14:00:00,165.352998157,7.42588202516,0.0,0.0,80.527626,75.0917375,140.615888765,98.1893552838,16.0284,26.3981334809
 12/04  15:00:00,165.338825715,7.42664085218,0.0,0.0,80.527626,75.0917375,123.129292399,89.6148282485,16.0284,17.4860641504
 12/04  16:00:00,163.31652416,7.4359455029,0.0,0.0,80.527626,73.092045,110.816991333,87.186942201,3.20568,20.424369132
 12/04  17:00:00,168.913330743,7.42588202516,0.0,0.0,80.527626,73.092045,91.7520722931,85.6575547329,3.20568,2.88883756019
 12/04  18:00:00,128.49932567,7.42588202516,0.0,0.0,80.527626,29.818365,101.356112349,92.3931636359,3.20568,5.75726871277
 12/04  19:00:00,128.50299304,7.42588202516,0.0,0.0,80.527626,29.818365,107.124605071,98.146982525,3.20568,5.77194254637
 12/04  20:00:00,128.718105811,7.42588202516,0.0,0.0,80.527626,29.818365,109.335952745,100.348988287,3.20568,5.78128445788
 12/04  21:00:00,128.704901468,7.42588202516,0.0,0.0,80.527626,29.818365,113.742250902,101.88012941,3.20568,8.65644149271
 12/04  22:00:00,55.5996924899,0.0,0.0,0.0,15.863942322,29.242365,8.98248898409,0.0,3.20568,5.77680898409
 12/04  23:00:00,55.4751911218,0.0,0.0,0.0,15.863942322,29.242365,8.96600092836,0.0,3.20568,5.76032092836
 12/04  24:00:00,56.2155498845,0.0,0.0,0.0,15.863942322,29.242365,6.09361301567,0.0,3.20568,2.88793301567
 12/05  01:00:00,55.4824237039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.4758096983,0.0,0.0,0.0,15.863942322,29.242365,6.09021028573,0.0,3.20568,2.88453028573
 12/05  03:00:00,55.4659412555,0.0,0.0,0.0,15.863942322,29.242365,6.09033621273,0.0,3.20568,2.88465621273
 12/05  04:00:00,55.4515614752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.5055616084,0.0,0.0,0.0,15.863942322,29.242365,6.09021747409,0.0,3.20568,2.88453747409
 12/05  06:00:00,56.3351428821,0.0,0.0,0.0,15.863942322,29.242365,6.09034310326,0.0,3.20568,2.88466310326
 12/05  07:00:00,64.6916093901,7.42588202516,0.000986854840491,0.0,15.863942322,29.818365,385.139982844,381.914302844,3.20568,0.02
 12/05  08:00:00,121.786114786,7.42588202516,0.00118841644864,0.0,80.527626,29.818365,278.188471969,272.094052955,3.20568,2.88873901324
 12/05  09:00:00,165.575099043,7.42588202516,0.00557326952861,0.0,80.527626,75.0917375,241.187872467,205.570297031,24.0426,11.5749754357
 12/05  10:00:00,165.675533071,7.42588202516,0.00293294924786,0.0,80.527626,75.0917375,242.385638197,197.944290927,24.0426,20.3987472705
 12/05  11:00:00,169.859369658,7.42588202516,0.0017927722663,0.0,80.527626,79.0911225,256.184102905,206.626514249,32.0568,17.500788656
 12/05  12:00:00,170.909943887,7.42588202516,0.0,0.0,80.527626,79.0911225,254.790425269,199.342160287,32.0568,23.3914649821
 12/05  13:00:00,170.362849843,7.42588202516,0.0,0.0,80.527626,79.0911225,252.466591449,194.040591916,32.0568,26.3691995332
 12/05  14:00:00,166.390738478,7.42588202516,0.0,0.0,80.527626,75.0917375,251.793081702,209.36600639,16.0284,26.3986753119
 12/05  15:00:00,166.38635652,7.42588202516,0.0,0.0,80.527626,75.0917375,246.429564763,212.914820486,16.0284,17.486344277
 12/05  16:00:00,164.357745395,7.42588202516,0.0,0.0,80.527626,73.092045,240.569233361,216.935876104,3.20568,20.4276772567
 12/05  17:00:00,169.960734289,7.42588202516,0.0,0.0,80.527626,73.092045,224.644546537,218.550032239,3.20568,2.8888342973
 12/05  18:00:00,129.568069626,7.42588202516,0.0,0.0,80.527626,29.818365,254.567357399,245.604320507,3.20568,5.7573568919
 12/05  19:00:00,129.578288926,7.42588202516,0.0,0.0,80.527626,29.818365,273.046416012,264.068715207,3.20568,5.77202080455
 12/05  20:00:00,129.582475861,7.42588202516,0.0,0.0,80.527626,29.818365,277.019699812,268.032604506,3.20568,5.78141530622
 12/05  21:00:00,129.585304552,7.42588202516,0.0,0.0,80.527626,29.818365,280.948666308,269.086314589,3.20568,8.65667171909
 12/05  22:00:00,55.3101168017,0.0,0.0,0.0,15.863942322,29.242365,8.98299610739,0.0,3.20568,5.77731610739
 12/05  23:00:00,55.3576283362,0.0,0.0,0.0,15.863942322,29.242365,8.9661605228,0.0,3.20568,5.7604805228
 12/05  24:00:00,56.1498156969,0.0,0.0,0.0,15.863942322,29.242365,6.09369546263,0.0,3.20568,2.88801546263
 12/06  01:00:00,55.3845639409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.3818496087,0.0,0.0,0.0,15.863942322,29.242365,6.09028832537,0.0,3.20568,2.88460832537
 12/06  03:00:00,55.9473914739,0.569098795774,0.0,0.0,15.863942322,29.242365,6.46596992093,0.375794761133,3.20568,2.8844951598
 12/06  04:00:00,56.7201457384,1.34374954924,0.0,0.0,15.863942322,29.242365,4.24221120464,1.01653120464,3.20568,0.02
 12/06  05:00:00,56.9303379947,1.34374954924,0.0,0.0,15.863942322,29.242365,7.58915584921,1.49884769004,3.20568,2.88462815917
 12/06  06:00:00,57.2521538359,1.67968693655,0.0,0.0,15.863942322,29.242365,8.94530286612,2.85510934656,3.20568,2.88451351956
 12/06  07:00:00,66.1636862292,7.42588202516,0.00154273464616,0.0,15.863942322,29.818365,609.561026472,606.335346472,3.20568,0.02
 12/06  08:00:00,122.878628712,7.42588202516,0.0,0.0,80.527626,29.818365,483.784294074,477.689762016,3.20568,2.88885205832
 12/06  09:00:00,166.409130524,7.42588202516,0.00488195088552,0.0,80.527626,75.0917375,397.844604779,362.226290119,24.0426,11.5757146599
 12/06  10:00:00,166.384220835,7.42588202516,0.00221918422314,0.0,80.527626,75.0917375,351.858073069,307.41734533,24.0426,20.3981277387
 12/06  11:00:00,170.352888577,7.42588202516,0.00140132355955,0.0,80.527626,79.0911225,309.27651504,256.802308165,32.0568,20.4174068755
 12/06  12:00:00,171.106548229,7.42588202516,0.0,0.0,80.527626,79.0911225,268.16243035,215.635999032,32.0568,20.4696313179
 12/06  13:00:00,170.398594375,7.47926741054,0.0,0.0,80.527626,79.0911225,262.101901754,203.674920752,32.0568,26.3701810013
 12/06  14:00:00,166.460631882,7.51926207903,0.0,0.0,80.527626,75.0917375,252.860662457,210.430389557,16.0284,26.4018729
 12/06  15:00:00,166.657961419,7.71786868802,0.0,0.0,80.527626,75.0917375,242.201329535,208.683165897,16.0284,17.4897636384
 12/06  16:00:00,164.500936823,7.58604368614,0.0,0.0,80.527626,73.092045,233.195517297,209.560831014,3.20568,20.4290062828
 12/06  17:00:00,169.942591447,7.42588202516,0.0,0.0,80.527626,73.092045,217.59246723,208.6292569,3.20568,5.75753033001
 12/06  18:00:00,129.541386529,7.42588202516,0.0,0.0,80.527626,29.818365,239.817005169,233.722783847,3.20568,2.88854132253
 12/06  19:00:00,129.552258827,7.42588202516,0.0,0.0,80.527626,29.818365,260.266891289,251.288958775,3.20568,5.77225251407
 12/06  20:00:00,129.778028259,7.42588202516,0.0,0.0,80.527626,29.818365,274.891298996,263.022072139,3.20568,8.66354685745
 12/06  21:00:00,129.773395911,7.42588202516,0.0,0.0,80.527626,29.818365,282.092541942,273.109000251,3.20568,5.77786169132
 12/06  22:00:00,55.4557509845,0.0,0.0,0.0,15.863942322,29.242365,11.8621043202,0.0,3.20568,8.65642432024
 12/06  23:00:00,55.3503781534,0.0,0.0,0.0,15.863942322,29.242365,6.09585988068,0.0,3.20568,2.89017988068
 12/06  24:00:00,56.1458350494,0.0,0.0,0.0,15.863942322,29.242365,6.09343238423,0.0,3.20568,2.88775238423
 12/07  01:00:00,55.3806320971,0.0,0.0,0.0,15.863942322,29.242365,6.09035668906,0.0,3.20568,2.88467668906
 12/07  02:00:00,55.3790652721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.3735338156,0.0,0.0,0.0,15.863942322,29.242365,6.09024883361,0.0,3.20568,2.88456883361
 12/07  04:00:00,55.6406472342,0.270744672499,0.0,0.0,15.863942322,29.242365,6.23944152668,0.149053877384,3.20568,2.8847076493
 12/07  05:00:00,56.9283032744,1.34374954924,0.0,0.0,15.863942322,29.242365,4.00997204053,0.784292040525,3.20568,0.02
 12/07  06:00:00,56.7954793342,1.22841477045,0.0,0.0,15.863942322,29.242365,6.97104493829,0.880642610096,3.20568,2.8847223282
 12/07  07:00:00,65.8226760488,7.42588202516,0.00383896519818,0.0,15.863942322,29.818365,511.500232634,505.410062455,3.20568,2.88449017911
 12/07  08:00:00,122.707040168,7.42588202516,0.0,0.0,80.527626,29.818365,395.36551283,389.270880223,3.20568,2.88895260694
 12/07  09:00:00,166.338263966,7.42588202516,0.00716532913864,0.0,80.527626,75.0917375,290.604020574,257.87520236,24.0426,8.68621821453
 12/07  10:00:00,166.07135239,7.42588202516,0.00285994458966,0.0,80.527626,75.0917375,240.222999265,195.784658093,24.0426,20.3957411724
 12/07  11:00:00,169.915825187,7.52459492904,0.00164559063539,0.0,80.527626,79.0911225,228.786452947,176.313090126,32.0568,20.4165628217
 12/07  12:00:00,171.228102883,8.12769431891,0.0,0.0,80.527626,79.0911225,213.774722386,158.32244989,32.0568,23.3954724965
 12/07  13:00:00,170.848970478,8.58631672109,0.0,0.0,80.527626,79.0911225,201.420449822,145.919732355,32.0568,23.443917467
 12/07  14:00:00,167.016662599,8.77588463409,0.0,0.0,80.527626,75.0917375,200.990519021,158.562038569,16.0284,26.4000804511
 12/07  15:00:00,166.928281416,8.8247365333,0.0,0.0,80.527626,75.0917375,167.990018433,131.5560788,16.0284,20.4055396327
 12/07  16:00:00,164.311798655,8.29207968467,0.0,0.0,80.527626,73.092045,153.955389431,130.321189493,3.20568,20.4285199373
 12/07  17:00:00,169.047616794,7.43193196611,0.0,0.0,80.527626,73.092045,142.102623665,136.008312237,3.20568,2.88863142723
 12/07  18:00:00,128.711738367,7.42588202516,0.0,0.0,80.527626,29.818365,167.822499605,161.728227263,3.20568,2.88859234172
 12/07  19:00:00,128.838082168,7.42588202516,0.0,0.0,80.527626,29.818365,193.812283211,184.83403196,3.20568,5.77257125159
 12/07  20:00:00,129.552959511,7.42588202516,0.0,0.0,80.527626,29.818365,250.866582645,238.997546029,3.20568,8.66335661647
 12/07  21:00:00,129.583492575,7.42588202516,0.0,0.0,80.527626,29.818365,227.061933621,215.199856042,3.20568,8.65639757834
 12/07  22:00:00,55.487205937,0.0,0.0,0.0,15.863942322,29.242365,8.98319003343,0.0,3.20568,5.77751003343
 12/07  23:00:00,55.3859911955,0.0,0.0,0.0,15.863942322,29.242365,6.09635830413,0.0,3.20568,2.89067830413
 12/07  24:00:00,56.1696690335,0.0,0.0,0.0,15.863942322,29.242365,6.09364128098,0.0,3.20568,2.88796128098
 12/08  01:00:00,55.4173887883,0.0,0.0,0.0,15.863942322,29.242365,6.09040705283,0.0,3.20568,2.88472705283
 12/08  02:00:00,55.4086332139,0.0,0.0,0.0,15.863942322,29.242365,6.09030451502,0.0,3.20568,2.88462451502
 12/08  03:00:00,55.3987526637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.3938986549,0.0,0.0,0.0,15.863942322,29.242365,6.09020184834,0.0,3.20568,2.88452184834
 12/08  05:00:00,56.4466067389,0.0,0.0,0.0,15.863942322,29.242365,6.09034532888,0.0,3.20568,2.88466532888
 12/08  06:00:00,56.2687941658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  07:00:00,65.763703806,7.42588202516,0.00306200058507,0.0,15.863942322,29.818365,435.795259905,429.704851755,3.20568,2.8847281507
 12/08  08:00:00,122.573928682,7.42588202516,0.000970875342532,0.0,80.527626,29.818365,353.979577547,347.885241713,3.20568,2.88865583402
 12/08  09:00:00,165.89571606,7.42588202516,0.00783463503593,0.0,80.527626,75.0917375,243.767182228,208.148215966,24.0426,11.5763662617
 12/08  10:00:00,165.633037789,7.42588202516,0.00320998372561,0.0,80.527626,75.0917375,203.970909718,162.439258054,24.0426,17.4890516642
 12/08  11:00:00,169.81468542,7.73260827668,0.00198814337141,0.0,80.527626,79.0911225,191.923090861,139.449952863,32.0568,20.4163379978
 12/08  12:00:00,171.177435771,8.46462489741,0.0,0.0,80.527626,79.0911225,152.449682953,96.9987715819,32.0568,23.3941113707
 12/08  13:00:00,170.966811323,9.05362249475,0.0,0.0,80.527626,79.0911225,125.783283841,67.3524112036,32.0568,26.3740726378
 12/08  14:00:00,167.335311027,9.417630734,0.0,0.0,80.527626,75.0917375,114.21466529,71.7808778322,16.0284,26.4053874581
 12/08  15:00:00,167.148010479,9.22769803319,0.0,0.0,80.527626,75.0917375,107.046361887,73.5271680481,16.0284,17.4907938389
 12/08  16:00:00,164.342296247,8.44114958909,0.0,0.0,80.527626,73.092045,109.363719188,85.726954935,3.20568,20.4310842533
 12/08  17:00:00,168.974266954,7.46527835867,0.0,0.0,80.527626,73.092045,111.430127939,102.467058404,3.20568,5.75738953541
 12/08  18:00:00,128.562707935,7.42588202516,0.0,0.0,80.527626,29.818365,139.256043831,133.161731173,3.20568,2.88863265753
 12/08  19:00:00,128.627987997,7.42588202516,0.0,0.0,80.527626,29.818365,163.672585938,154.694347869,3.20568,5.77255806954
 12/08  20:00:00,128.719441919,7.42588202516,0.0,0.0,80.527626,29.818365,186.220765932,174.350898276,3.20568,8.66418765636
 12/08  21:00:00,128.764363135,7.42588202516,0.0,0.0,80.527626,29.818365,184.347358453,175.364323261,3.20568,5.77735519161
 12/08  22:00:00,55.3752176549,0.0,0.0,0.0,15.863942322,29.242365,11.8624477357,0.0,3.20568,8.65676773568
 12/08  23:00:00,55.4236223889,0.0,0.0,0.0,15.863942322,29.242365,6.09609741383,0.0,3.20568,2.89041741383
 12/08  24:00:00,56.1916521972,0.0,0.0,0.0,15.863942322,29.242365,6.09366849504,0.0,3.20568,2.88798849504
 12/09  01:00:00,55.4576384053,0.0,0.0,0.0,15.863942322,29.242365,6.08870280014,0.0,3.20568,2.88302280014
 12/09  02:00:00,55.4648963334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.4649148686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.461142227,0.0,0.0,0.0,15.863942322,29.242365,6.08865226578,0.0,3.20568,2.88297226578
 12/09  05:00:00,55.6722943029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.655904788,0.0,0.0,0.0,15.863942322,29.242365,6.08860203363,0.0,3.20568,2.88292203363
 12/09  07:00:00,55.6682337908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,48.4582486119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.0258226937,0.0,0.0,0.0,15.863942322,29.242365,6.08871374576,0.0,3.20568,2.88303374576
 12/09  10:00:00,47.035707044,0.0,0.0,0.0,15.863942322,29.242365,6.09031086453,0.0,3.20568,2.88463086453
 12/09  11:00:00,47.0293618841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.7185605711,0.0,0.0,0.0,15.863942322,29.242365,6.09021318019,0.0,3.20568,2.88453318019
 12/09  13:00:00,47.0084888759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0455018513,0.0,0.0,0.0,15.863942322,29.242365,6.08865414216,0.0,3.20568,2.88297414216
 12/09  15:00:00,47.0509778409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.0338970578,0.0,0.0,0.0,15.863942322,29.242365,6.08860436695,0.0,3.20568,2.88292436695
 12/09  17:00:00,52.6522988221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.5096532787,0.0,0.0,0.0,15.863942322,29.242365,6.08871636833,0.0,3.20568,2.88303636833
 12/09  19:00:00,55.5084814286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.7092860606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.6786771552,0.0,0.0,0.0,15.863942322,29.242365,6.0886665434,0.0,3.20568,2.8829865434
 12/09  22:00:00,55.5582043982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.395484765,0.0,0.0,0.0,15.863942322,29.242365,6.08861673654,0.0,3.20568,2.88293673654
 12/09  24:00:00,56.115110217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.3745383958,0.0,0.0,0.0,15.863942322,29.242365,6.08857016795,0.0,3.20568,2.88289016795
 12/10  02:00:00,55.3712100827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,56.3147142916,0.942619447117,0.0,0.0,15.863942322,29.242365,4.07438869442,0.848708694423,3.20568,0.02
 12/10  04:00:00,56.3716633829,1.00781216193,0.0,0.0,15.863942322,29.242365,7.14799107648,1.05930391331,3.20568,2.88300716317
 12/10  05:00:00,57.1385968181,1.56435215776,0.0,0.0,15.863942322,29.242365,5.18861840631,1.96293840631,3.20568,0.02
 12/10  06:00:00,56.9037275111,1.34374954924,0.0,0.0,15.863942322,29.242365,9.39692730859,3.3082859047,3.20568,2.8829614039
 12/10  07:00:00,58.904853203,3.32421179666,0.0,0.0,15.863942322,29.242365,27.9473079454,24.7216279454,3.20568,0.02
 12/10  08:00:00,49.7016117679,1.34374954924,0.0,0.0,15.863942322,29.242365,5.75508404481,2.52940404481,3.20568,0.02
 12/10  09:00:00,48.4521262177,1.51171824289,0.0,0.0,15.863942322,29.242365,8.00120036069,1.91076710233,3.20568,2.88475325836
 12/10  10:00:00,47.2968190249,0.335937387309,0.0,0.0,15.863942322,29.242365,6.31796513756,0.227624180569,3.20568,2.88466095699
 12/10  11:00:00,46.9591949242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.6730655288,0.0,0.0,0.0,15.863942322,29.242365,6.09037096692,0.0,3.20568,2.88469096692
 12/10  13:00:00,46.9469079424,0.0,0.0,0.0,15.863942322,29.242365,6.09027843769,0.0,3.20568,2.88459843769
 12/10  14:00:00,46.9888695789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,46.9971654061,0.0,0.0,0.0,15.863942322,29.242365,6.08871201554,0.0,3.20568,2.88303201554
 12/10  16:00:00,46.976555442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,52.5823445635,0.0,0.0,0.0,15.863942322,29.242365,6.08866700787,0.0,3.20568,2.88298700787
 12/10  18:00:00,55.4367724532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4336044918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.6437414172,0.0,0.0,0.0,15.863942322,29.242365,6.08862203897,0.0,3.20568,2.88294203897
 12/10  21:00:00,55.6250814295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,56.9576105969,1.44652552808,0.0,0.0,15.863942322,29.242365,7.65339616324,1.56473750534,3.20568,2.8829786579
 12/10  23:00:00,56.8289639839,1.47413497886,0.0,0.0,15.863942322,29.242365,5.86532156267,2.63964156267,3.20568,0.02
 12/10  24:00:00,58.1958933656,2.10004860186,0.0,0.0,15.863942322,29.242365,16.0337262436,12.8080462436,3.20568,0.02
 12/11  01:00:00,58.2047067741,2.85100271619,0.0,0.0,15.863942322,29.242365,33.6778010868,27.5873909972,3.20568,2.88473008964
 12/11  02:00:00,58.14358575,2.78848247052,0.0,0.0,15.863942322,29.242365,34.2525003596,28.1620514655,3.20568,2.88476889405
 12/11  03:00:00,58.1695985232,2.81658102276,0.0,0.0,15.863942322,29.242365,34.0448284663,30.8191484663,3.20568,0.02
 12/11  04:00:00,58.8688663197,3.51133803262,0.0,0.0,15.863942322,29.242365,52.1529219643,46.0624980354,3.20568,2.8847439289
 12/11  05:00:00,59.0176933114,3.44112207664,0.0,0.0,15.863942322,29.242365,50.51532783,44.4249292499,3.20568,2.88471858001
 12/11  06:00:00,59.6423066694,4.0706149965,0.0,0.0,15.863942322,29.242365,65.526544055,62.300864055,3.20568,0.02
 12/11  07:00:00,66.2863556258,7.42588202516,0.00197454612202,0.0,15.863942322,29.818365,757.298633959,751.208239965,3.20568,2.88471399373
 12/11  08:00:00,124.514397439,7.42588202516,0.000390472334552,0.0,80.527626,29.818365,499.575430365,493.48097659,3.20568,2.88877377522
 12/11  09:00:00,166.386102377,7.42588202516,0.00758858717116,0.0,80.527626,75.0917375,375.395569946,339.775263401,24.0426,11.5777065456
 12/11  10:00:00,166.362060604,7.42588202516,0.00277515698391,0.0,80.527626,75.0917375,304.305832036,259.857662901,24.0426,20.4055691344
 12/11  11:00:00,170.194049106,7.42588202516,0.00358386840214,0.0,80.527626,79.0911225,258.482887627,208.91994609,32.0568,17.5061415377
 12/11  12:00:00,170.91852336,7.70182637454,0.0,0.0,80.527626,79.0911225,222.780926757,167.32235235,32.0568,23.4017744066
 12/11  13:00:00,170.632071924,8.24843436824,0.0,0.0,80.527626,79.0911225,219.055451766,160.620878871,32.0568,26.3777728945
 12/11  14:00:00,166.83514413,8.47535544861,0.0,0.0,80.527626,75.0917375,217.023620487,174.580327254,16.0284,26.4148932338
 12/11  15:00:00,166.790411385,8.43669475633,0.0,0.0,80.527626,75.0917375,210.851104795,174.412403683,16.0284,20.4103011123
 12/11  16:00:00,164.371679924,8.0089002276,0.0,0.0,80.527626,73.092045,207.45415027,183.815093534,3.20568,20.4333767355
 12/11  17:00:00,169.432458228,7.42588202516,0.0,0.0,80.527626,73.092045,189.059773743,182.96519166,3.20568,2.88890208303
 12/11  18:00:00,129.113607664,7.42588202516,0.0,0.0,80.527626,29.818365,199.794369636,193.69980393,3.20568,2.88888570644
 12/11  19:00:00,129.122242777,7.42588202516,0.0,0.0,80.527626,29.818365,211.513347522,202.535116406,3.20568,5.77255111561
 12/11  20:00:00,129.203266958,7.42588202516,0.0,0.0,80.527626,29.818365,204.513354242,192.642719164,3.20568,8.6649550774
 12/11  21:00:00,129.111820258,7.42588202516,0.0,0.0,80.527626,29.818365,208.425116381,196.562279546,3.20568,8.65715683487
 12/11  22:00:00,55.496304774,0.0,0.0,0.0,15.863942322,29.242365,8.98415364209,0.0,3.20568,5.77847364209
 12/11  23:00:00,55.3877182162,0.0,0.0,0.0,15.863942322,29.242365,8.96697169764,0.0,3.20568,5.76129169764
 12/11  24:00:00,56.1689958838,0.0,0.0,0.0,15.863942322,29.242365,6.09356927729,0.0,3.20568,2.88788927729
 12/12  01:00:00,55.4157622349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.4070499466,0.0,0.0,0.0,15.863942322,29.242365,6.09038779519,0.0,3.20568,2.88470779519
 12/12  03:00:00,55.3979409642,0.0,0.0,0.0,15.863942322,29.242365,6.09030584716,0.0,3.20568,2.88462584716
 12/12  04:00:00,55.3926316763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.4525514501,0.0,0.0,0.0,15.863942322,29.242365,6.09022382099,0.0,3.20568,2.88454382099
 12/12  06:00:00,56.2811383659,0.0,0.0,0.0,15.863942322,29.242365,6.09039031564,0.0,3.20568,2.88471031564
 12/12  07:00:00,65.3200998455,7.42588202516,0.00310249233086,0.0,15.863942322,29.818365,413.244248213,410.018568213,3.20568,0.02
 12/12  08:00:00,123.610058335,7.42588202516,0.00102835318075,0.0,80.527626,29.818365,328.536821631,322.442236162,3.20568,2.88890546845
 12/12  09:00:00,165.783852083,7.42588202516,0.00746007030909,0.0,80.527626,75.0917375,249.725532648,214.105288472,24.0426,11.5776441763
 12/12  10:00:00,165.634306313,7.42588202516,0.00306250851754,0.0,80.527626,75.0917375,214.571334067,170.125848679,24.0426,20.4028853875
 12/12  11:00:00,169.572719307,7.46941331695,0.00201111607917,0.0,80.527626,79.0911225,200.079729447,147.598622426,32.0568,20.4243070205
 12/12  12:00:00,170.897439187,8.02067924731,0.0,0.0,80.527626,79.0911225,193.029645631,137.570463274,32.0568,23.4023823577
 12/12  13:00:00,170.215614064,8.13043869502,0.0,0.0,80.527626,79.0911225,179.038276991,123.531314046,32.0568,23.450162945
 12/12  14:00:00,166.243614058,8.17250422683,0.0,0.0,80.527626,75.0917375,175.07707842,132.63484605,16.0284,26.41383237
 12/12  15:00:00,166.122483419,8.06041030411,0.0,0.0,80.527626,75.0917375,170.41406701,133.976315741,16.0284,20.4093512685
 12/12  16:00:00,163.911723398,7.84083776438,0.0,0.0,80.527626,73.092045,172.872342094,149.231339112,3.20568,20.435322982
 12/12  17:00:00,169.135059786,7.42588202516,0.0,0.0,80.527626,73.092045,161.720911007,155.626279554,3.20568,2.88895145294
 12/12  18:00:00,128.944156998,7.42588202516,0.0,0.0,80.527626,29.818365,204.706256256,195.742557429,3.20568,5.75801882691
 12/12  19:00:00,129.118277184,7.42588202516,0.0,0.0,80.527626,29.818365,210.980848369,202.001866742,3.20568,5.77330162683
 12/12  20:00:00,129.453806123,7.42588202516,0.0,0.0,80.527626,29.818365,240.949204536,229.079144221,3.20568,8.66438031533
 12/12  21:00:00,129.560145606,7.42588202516,0.0,0.0,80.527626,29.818365,253.152126174,244.167919407,3.20568,5.77852676675
 12/12  22:00:00,55.3139040515,0.0,0.0,0.0,15.863942322,29.242365,11.8633723314,0.0,3.20568,8.65769233141
 12/12  23:00:00,55.3623138828,0.0,0.0,0.0,15.863942322,29.242365,6.09621100205,0.0,3.20568,2.89053100205
 12/12  24:00:00,56.1531685676,0.0,0.0,0.0,15.863942322,29.242365,6.09377877474,0.0,3.20568,2.88809877474
 12/13  01:00:00,55.3901452976,0.0,0.0,0.0,15.863942322,29.242365,6.09043583912,0.0,3.20568,2.88475583912
 12/13  02:00:00,55.38704333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.380399053,0.0,0.0,0.0,15.863942322,29.242365,6.09035901816,0.0,3.20568,2.88467901816
 12/13  04:00:00,55.3746604356,0.0,0.0,0.0,15.863942322,29.242365,6.09028208003,0.0,3.20568,2.88460208003
 12/13  05:00:00,56.9335903982,1.34374954924,0.0,0.0,15.863942322,29.242365,3.94650106477,0.720821064771,3.20568,0.02
 12/13  06:00:00,57.2534544536,1.67968693655,0.0,0.0,15.863942322,29.242365,7.26309016429,1.17263599236,3.20568,2.88477417193
 12/13  07:00:00,65.857488748,7.42588202516,0.00210345279918,0.0,15.863942322,29.818365,540.661340133,534.570963199,3.20568,2.88469693403
