Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  08:00:00,124.151411323,7.42588202516,0.0,0.0,80.527626,29.818365,429.515161174,423.420427494,3.20568,2.88905368057
 12/13  09:00:00,166.353366003,7.42588202516,0.00529479777211,0.0,80.527626,75.0917375,340.329375652,304.709118541,24.0426,11.5776571111
 12/13  10:00:00,166.356056981,7.42588202516,0.00222372310479,0.0,80.527626,75.0917375,300.811781126,259.278516788,24.0426,17.490664338
 12/13  11:00:00,170.354376569,7.42588202516,0.00134146026658,0.0,80.527626,79.0911225,294.382682766,241.902281334,32.0568,20.4236014325
 12/13  12:00:00,171.117043631,7.42588202516,0.0,0.0,80.527626,79.0911225,265.903064571,210.445207204,32.0568,23.4010573673
 12/13  13:00:00,170.357960811,7.42588202516,0.0,0.0,80.527626,79.0911225,255.44501171,197.006592378,32.0568,26.3816193324
 12/13  14:00:00,166.212319827,7.42588202516,0.0,0.0,80.527626,75.0917375,232.778346407,190.332345489,16.0284,26.4176009176
 12/13  15:00:00,165.951262357,7.42588202516,0.0,0.0,80.527626,75.0917375,215.30160814,178.861711465,16.0284,20.4114966747
 12/13  16:00:00,163.788095276,7.42588202516,0.0,0.0,80.527626,73.092045,194.652216976,171.011274066,3.20568,20.4352629096
 12/13  17:00:00,169.428548394,7.42588202516,0.0,0.0,80.527626,73.092045,189.150595545,183.055949126,3.20568,2.88896641908
 12/13  18:00:00,129.453838495,7.42588202516,0.0,0.0,80.527626,29.818365,235.914186728,229.819545401,3.20568,2.88896132702
 12/13  19:00:00,129.559933121,7.42588202516,0.0,0.0,80.527626,29.818365,251.721413755,242.742917418,3.20568,5.77281633733
 12/13  20:00:00,129.769802391,7.42588202516,0.0,0.0,80.527626,29.818365,256.014706919,244.143495504,3.20568,8.66553141498
 12/13  21:00:00,129.772493502,7.42588202516,0.0,0.0,80.527626,29.818365,263.805110507,251.942618053,3.20568,8.65681245491
 12/13  22:00:00,55.4651792879,0.0,0.0,0.0,15.863942322,29.242365,8.98464351334,0.0,3.20568,5.77896351334
 12/13  23:00:00,55.3590908388,0.0,0.0,0.0,15.863942322,29.242365,8.96686367565,0.0,3.20568,5.76118367565
 12/13  24:00:00,56.1528746897,0.0,0.0,0.0,15.863942322,29.242365,6.09379267808,0.0,3.20568,2.88811267808
 12/14  01:00:00,55.3883119056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.3857777519,0.0,0.0,0.0,15.863942322,29.242365,6.09035474419,0.0,3.20568,2.88467474419
 12/14  03:00:00,55.3801056513,0.0,0.0,0.0,15.863942322,29.242365,6.09028296548,0.0,3.20568,2.88460296548
 12/14  04:00:00,55.3749567696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.584631375,0.0,0.0,0.0,15.863942322,29.242365,6.09046075552,0.0,3.20568,2.88478075552
 12/14  06:00:00,56.8009215442,1.22841477045,0.0,0.0,15.863942322,29.242365,6.81398908362,0.723600474953,3.20568,2.88470860867
 12/14  07:00:00,65.7187709572,7.42588202516,0.00352278097545,0.0,15.863942322,29.818365,478.470597992,475.244917992,3.20568,0.02
 12/14  08:00:00,124.125443306,7.42588202516,0.0,0.0,80.527626,29.818365,388.372154098,379.408715071,3.20568,5.75775902677
 12/14  09:00:00,166.354424687,7.42588202516,0.00682790609604,0.0,80.527626,75.0917375,296.511949801,263.780160997,24.0426,8.68918880371
 12/14  10:00:00,166.08958858,7.42588202516,0.00333756814124,0.0,80.527626,75.0917375,245.959034886,201.511886665,24.0426,20.4045482206
 12/14  11:00:00,169.818037759,7.42588202516,0.00181233659562,0.0,80.527626,79.0911225,233.756101745,181.274355875,32.0568,20.4249458692
 12/14  12:00:00,170.48319514,7.42588202516,0.0,0.0,80.527626,79.0911225,218.586578918,163.126811012,32.0568,23.402967906
 12/14  13:00:00,169.644210875,7.42588202516,0.0,0.0,80.527626,79.0911225,206.142634803,147.70167502,32.0568,26.3841597824
 12/14  14:00:00,165.611833323,7.42588202516,0.0,0.0,80.527626,75.0917375,199.809415575,157.365443163,16.0284,26.4155724115
 12/14  15:00:00,165.608408256,7.42588202516,0.0,0.0,80.527626,75.0917375,192.222885122,158.697026999,16.0284,17.4974581235
 12/14  16:00:00,163.584017814,7.42588202516,0.0,0.0,80.527626,73.092045,188.606933897,162.045657996,3.20568,23.3555959009
 12/14  17:00:00,169.18906979,7.42588202516,0.0,0.0,80.527626,73.092045,168.089657554,161.995018429,3.20568,2.88895912425
 12/14  18:00:00,128.780228138,7.42588202516,0.0,0.0,80.527626,29.818365,179.405489463,173.310849474,3.20568,2.88895998982
 12/14  19:00:00,128.868441307,7.42588202516,0.0,0.0,80.527626,29.818365,211.232624669,202.253293477,3.20568,5.77365119153
 12/14  20:00:00,129.150416579,7.42588202516,0.0,0.0,80.527626,29.818365,225.355760246,213.485789563,3.20568,8.66429068276
 12/14  21:00:00,129.160874556,7.42588202516,0.0,0.0,80.527626,29.818365,229.999490511,218.136229765,3.20568,8.6575807464
 12/14  22:00:00,55.503604957,0.0,0.0,0.0,15.863942322,29.242365,8.98419111345,0.0,3.20568,5.77851111345
 12/14  23:00:00,55.3943736427,0.0,0.0,0.0,15.863942322,29.242365,8.96662626549,0.0,3.20568,5.76094626549
 12/14  24:00:00,56.1721910723,0.0,0.0,0.0,15.863942322,29.242365,6.09382300621,0.0,3.20568,2.88814300621
 12/15  01:00:00,55.4196222428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.4156963984,0.0,0.0,0.0,15.863942322,29.242365,6.09046032282,0.0,3.20568,2.88478032282
 12/15  03:00:00,55.4114097177,0.0,0.0,0.0,15.863942322,29.242365,6.09039336268,0.0,3.20568,2.88471336268
 12/15  04:00:00,55.4075718865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4670771678,0.0,0.0,0.0,15.863942322,29.242365,6.0903263334,0.0,3.20568,2.8846463334
 12/15  06:00:00,56.2952188896,0.0,0.0,0.0,15.863942322,29.242365,6.09025928465,0.0,3.20568,2.88457928465
 12/15  07:00:00,65.1468466356,7.42588202516,0.00321172551677,0.0,15.863942322,29.818365,396.260038673,393.034358673,3.20568,0.02
 12/15  08:00:00,123.438758977,7.42588202516,0.00116607363468,0.0,80.527626,29.818365,311.70064771,305.606144143,3.20568,2.8888235665
 12/15  09:00:00,165.719463965,7.42588202516,0.00533912712058,0.0,80.527626,75.0917375,261.217614632,225.596869186,24.0426,11.5781454463
 12/15  10:00:00,165.739887721,7.42588202516,0.00310317712882,0.0,80.527626,75.0917375,244.517718173,200.069425169,24.0426,20.4056930037
 12/15  11:00:00,169.861753856,7.42588202516,0.00180830216204,0.0,80.527626,79.0911225,259.721271688,207.239097338,32.0568,20.4253743499
 12/15  12:00:00,170.567285909,7.42588202516,0.0,0.0,80.527626,79.0911225,224.040578135,168.578063973,32.0568,23.4057141622
 12/15  13:00:00,169.734580219,7.42588202516,0.0,0.0,80.527626,79.0911225,217.09678554,159.507504813,32.0568,25.5324807277
 12/15  14:00:00,165.754126391,7.42588202516,0.0,0.0,80.527626,75.0917375,219.297848087,176.001545464,16.0284,27.2679026239
 12/15  15:00:00,165.750122,7.42588202516,0.0,0.0,80.527626,75.0917375,209.393016066,175.867111877,16.0284,17.4975041885
 12/15  16:00:00,163.84415632,7.42588202516,0.0,0.0,80.527626,73.092045,220.820868625,194.259024061,3.20568,23.3561645639
 12/15  17:00:00,169.548319537,7.42588202516,0.0,0.0,80.527626,73.092045,202.441859046,196.347249174,3.20568,2.88892987161
 12/15  18:00:00,129.143387689,7.42588202516,0.0,0.0,80.527626,29.818365,215.720425085,209.625808838,3.20568,2.88893624707
 12/15  19:00:00,129.156542922,7.42588202516,0.0,0.0,80.527626,29.818365,233.345425954,224.366085188,3.20568,5.7736607664
 12/15  20:00:00,129.163229953,7.42588202516,0.0,0.0,80.527626,29.818365,243.147070499,231.277003746,3.20568,8.66438675301
 12/15  21:00:00,129.164768439,7.42588202516,0.0,0.0,80.527626,29.818365,247.692782573,235.829392614,3.20568,8.65770995859
 12/15  22:00:00,55.3259838917,0.0,0.0,0.0,15.863942322,29.242365,8.98430675266,0.0,3.20568,5.77862675266
 12/15  23:00:00,55.3666426697,0.0,0.0,0.0,15.863942322,29.242365,8.96671890519,0.0,3.20568,5.76103890519
 12/15  24:00:00,56.1560265234,0.0,0.0,0.0,15.863942322,29.242365,6.09387158033,0.0,3.20568,2.88819158033
 12/16  01:00:00,55.3920533325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.3871534422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.3813438246,0.0,0.0,0.0,15.863942322,29.242365,6.08873274659,0.0,3.20568,2.88305274659
 12/16  04:00:00,55.3758320454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,56.8850291186,1.29360748526,0.0,0.0,15.863942322,29.242365,7.2633024004,1.17458687218,3.20568,2.88303552822
 12/16  06:00:00,57.255097872,1.67968693655,0.0,0.0,15.863942322,29.242365,5.18358674048,1.95790674048,3.20568,0.02
 12/16  07:00:00,56.9297784557,1.34374954924,0.0,0.0,15.863942322,29.242365,8.71962992709,2.63088969649,3.20568,2.8830602306
 12/16  08:00:00,51.4813577046,1.67968693655,0.0,0.0,15.863942322,29.242365,6.06309594389,2.83741594389,3.20568,0.02
 12/16  09:00:00,48.2868930176,1.34374954924,0.0,0.0,15.863942322,29.242365,5.81898730692,2.59330730692,3.20568,0.02
 12/16  10:00:00,48.6350853217,1.67968693655,0.0,0.0,15.863942322,29.242365,9.25101365491,3.16059252549,3.20568,2.88474112941
 12/16  11:00:00,48.2808324479,1.34374954924,0.0,0.0,15.863942322,29.242365,8.04346753918,1.95310864776,3.20568,2.88467889142
 12/16  12:00:00,49.336490019,1.67968693655,0.0,0.0,15.863942322,29.242365,5.53116893194,2.30548893194,3.20568,0.02
 12/16  13:00:00,48.2186716347,1.30866027266,0.0,0.0,15.863942322,29.242365,7.51343710718,1.42297154663,3.20568,2.88478556055
 12/16  14:00:00,47.6163886566,0.671874774618,0.0,0.0,15.863942322,29.242365,3.79132447812,0.565644478116,3.20568,0.02
 12/16  15:00:00,46.955148887,0.0,0.0,0.0,15.863942322,29.242365,6.08872742859,0.0,3.20568,2.88304742859
 12/16  16:00:00,46.9419714002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,52.5588086891,0.0,0.0,0.0,15.863942322,29.242365,6.08871112408,0.0,3.20568,2.88303112408
 12/16  18:00:00,56.3896020786,0.972722885351,0.0,0.0,15.863942322,29.242365,4.09271556864,0.86703556864,3.20568,0.02
 12/16  19:00:00,57.0993609736,1.67968693655,0.0,0.0,15.863942322,29.242365,9.14037197304,3.05167753629,3.20568,2.88301443675
 12/16  20:00:00,57.9385587391,2.30755696537,0.0,0.0,15.863942322,29.242365,25.1142517397,21.8885717397,3.20568,0.02
 12/16  21:00:00,58.8140625845,3.19424144761,0.0,0.0,15.863942322,29.242365,38.8734635525,35.6477835525,3.20568,0.02
 12/16  22:00:00,58.5047343128,2.99599083404,0.0,0.0,15.863942322,29.242365,47.4863898806,41.3977126155,3.20568,2.88299726513
 12/16  23:00:00,59.4173064154,4.04899646493,0.0,0.0,15.863942322,29.242365,60.1345737961,56.9088937961,3.20568,0.02
 12/16  24:00:00,59.5561924235,3.45200271761,0.0,0.0,15.863942322,29.242365,56.1934747768,50.1047314573,3.20568,2.88306331951
 12/17  01:00:00,59.733823026,4.35300438732,0.0,0.0,15.863942322,29.242365,74.7870075169,71.5613275169,3.20568,0.02
 12/17  02:00:00,58.974687746,3.60400667881,0.0,0.0,15.863942322,29.242365,67.5569868842,61.4682560219,3.20568,2.88305086223
 12/17  03:00:00,59.8889478621,4.50500834851,0.0,0.0,15.863942322,29.242365,83.2686542424,80.0429742424,3.20568,0.02
 12/17  04:00:00,58.974141787,3.60400667881,0.0,0.0,15.863942322,29.242365,69.3515172529,66.1258372529,3.20568,0.02
 12/17  05:00:00,60.1043067908,4.50500834851,0.0,0.0,15.863942322,29.242365,92.7299675068,86.6412079786,3.20568,2.8830795282
 12/17  06:00:00,59.6921939377,4.11814933167,0.0,0.0,15.863942322,29.242365,77.2902111928,74.0645311928,3.20568,0.02
 12/17  07:00:00,60.7732541156,5.1660489022,0.0,0.0,15.863942322,29.242365,103.716979525,97.6282462033,3.20568,2.88305332197
 12/17  08:00:00,53.3943555719,3.60400667881,0.0,0.0,15.863942322,29.242365,66.8218682808,63.5961882808,3.20568,0.02
 12/17  09:00:00,51.3453023523,4.40174326821,0.0,0.0,15.863942322,29.242365,84.7924713019,78.7019559327,3.20568,2.88483536918
 12/17  10:00:00,50.4442147697,3.50074159851,0.0,0.0,15.863942322,29.242365,64.6107896485,61.3851096485,3.20568,0.02
 12/17  11:00:00,51.1703546237,4.22963480104,0.0,0.0,15.863942322,29.242365,79.4967962922,73.4063174647,3.20568,2.88479882751
 12/17  12:00:00,51.0240541649,3.37765092771,0.0,0.0,15.863942322,29.242365,62.475606116,56.3852701003,3.20568,2.88465601572
 12/17  13:00:00,50.3800451625,3.47621575785,0.0,0.0,15.863942322,29.242365,54.3675927534,51.1419127534,3.20568,0.02
 12/17  14:00:00,50.1250228166,3.19094635761,0.0,0.0,15.863942322,29.242365,50.6710270516,44.5807484101,3.20568,2.88459864154
 12/17  15:00:00,50.2467233076,3.29887780313,0.0,0.0,15.863942322,29.242365,48.264321278,45.038641278,3.20568,0.02
 12/17  16:00:00,49.4044390919,2.47773632636,0.0,0.0,15.863942322,29.242365,39.7720709026,33.6833607131,3.20568,2.88303018946
 12/17  17:00:00,56.0858540432,3.52688374492,0.0,0.0,15.863942322,29.242365,53.2587642266,50.0330842266,3.20568,0.02
 12/17  18:00:00,58.1718098373,2.76356884895,0.0,0.0,15.863942322,29.242365,41.0132199002,34.9244664957,3.20568,2.88307340449
 12/17  19:00:00,58.8914822969,3.47621575785,0.0,0.0,15.863942322,29.242365,48.8712474198,45.6455674198,3.20568,0.02
 12/17  20:00:00,58.5298079962,2.90125562268,0.0,0.0,15.863942322,29.242365,52.4603674509,46.3715989723,3.20568,2.88308847859
 12/17  21:00:00,59.6830567854,4.05394703701,0.0,0.0,15.863942322,29.242365,75.833417508,72.607737508,3.20568,0.02
 12/17  22:00:00,59.5759028934,4.04470038126,0.0,0.0,15.863942322,29.242365,92.63857801,89.41289801,3.20568,0.02
 12/17  23:00:00,60.7018739826,5.29825701293,0.0,0.0,15.863942322,29.242365,130.499417682,124.410644663,3.20568,2.88309301893
 12/17  24:00:00,60.3577304716,4.22097786225,0.0,0.0,15.863942322,29.242365,114.329101205,111.103421205,3.20568,0.02
 12/18  01:00:00,60.956349886,5.51860386416,0.0,0.0,15.863942322,29.242365,161.056331909,154.966000202,3.20568,2.88465170674
 12/18  02:00:00,59.8661438138,4.44132471348,0.0,0.0,15.863942322,29.242365,138.116908415,132.026437965,3.20568,2.88479045081
 12/18  03:00:00,61.0925883934,5.60674260465,0.0,0.0,15.863942322,29.242365,183.274833211,180.049153211,3.20568,0.02
 12/18  04:00:00,59.94055241,4.48539408372,0.0,0.0,15.863942322,29.242365,149.268641111,143.178495642,3.20568,2.88446546886
 12/18  05:00:00,61.5828953166,5.86259926783,0.0,0.0,15.863942322,29.242365,193.304809294,187.214381107,3.20568,2.88474818743
 12/18  06:00:00,60.3956977165,4.76451044355,0.0,0.0,15.863942322,29.242365,152.323991794,149.098311794,3.20568,0.02
 12/18  07:00:00,66.4050720384,7.42588202516,0.0,0.0,15.863942322,29.818365,870.941739879,864.851238291,3.20568,2.88482158763
 12/18  08:00:00,125.320619806,7.42588202516,0.0,0.0,80.527626,29.818365,681.778892863,675.684043511,3.20568,2.88916935261
 12/18  09:00:00,166.624085212,7.42588202516,0.0,0.0,80.527626,75.0917375,528.394053473,492.77212427,24.0426,11.5793292035
 12/18  10:00:00,166.473671888,7.42588202516,0.00141704910659,0.0,80.527626,75.0917375,469.440376691,424.98752908,24.0426,20.4102476115
 12/18  11:00:00,170.428792963,7.42588202516,0.00217741114129,0.0,80.527626,79.0911225,437.548468774,385.063425802,32.0568,20.4282429718
 12/18  12:00:00,171.147413288,7.42588202516,0.0,0.0,80.527626,79.0911225,372.327051085,316.860200907,32.0568,23.410050178
 12/18  13:00:00,170.365734166,7.42588202516,0.0,0.0,80.527626,79.0911225,332.484537433,276.970277254,32.0568,23.4574601786
 12/18  14:00:00,166.372543065,7.42588202516,0.0,0.0,80.527626,75.0917375,316.567363865,271.183284597,16.0284,29.3556792686
 12/18  15:00:00,166.355073998,7.42588202516,0.0,0.0,80.527626,75.0917375,287.052030401,253.192112154,16.0284,17.8315182462
 12/18  16:00:00,164.332102512,7.42588202516,0.0,0.0,80.527626,73.092045,277.945683402,251.712617931,3.20568,23.0273854713
 12/18  17:00:00,169.977036136,7.42588202516,0.0,0.0,80.527626,73.092045,297.384138227,291.289577766,3.20568,2.88888046131
 12/18  18:00:00,129.612238535,7.42588202516,0.0,0.0,80.527626,29.818365,354.610059878,348.515476573,3.20568,2.8889033051
 12/18  19:00:00,129.643598024,7.42588202516,0.0,0.0,80.527626,29.818365,400.067890904,391.089234274,3.20568,5.77297662989
 12/18  20:00:00,129.874253766,7.42588202516,0.0,0.0,80.527626,29.818365,425.414972236,413.543096036,3.20568,8.66619620014
 12/18  21:00:00,129.873338831,7.42588202516,0.0,0.0,80.527626,29.818365,432.316928861,420.453621001,3.20568,8.65762786028
 12/18  22:00:00,55.4158409236,0.0,0.0,0.0,15.863942322,29.242365,8.98469976347,0.0,3.20568,5.77901976347
 12/18  23:00:00,55.3169045341,0.0,0.0,0.0,15.863942322,29.242365,8.96689113253,0.0,3.20568,5.76121113253
 12/18  24:00:00,57.7419868223,1.61449422174,0.0,0.0,15.863942322,29.242365,7.96954456733,1.87558648961,3.20568,2.88827807772
 12/19  01:00:00,56.7079698646,1.34374954924,0.0,0.0,15.863942322,29.242365,8.93653536504,2.84602158969,3.20568,2.88483377535
 12/19  02:00:00,58.6485077517,3.27161470342,0.0,0.0,15.863942322,29.242365,34.4313763598,31.2056963598,3.20568,0.02
 12/19  03:00:00,57.9552649916,2.58788108492,0.0,0.0,15.863942322,29.242365,28.5477190267,22.4571895059,3.20568,2.88484952082
 12/19  04:00:00,58.8141087069,3.43986495825,0.0,0.0,15.863942322,29.242365,36.9189651028,31.3945778677,3.20568,2.31870723512
 12/19  05:00:00,59.5708693026,3.14027837054,0.0,0.0,15.863942322,29.242365,36.4559235474,32.6646653169,3.20568,0.58557823045
 12/19  06:00:00,60.1535746812,3.88734697288,0.0,0.0,15.863942322,29.242365,49.329677043,43.2391795193,3.20568,2.88481752371
 12/19  07:00:00,66.5724848914,7.42588202516,0.00235969604437,0.0,15.863942322,29.818365,684.095031161,680.869351161,3.20568,0.02
 12/19  08:00:00,124.353045581,7.42588202516,0.000466309677795,0.0,80.527626,29.818365,450.482669956,441.518642641,3.20568,5.75834731519
 12/19  09:00:00,166.416574866,7.42588202516,0.00576346546302,0.0,80.527626,75.0917375,359.757564655,324.136581964,24.0426,11.5783826908
 12/19  10:00:00,166.389034709,7.42588202516,0.00265516738523,0.0,80.527626,75.0917375,315.263282109,273.726557946,24.0426,17.494124163
 12/19  11:00:00,170.37856334,7.42588202516,0.00151736120884,0.0,80.527626,79.0911225,301.74163978,249.254839669,32.0568,20.4300001113
 12/19  12:00:00,171.120565985,7.42588202516,0.0,0.0,80.527626,79.0911225,267.668839786,212.20103097,32.0568,23.4110088157
 12/19  13:00:00,170.078064632,7.42588202516,0.0,0.0,80.527626,79.0911225,239.622858734,181.173243547,32.0568,26.3928151869
 12/19  14:00:00,165.9549108,7.42588202516,0.0,0.0,80.527626,75.0917375,230.95510387,188.502533719,16.0284,26.4241701515
 12/19  15:00:00,165.813741799,7.42588202516,0.0,0.0,80.527626,75.0917375,210.282410614,173.839571558,16.0284,20.4144390559
 12/19  16:00:00,163.826973633,7.42588202516,0.0,0.0,80.527626,73.092045,211.354382906,187.705870295,3.20568,20.4428326109
 12/19  17:00:00,169.535248036,7.42588202516,0.0,0.0,80.527626,73.092045,201.619658162,192.655933285,3.20568,5.75804487676
 12/19  18:00:00,129.135177251,7.42588202516,0.0,0.0,80.527626,29.818365,215.825757774,209.731252038,3.20568,2.88882573637
 12/19  19:00:00,129.010526636,7.42588202516,0.0,0.0,80.527626,29.818365,216.791488653,207.812147392,3.20568,5.77366126073
 12/19  20:00:00,128.936753542,7.42588202516,0.0,0.0,80.527626,29.818365,225.242968223,213.372581223,3.20568,8.6647070002
 12/19  21:00:00,128.941043998,7.42588202516,0.0,0.0,80.527626,29.818365,234.452362248,222.588522835,3.20568,8.65815941229
 12/19  22:00:00,55.3427714656,0.0,0.0,0.0,15.863942322,29.242365,8.9847219436,0.0,3.20568,5.7790419436
 12/19  23:00:00,55.3807217477,0.0,0.0,0.0,15.863942322,29.242365,8.9670449144,0.0,3.20568,5.7613649144
 12/19  24:00:00,56.157200547,0.0,0.0,0.0,15.863942322,29.242365,6.0940433692,0.0,3.20568,2.8883633692
 12/20  01:00:00,55.3908243945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.3860685177,0.0,0.0,0.0,15.863942322,29.242365,6.09040921631,0.0,3.20568,2.88472921631
 12/20  03:00:00,55.3799983709,0.0,0.0,0.0,15.863942322,29.242365,6.09036647106,0.0,3.20568,2.88468647106
 12/20  04:00:00,55.3743435334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,57.2715598848,1.67968693655,0.0,0.0,15.863942322,29.242365,8.1550761208,2.06475250227,3.20568,2.88464361853
 12/20  06:00:00,56.9156871335,1.34374954924,0.0,0.0,15.863942322,29.242365,8.43446994667,2.34393438921,3.20568,2.88485555745
 12/20  07:00:00,66.1839914735,7.42588202516,0.0,0.0,15.863942322,29.818365,652.998369169,649.772689169,3.20568,0.02
 12/20  08:00:00,124.343149616,7.42588202516,0.0,0.0,80.527626,29.818365,524.178791452,518.083934987,3.20568,2.88917646477
 12/20  09:00:00,166.387162635,7.42588202516,0.00207592863403,0.0,80.527626,75.0917375,425.972660441,390.349187419,24.0426,11.5808730213
 12/20  10:00:00,166.360240251,7.42588202516,0.00170981183024,0.0,80.527626,75.0917375,366.464796499,322.011335844,24.0426,20.4108606557
 12/20  11:00:00,170.35119431,7.42588202516,0.000973475127397,0.0,80.527626,79.0911225,351.681611876,299.194110975,32.0568,20.4307009014
 12/20  12:00:00,171.108398577,7.42588202516,0.0,0.0,80.527626,79.0911225,328.910501605,273.444592456,32.0568,23.4091091492
 12/20  13:00:00,170.349896717,7.42588202516,0.0,0.0,80.527626,79.0911225,337.575317678,279.127229659,32.0568,26.3912880193
 12/20  14:00:00,166.361624685,7.42588202516,0.0,0.0,80.527626,75.0917375,337.209914477,294.758410092,16.0284,26.4231043848
 12/20  15:00:00,166.354795317,7.42588202516,0.0,0.0,80.527626,75.0917375,329.861219973,293.416429902,16.0284,20.4163900716
 12/20  16:00:00,164.334214156,7.42588202516,0.0,0.0,80.527626,73.092045,331.030308285,307.382280857,3.20568,20.442347428
 12/20  17:00:00,170.002713615,7.42588202516,0.0,0.0,80.527626,73.092045,372.665186293,363.701299491,3.20568,5.75820680176
 12/20  18:00:00,129.656646922,7.42588202516,0.0,0.0,80.527626,29.818365,431.673984351,425.579154472,3.20568,2.88914987967
 12/20  19:00:00,129.691505077,7.42588202516,0.0,0.0,80.527626,29.818365,463.246191708,454.267093318,3.20568,5.77341839028
 12/20  20:00:00,129.93634463,7.42588202516,0.0,0.0,80.527626,29.818365,485.40389141,473.532651738,3.20568,8.66555967203
 12/20  21:00:00,129.94878764,7.42588202516,0.0,0.0,80.527626,29.818365,501.388853472,489.525274938,3.20568,8.65789853405
 12/20  22:00:00,55.4068771965,0.0,0.0,0.0,15.863942322,29.242365,8.98457773318,0.0,3.20568,5.77889773318
 12/20  23:00:00,56.6609627552,1.34374954924,0.0,0.0,15.863942322,29.242365,11.0664554345,2.09881158562,3.20568,5.76196384883
 12/20  24:00:00,58.7492067366,2.60907265925,0.0,0.0,15.863942322,29.242365,36.2322840904,30.1383210818,3.20568,2.88828300855
 12/21  01:00:00,59.15895714,3.75601064,0.0,0.0,15.863942322,29.242365,65.8736679358,62.6479879358,3.20568,0.02
 12/21  02:00:00,59.7698243527,4.35300438732,0.0,0.0,15.863942322,29.242365,94.2229998665,88.1325036886,3.20568,2.88481617789
 12/21  03:00:00,59.2041038985,3.75601064,0.0,0.0,15.863942322,29.242365,107.960268566,101.869725647,3.20568,2.88486291831
 12/21  04:00:00,59.805224163,4.35300438732,0.0,0.0,15.863942322,29.242365,128.782417946,125.556737946,3.20568,0.02
 12/21  05:00:00,60.4492457317,4.72553678541,0.0,0.0,15.863942322,29.242365,156.329198144,150.238695459,3.20568,2.88482268413
 12/21  06:00:00,60.8756714266,5.19032242199,0.0,0.0,15.863942322,29.242365,159.089609929,152.999349777,3.20568,2.88458015203
 12/21  07:00:00,66.4238584618,7.42588202516,0.0,0.0,15.863942322,29.818365,900.515315663,897.289635663,3.20568,0.02
 12/21  08:00:00,125.341667883,7.42588202516,0.0,0.0,80.527626,29.818365,724.548213109,718.453411024,3.20568,2.88912208467
 12/21  09:00:00,166.658504204,7.42588202516,0.0,0.0,80.527626,75.0917375,582.713527923,547.090016225,24.0426,11.5809116983
 12/21  10:00:00,166.494680493,7.42588202516,0.0,0.0,80.527626,75.0917375,529.82886885,485.374743316,24.0426,20.4115255342
 12/21  11:00:00,170.414302973,7.42588202516,0.0,0.0,80.527626,79.0911225,479.229752364,426.741270759,32.0568,20.4316816057
 12/21  12:00:00,171.138732764,7.42588202516,0.0,0.0,80.527626,79.0911225,421.128384619,365.660876657,32.0568,23.4107079625
 12/21  13:00:00,170.352541789,7.42588202516,0.0,0.0,80.527626,79.0911225,394.054472409,335.60403559,32.0568,26.3936368192
 12/21  14:00:00,166.360457487,7.42588202516,0.0,0.0,80.527626,75.0917375,370.259589017,327.805164332,16.0284,26.4260246854
 12/21  15:00:00,166.351137062,7.42588202516,0.0,0.0,80.527626,75.0917375,349.920325058,313.473334939,16.0284,20.4185901184
 12/21  16:00:00,164.328471784,7.42588202516,0.0,0.0,80.527626,73.092045,341.672718135,315.103836863,3.20568,23.3632012715
 12/21  17:00:00,169.989921312,7.42588202516,0.0,0.0,80.527626,73.092045,365.322795782,359.228245495,3.20568,2.88887028768
 12/21  18:00:00,129.643106277,7.42588202516,0.0,0.0,80.527626,29.818365,427.182259425,421.087670881,3.20568,2.88890854395
 12/21  19:00:00,129.673996815,7.42588202516,0.0,0.0,80.527626,29.818365,458.151061934,449.171444766,3.20568,5.77393716819
 12/21  20:00:00,129.915103628,7.42588202516,0.0,0.0,80.527626,29.818365,476.803185708,464.932239685,3.20568,8.66526602266
 12/21  21:00:00,129.922578668,7.42588202516,0.0,0.0,80.527626,29.818365,487.304489489,475.441225227,3.20568,8.65758426193
 12/21  22:00:00,55.4055167091,0.0,0.0,0.0,15.863942322,29.242365,8.9851978732,0.0,3.20568,5.7795178732
 12/21  23:00:00,56.3189016233,1.00781216193,0.0,0.0,15.863942322,29.242365,10.0147377693,1.04706818778,3.20568,5.76198958154
 12/21  24:00:00,59.4014353186,3.25327661477,0.0,0.0,15.863942322,29.242365,44.7451198076,38.651024118,3.20568,2.88841568963
 12/22  01:00:00,59.0016844578,3.60400667881,0.0,0.0,15.863942322,29.242365,61.7419308421,58.5162508421,3.20568,0.02
 12/22  02:00:00,59.9012855331,4.50500834851,0.0,0.0,15.863942322,29.242365,78.5829759616,72.4926357052,3.20568,2.88466025642
 12/22  03:00:00,58.9919537509,3.60400667881,0.0,0.0,15.863942322,29.242365,70.979430023,64.8890982628,3.20568,2.88465176014
 12/22  04:00:00,59.9166494987,4.50500834851,0.0,0.0,15.863942322,29.242365,95.1946647282,91.9689847282,3.20568,0.02
 12/22  05:00:00,60.0689921064,3.60400667881,0.0,0.0,15.863942322,29.242365,88.5461576985,82.4556034854,3.20568,2.88487421317
 12/22  06:00:00,60.8263127996,4.50500834851,0.0,0.0,15.863942322,29.242365,121.387350098,115.296778799,3.20568,2.88489129846
 12/22  07:00:00,66.7253243359,7.42588202516,0.0,0.0,15.863942322,29.818365,857.669861886,854.444181886,3.20568,0.02
 12/22  08:00:00,124.987419893,7.42588202516,0.0,0.0,80.527626,29.818365,631.743859891,622.779872442,3.20568,5.75830744879
 12/22  09:00:00,166.544333256,7.42588202516,0.0,0.0,80.527626,75.0917375,508.121845603,475.389967277,24.0426,8.68927832627
 12/22  10:00:00,166.500787028,7.42588202516,0.0,0.0,80.527626,75.0917375,483.752406792,439.297519035,24.0426,20.412287757
 12/22  11:00:00,170.459873956,7.42588202516,0.0,0.0,80.527626,79.0911225,463.250221105,410.760785594,32.0568,20.4326355107
 12/22  12:00:00,171.188405229,7.42588202516,0.0,0.0,80.527626,79.0911225,420.757992108,365.285701628,32.0568,23.4154904804
 12/22  13:00:00,170.389542822,7.42588202516,0.0,0.0,80.527626,79.0911225,397.716706631,339.2603924,32.0568,26.3995142301
 12/22  14:00:00,166.383386964,7.42588202516,0.0,0.0,80.527626,75.0917375,375.47546204,330.08026064,16.0284,29.3668013999
 12/22  15:00:00,166.380457607,7.42588202516,0.0,0.0,80.527626,75.0917375,360.309029795,326.777743706,16.0284,17.5028860889
 12/22  16:00:00,164.355431225,7.42588202516,0.0,0.0,80.527626,73.092045,361.001575575,334.432788487,3.20568,23.3631070883
 12/22  17:00:00,170.025992842,7.42588202516,0.0,0.0,80.527626,73.092045,392.018503015,385.923791998,3.20568,2.88903101744
 12/22  18:00:00,129.688658326,7.42588202516,0.0,0.0,80.527626,29.818365,454.030081615,447.935327045,3.20568,2.88907457075
 12/22  19:00:00,129.710936824,7.42588202516,0.0,0.0,80.527626,29.818365,474.53708268,465.557873515,3.20568,5.77352916545
 12/22  20:00:00,129.727869775,7.42588202516,0.0,0.0,80.527626,29.818365,480.288085633,468.415048967,3.20568,8.66735666569
 12/22  21:00:00,129.757107963,7.42588202516,0.0,0.0,80.527626,29.818365,495.845370392,483.980799556,3.20568,8.65889083606
 12/22  22:00:00,55.2504135616,0.0,0.0,0.0,15.863942322,29.242365,8.98539615933,0.0,3.20568,5.77971615933
 12/22  23:00:00,56.6580938514,1.34374954924,0.0,0.0,15.863942322,29.242365,10.8903148703,1.92254989724,3.20568,5.76208497309
 12/22  24:00:00,58.3849613534,2.24475121894,0.0,0.0,15.863942322,29.242365,22.9112827041,16.8171710042,3.20568,2.88843169987
 12/23  01:00:00,59.3642841592,3.9625408006,0.0,0.0,15.863942322,29.242365,71.0038360189,67.7781560189,3.20568,0.02
 12/23  02:00:00,59.3604761087,3.93994406612,0.0,0.0,15.863942322,29.242365,87.6824906188,81.5937208582,3.20568,2.88308976058
 12/23  03:00:00,59.6214004796,4.1690709612,0.0,0.0,15.863942322,29.242365,122.880769265,119.655089265,3.20568,0.02
 12/23  04:00:00,59.9858804881,4.51284587931,0.0,0.0,15.863942322,29.242365,136.595035817,130.506252471,3.20568,2.88310334654
 12/23  05:00:00,60.6516366417,4.91825025538,0.0,0.0,15.863942322,29.242365,175.103206271,171.877526271,3.20568,0.02
 12/23  06:00:00,60.7643813853,5.04167832226,0.0,0.0,15.863942322,29.242365,172.263880075,166.175083027,3.20568,2.8831170477
 12/23  07:00:00,61.0373208914,5.28305533264,0.0,0.0,15.863942322,29.242365,194.57533017,191.34965017,3.20568,0.02
 12/23  08:00:00,55.1026560845,5.24520066797,0.0,0.0,15.863942322,29.242365,147.750850746,144.525170746,3.20568,0.02
 12/23  09:00:00,52.3942506795,5.3993538159,0.0,0.0,15.863942322,29.242365,170.293203613,164.204392734,3.20568,2.88313087856
 12/23  10:00:00,52.18351513,5.23020591854,0.0,0.0,15.863942322,29.242365,136.869690754,130.779154645,3.20568,2.88485610942
 12/23  11:00:00,51.7312907104,4.78604214464,0.0,0.0,15.863942322,29.242365,125.176096593,121.950416593,3.20568,0.02
 12/23  12:00:00,52.3563455501,4.67443357021,0.0,0.0,15.863942322,29.242365,101.515562896,95.4250050104,3.20568,2.88487788544
 12/23  13:00:00,51.5811245387,4.6538340339,0.0,0.0,15.863942322,29.242365,100.732129844,94.6415886019,3.20568,2.88486124164
 12/23  14:00:00,51.0323611052,4.08428893675,0.0,0.0,15.863942322,29.242365,77.4375249848,74.2118449848,3.20568,0.02
 12/23  15:00:00,51.1289407275,4.1690709612,0.0,0.0,15.863942322,29.242365,85.5310701775,82.3053901775,3.20568,0.02
 12/23  16:00:00,50.8891441839,3.93994406612,0.0,0.0,15.863942322,29.242365,80.5922200693,74.5034131783,3.20568,2.88312689108
 12/23  17:00:00,56.7357487808,4.1690709612,0.0,0.0,15.863942322,29.242365,84.7659639388,81.5402839388,3.20568,0.02
 12/23  18:00:00,59.9589180523,4.52753566939,0.00210618978143,0.0,15.863942322,29.242365,83.916800508,77.8280209062,3.20568,2.88309960178
 12/23  19:00:00,60.1127857824,4.68321361407,0.0,0.0,15.863942322,29.242365,90.7637388475,87.5380588475,3.20568,0.02
 12/23  20:00:00,60.1401052449,4.49081119419,0.0,0.0,15.863942322,29.242365,91.6492388341,85.5604590975,3.20568,2.88309973658
 12/23  21:00:00,60.4629896949,4.83011151489,0.0,0.0,15.863942322,29.242365,95.0583081748,91.8326281748,3.20568,0.02
 12/23  22:00:00,60.2229442255,4.67443357021,0.0,0.0,15.863942322,29.242365,110.67346396,107.44778396,3.20568,0.02
 12/23  23:00:00,60.5246868306,5.12390731652,0.0,0.0,15.863942322,29.242365,127.925630871,121.837284872,3.20568,2.88266599902
 12/23  24:00:00,60.9089181193,4.74788252062,0.0,0.0,15.863942322,29.242365,133.382968615,130.157288615,3.20568,0.02
 12/24  01:00:00,60.7272722383,5.27080521734,0.0,0.0,15.863942322,29.242365,168.89613097,162.807348666,3.20568,2.8831023042
 12/24  02:00:00,60.5439058414,5.10044783086,0.0,0.0,15.863942322,29.242365,155.335085531,152.109405531,3.20568,0.02
 12/24  03:00:00,61.0349544054,5.59062604631,0.0,0.0,15.863942322,29.242365,183.958054079,177.869237447,3.20568,2.88313663161
 12/24  04:00:00,60.5508022335,5.13533737584,0.0,0.0,15.863942322,29.242365,163.024090588,159.798410588,3.20568,0.02
 12/24  05:00:00,61.4529255743,5.80577824035,0.0,0.0,15.863942322,29.242365,192.536920301,189.311240301,3.20568,0.02
 12/24  06:00:00,60.9018011695,5.26326570743,0.0,0.0,15.863942322,29.242365,192.383701512,186.294900327,3.20568,2.88312118573
 12/24  07:00:00,61.5320489445,5.85229763365,0.0,0.0,15.863942322,29.242365,216.276539941,213.050859941,3.20568,0.02
 12/24  08:00:00,55.1055093919,5.28652540408,0.0,0.0,15.863942322,29.242365,177.311530124,171.222735749,3.20568,2.88311437547
 12/24  09:00:00,52.8269092218,5.85229763365,0.0,0.0,15.863942322,29.242365,191.822179021,188.596499021,3.20568,0.02
 12/24  10:00:00,52.2507901895,5.28652540408,0.0,0.0,15.863942322,29.242365,163.854368785,157.763808792,3.20568,2.88487999305
 12/24  11:00:00,52.8142723979,5.85229763365,0.0,0.0,15.863942322,29.242365,174.780015485,168.689442154,3.20568,2.88489333037
 12/24  12:00:00,52.9112276869,5.22837616245,0.0,0.0,15.863942322,29.242365,143.862904917,140.637224917,3.20568,0.02
 12/24  13:00:00,52.6655960979,5.76507377121,0.0,0.0,15.863942322,29.242365,148.856068709,142.765507256,3.20568,2.88488145303
 12/24  14:00:00,52.0805948017,5.17022692082,0.0,0.0,15.863942322,29.242365,121.20652502,115.115937541,3.20568,2.88490747916
 12/24  15:00:00,52.4688454362,5.54992157717,0.0,0.0,15.863942322,29.242365,124.583647565,121.357967565,3.20568,0.02
 12/24  16:00:00,52.0795172679,5.17022692082,0.0,0.0,15.863942322,29.242365,126.569418998,120.480622588,3.20568,2.88311640956
 12/24  17:00:00,58.2613184566,5.71273945374,0.0,0.0,15.863942322,29.242365,152.571958109,149.346278109,3.20568,0.02
 12/24  18:00:00,60.6589722928,5.26326570743,0.0,0.0,15.863942322,29.242365,139.602522613,136.376842613,3.20568,0.02
 12/24  19:00:00,60.982333198,5.59062604631,0.0,0.0,15.863942322,29.242365,147.370486638,141.281696942,3.20568,2.88310969596
 12/24  20:00:00,60.7424369605,5.1411523,0.0,0.0,15.863942322,29.242365,131.65530671,128.42962671,3.20568,0.02
 12/24  21:00:00,61.3562310673,5.75925884704,0.0,0.0,15.863942322,29.242365,152.45968993,146.370898706,3.20568,2.88311122374
 12/24  22:00:00,60.7850815291,5.24000601077,0.0,0.0,15.863942322,29.242365,166.859382647,163.633702647,3.20568,0.02
 12/24  23:00:00,61.1613808745,5.75925884704,0.0,0.0,15.863942322,29.242365,180.247952243,174.159159395,3.20568,2.88311284819
 12/24  24:00:00,61.3677741984,5.21674631412,0.0,0.0,15.863942322,29.242365,149.32837951,146.10269951,3.20568,0.02
 12/25  01:00:00,61.0857601441,5.68947975709,0.0,0.0,15.863942322,29.242365,165.808424774,162.582744774,3.20568,0.02
 12/25  02:00:00,60.6055635026,5.21674631412,0.0,0.0,15.863942322,29.242365,155.422376014,149.333561951,3.20568,2.88313406358
 12/25  03:00:00,61.1689592874,5.75925884704,0.0,0.0,15.863942322,29.242365,176.050376823,172.824696823,3.20568,0.02
 12/25  04:00:00,60.6390671891,5.24000601077,0.0,0.0,15.863942322,29.242365,164.415988564,158.327186038,3.20568,2.88312252639
 12/25  05:00:00,61.4394063846,5.80577824035,0.0,0.0,15.863942322,29.242365,185.452417341,182.226737341,3.20568,0.02
 12/25  06:00:00,60.8975869008,5.28652540408,0.0,0.0,15.863942322,29.242365,173.448278533,167.359453975,3.20568,2.88314455732
 12/25  07:00:00,61.4963829303,5.85229763365,0.0,0.0,15.863942322,29.242365,192.45829831,189.23261831,3.20568,0.02
 12/25  08:00:00,55.0744106475,5.28652540408,0.0,0.0,15.863942322,29.242365,147.127319831,143.901639831,3.20568,0.02
 12/25  09:00:00,52.0336675466,5.12390731652,0.0,0.0,15.863942322,29.242365,131.863857869,125.773266378,3.20568,2.88491149078
 12/25  10:00:00,51.9843325772,5.0502585771,0.0,0.0,15.863942322,29.242365,113.662395387,107.57182411,3.20568,2.88489127646
 12/25  11:00:00,52.1121641369,5.19735626693,0.0,0.0,15.863942322,29.242365,105.207869094,101.982189094,3.20568,0.02
 12/25  12:00:00,52.1312725422,4.45408671898,0.0,0.0,15.863942322,29.242365,88.2127608074,82.1222101724,3.20568,2.88487063497
 12/25  13:00:00,51.7447089732,4.83011151489,0.0,0.0,15.863942322,29.242365,83.5855491614,77.4950188342,3.20568,2.88485032724
 12/25  14:00:00,51.2296449039,4.28428103359,0.0,0.0,15.863942322,29.242365,65.57021918,62.34453918,3.20568,0.02
 12/25  15:00:00,50.9100721537,3.9625408006,0.0,0.0,15.863942322,29.242365,66.3292697985,60.2404828422,3.20568,2.88310695628
 12/25  16:00:00,50.2269342238,3.29887780313,0.0,0.0,15.863942322,29.242365,48.4419520867,45.2162720867,3.20568,0.02
 12/25  17:00:00,56.001843796,3.45200271761,0.0,0.0,15.863942322,29.242365,60.7878364537,54.6990833977,3.20568,2.88307305598
 12/25  18:00:00,59.320366991,3.90359326651,0.0,0.0,15.863942322,29.242365,62.5772958053,59.3516158053,3.20568,0.02
 12/25  19:00:00,58.9871851416,3.57611965509,0.0,0.0,15.863942322,29.242365,62.5720202018,56.483244154,3.20568,2.88309604779
 12/25  20:00:00,59.8909632787,4.2572681823,0.0,0.0,15.863942322,29.242365,62.4458348968,59.2201548968,3.20568,0.02
 12/25  21:00:00,59.838857566,4.22371719375,0.0,0.0,15.863942322,29.242365,64.6710237628,61.4453437628,3.20568,0.02
 12/25  22:00:00,60.2741046609,4.752988581,0.0,0.0,15.863942322,29.242365,80.4650036667,74.3762053985,3.20568,2.88311826829
 12/25  23:00:00,59.6041952313,4.24432219655,0.0,0.0,15.863942322,29.242365,74.4267410912,71.2010610912,3.20568,0.02
 12/25  24:00:00,60.4937441241,4.38574382895,0.0,0.0,15.863942322,29.242365,79.4931964933,73.4043756409,3.20568,2.88314085248
 12/26  01:00:00,59.6115174266,4.25123054186,0.0,0.0,15.863942322,29.242365,73.1660089361,69.9403289361,3.20568,0.02
 12/26  02:00:00,60.0160084692,4.6497235007,0.0,0.0,15.863942322,29.242365,75.9734057297,69.8829178923,3.20568,2.88480783735
 12/26  03:00:00,59.1676163034,3.81053683941,0.0,0.0,15.863942322,29.242365,70.4016429453,64.3110416872,3.20568,2.88492125817
 12/26  04:00:00,59.2525261733,3.88541786671,0.0,0.0,15.863942322,29.242365,63.6003816465,60.3747016465,3.20568,0.02
 12/26  05:00:00,59.8961277355,3.46631990507,0.0,0.0,15.863942322,29.242365,59.2207840519,53.1302408197,3.20568,2.88486323216
 12/26  06:00:00,60.0732576411,3.81657447984,0.0,0.0,15.863942322,29.242365,64.0991329359,58.0085203503,3.20568,2.88493258563
 12/26  07:00:00,66.6347372918,7.42588202516,0.00623166721635,0.0,15.863942322,29.818365,812.891713813,809.666033813,3.20568,0.02
 12/26  08:00:00,124.487794819,7.42588202516,0.0,0.0,80.527626,29.818365,465.707389878,456.743072115,3.20568,5.75863776281
 12/26  09:00:00,166.425206493,7.42588202516,0.0062958628983,0.0,80.527626,75.0917375,367.733035096,332.110010028,24.0426,11.5804250684
 12/26  10:00:00,166.401181862,7.42588202516,0.00245648917529,0.0,80.527626,75.0917375,329.465574665,287.922288455,24.0426,17.5006862104
 12/26  11:00:00,170.379349654,7.42588202516,0.00134885593535,0.0,80.527626,79.0911225,323.665445367,268.255504795,32.0568,23.3531405723
 12/26  12:00:00,171.121851589,7.42588202516,0.0,0.0,80.527626,79.0911225,288.141436645,232.665463904,32.0568,23.4191727413
 12/26  13:00:00,170.353009472,7.42588202516,0.0,0.0,80.527626,79.0911225,276.811581767,218.352842237,32.0568,26.4019395303
 12/26  14:00:00,166.372811803,7.42588202516,0.0,0.0,80.527626,75.0917375,271.55208568,229.083744782,16.0284,26.4399408987
 12/26  15:00:00,166.36818682,7.42588202516,0.0,0.0,80.527626,75.0917375,267.178871481,230.729190446,16.0284,20.4212810347
 12/26  16:00:00,164.338488351,7.42588202516,0.0,0.0,80.527626,73.092045,264.373310891,240.718323761,3.20568,20.4493071306
 12/26  17:00:00,169.973849423,7.42588202516,0.0,0.0,80.527626,73.092045,288.815735491,279.851601228,3.20568,5.75845426211
 12/26  18:00:00,129.609079,7.42588202516,0.0,0.0,80.527626,29.818365,346.213519071,340.11860104,3.20568,2.88923803141
 12/26  19:00:00,129.622541792,7.42588202516,0.0,0.0,80.527626,29.818365,367.033524235,358.053947211,3.20568,5.77389702378
 12/26  20:00:00,129.631313497,7.42588202516,0.0,0.0,80.527626,29.818365,374.819305902,362.948055898,3.20568,8.66557000387
 12/26  21:00:00,129.638282758,7.42588202516,0.0,0.0,80.527626,29.818365,379.377578685,367.512658871,3.20568,8.65923981399
 12/26  22:00:00,55.2754996649,0.0,0.0,0.0,15.863942322,29.242365,8.98563119783,0.0,3.20568,5.77995119783
 12/26  23:00:00,55.3266246727,0.0,0.0,0.0,15.863942322,29.242365,8.96780568269,0.0,3.20568,5.76212568269
 12/26  24:00:00,56.1260412228,0.0,0.0,0.0,15.863942322,29.242365,6.09400317855,0.0,3.20568,2.88832317855
 12/27  01:00:00,55.9707127752,0.606682059808,0.0,0.0,15.863942322,29.242365,3.72069115478,0.49501115478,3.20568,0.02
 12/27  02:00:00,56.7125175797,1.34374954924,0.0,0.0,15.863942322,29.242365,7.34670883303,1.25618958583,3.20568,2.8848392472
 12/27  03:00:00,56.7091542374,1.34374954924,0.0,0.0,15.863942322,29.242365,7.67427081027,1.58376303086,3.20568,2.8848277794
 12/27  04:00:00,57.0447176029,1.67968693655,0.0,0.0,15.863942322,29.242365,5.77615758013,2.55047758013,3.20568,0.02
 12/27  05:00:00,56.9215983783,1.34374954924,0.0,0.0,15.863942322,29.242365,9.50017780697,3.409594442,3.20568,2.88490336497
 12/27  06:00:00,57.7061233104,2.13569882012,0.0,0.0,15.863942322,29.242365,12.8632674033,6.77269561528,3.20568,2.88489178803
 12/27  07:00:00,66.2066906724,7.42588202516,0.00359237502402,0.0,15.863942322,29.818365,640.239500854,637.013820854,3.20568,0.02
 12/27  08:00:00,125.796156123,7.42588202516,0.0,0.0,80.527626,29.818365,495.820500904,486.856220636,3.20568,5.75860026749
 12/27  09:00:00,166.408230596,7.42588202516,0.00434855322026,0.0,80.527626,75.0917375,413.7572616,378.133753364,24.0426,11.5809082362
 12/27  10:00:00,166.402999432,7.42588202516,0.00164307962548,0.0,80.527626,75.0917375,386.632384361,345.087874913,24.0426,17.5019094483
 12/27  11:00:00,170.384896097,7.42588202516,0.00105367424661,0.0,80.527626,79.0911225,379.685942373,324.274110754,32.0568,23.355031619
 12/27  12:00:00,171.141784489,7.42588202516,0.0,0.0,80.527626,79.0911225,350.739726245,295.261371782,32.0568,23.4215544634
 12/27  13:00:00,170.376767922,7.42588202516,0.0,0.0,80.527626,79.0911225,347.838726898,289.376834999,32.0568,26.4050918983
 12/27  14:00:00,166.387809245,7.42588202516,0.0,0.0,80.527626,75.0917375,340.886037163,298.419728316,16.0284,26.4379088476
 12/27  15:00:00,166.367851459,7.42588202516,0.0,0.0,80.527626,75.0917375,325.081211844,288.62872792,16.0284,20.4240839241
 12/27  16:00:00,164.348002809,7.42588202516,0.0,0.0,80.527626,73.092045,326.254463408,299.680193171,3.20568,23.3685902372
 12/27  17:00:00,170.017741833,7.42588202516,0.0,0.0,80.527626,73.092045,365.140207754,359.045515685,3.20568,2.88901206891
 12/27  18:00:00,129.671885458,7.42588202516,0.0,0.0,80.527626,29.818365,428.95605675,422.86129679,3.20568,2.8890799599
 12/27  19:00:00,129.71764991,7.42588202516,0.0,0.0,80.527626,29.818365,474.127216252,465.146943434,3.20568,5.77459281834
 12/27  20:00:00,129.968669319,7.42588202516,0.0,0.0,80.527626,29.818365,506.72667846,494.854330368,3.20568,8.66666809199
 12/27  21:00:00,129.974838318,7.42588202516,0.0,0.0,80.527626,29.818365,515.354523748,503.489476753,3.20568,8.65936699496
 12/27  22:00:00,55.404957572,0.0,0.0,0.0,15.863942322,29.242365,8.98506842759,0.0,3.20568,5.77938842759
 12/27  23:00:00,56.6586699533,1.34374954924,0.0,0.0,15.863942322,29.242365,10.9896496522,2.02202188764,3.20568,5.76194776453
 12/27  24:00:00,58.3859378863,2.24475121894,0.0,0.0,15.863942322,29.242365,22.6931838522,16.5990103854,3.20568,2.88849346683
 12/28  01:00:00,59.3601711188,3.9625408006,0.0,0.0,15.863942322,29.242365,69.2894587834,63.1988679266,3.20568,2.88491085677
 12/28  02:00:00,59.3431280584,3.93994406612,0.0,0.0,15.863942322,29.242365,69.8063149631,66.5806349631,3.20568,0.02
 12/28  03:00:00,59.5786663986,4.1690709612,0.0,0.0,15.863942322,29.242365,91.737435309,85.6468515016,3.20568,2.8849038074
 12/28  04:00:00,59.3525227558,3.93994406612,0.0,0.0,15.863942322,29.242365,90.7516294206,84.6610019072,3.20568,2.88494751335
 12/28  05:00:00,59.7971896452,4.1690709612,0.0,0.0,15.863942322,29.242365,102.48181387,99.25613387,3.20568,0.02
 12/28  06:00:00,59.5483543966,3.93994406612,0.0,0.0,15.863942322,29.242365,95.8469449743,89.756324505,3.20568,2.88494046932
 12/28  07:00:00,66.3366641135,7.42588202516,0.0,0.0,15.863942322,29.818365,805.466388538,799.375777545,3.20568,2.88493099325
 12/28  08:00:00,126.2121718,7.42588202516,0.0,0.0,80.527626,29.818365,550.411347391,544.3164031,3.20568,2.889264291
 12/28  09:00:00,166.50207508,7.42588202516,0.00425517713758,0.0,80.527626,75.0917375,449.807389895,414.182841161,24.0426,11.5819487341
 12/28  10:00:00,166.450455636,7.42588202516,0.00224706478764,0.0,80.527626,75.0917375,401.397834749,356.937609981,24.0426,20.4176247674
 12/28  11:00:00,170.408611434,7.42588202516,0.00299165406617,0.0,80.527626,79.0911225,363.521816135,311.026360962,32.0568,20.4386551728
 12/28  12:00:00,171.142240039,7.42588202516,0.0,0.0,80.527626,79.0911225,309.42556627,253.948576294,32.0568,23.4201899766
 12/28  13:00:00,170.35934378,7.42588202516,0.0,0.0,80.527626,79.0911225,276.497486665,218.039926592,32.0568,26.4007600724
 12/28  14:00:00,166.101235726,7.42588202516,0.0,0.0,80.527626,75.0917375,245.168955552,202.703899727,16.0284,26.4366558247
 12/28  15:00:00,165.818221394,7.42588202516,0.0,0.0,80.527626,75.0917375,220.588536348,184.136221795,16.0284,20.423914553
 12/28  16:00:00,163.703983766,7.42588202516,0.0,0.0,80.527626,73.092045,207.805689165,181.230952019,3.20568,23.3690571458
 12/28  17:00:00,169.314269839,7.42588202516,0.0,0.0,80.527626,73.092045,189.583706693,183.488777247,3.20568,2.88924944582
 12/28  18:00:00,128.936479604,7.42588202516,0.0,0.0,80.527626,29.818365,218.601952984,212.506950884,3.20568,2.88932209993
 12/28  19:00:00,128.946381084,7.42588202516,0.0,0.0,80.527626,29.818365,240.856417431,228.999676859,3.20568,8.65106057182
 12/28  20:00:00,129.28665228,7.42588202516,0.0,0.0,80.527626,29.818365,262.761568601,253.772344407,3.20568,5.78354419392
 12/28  21:00:00,129.577296626,7.42588202516,0.0,0.0,80.527626,29.818365,289.390800875,277.525443494,3.20568,8.65967738147
 12/28  22:00:00,55.465008903,0.0,0.0,0.0,15.863942322,29.242365,11.8654590079,0.0,3.20568,8.65977900789
 12/28  23:00:00,55.3552615764,0.0,0.0,0.0,15.863942322,29.242365,6.09673799412,0.0,3.20568,2.89105799412
 12/28  24:00:00,56.1460145775,0.0,0.0,0.0,15.863942322,29.242365,6.09385850236,0.0,3.20568,2.88817850236
 12/29  01:00:00,55.381112393,0.0,0.0,0.0,15.863942322,29.242365,6.09038531896,0.0,3.20568,2.88470531896
 12/29  02:00:00,55.377192371,0.0,0.0,0.0,15.863942322,29.242365,6.08991716204,0.0,3.20568,2.88423716204
 12/29  03:00:00,55.3716500625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,56.6513103763,1.27855683443,0.0,0.0,15.863942322,29.242365,7.0430702377,0.952433402464,3.20568,2.88495683523
 12/29  05:00:00,58.114025181,1.67968693655,0.0,0.0,15.863942322,29.242365,7.62386215023,1.53322870053,3.20568,2.8849534497
 12/29  06:00:00,57.6032877807,1.34374954924,0.0,0.0,15.863942322,29.242365,5.0001590411,1.7744790411,3.20568,0.02
 12/29  07:00:00,66.3856607519,7.42588202516,0.00324032507224,0.0,15.863942322,29.818365,561.567424862,555.476793653,3.20568,2.88495120855
 12/29  08:00:00,125.636174,7.42588202516,0.000486845237389,0.0,80.527626,29.818365,418.652633767,412.557844141,3.20568,2.8891096253
 12/29  09:00:00,166.358283655,7.42588202516,0.00672932657347,0.0,80.527626,75.0917375,316.639567354,281.014224628,24.0426,11.5827427267
 12/29  10:00:00,166.038164464,7.42588202516,0.00327737328226,0.0,80.527626,75.0917375,239.62331051,195.162075922,24.0426,20.4186345876
 12/29  11:00:00,169.643078631,7.43762458393,0.00173134165723,0.0,80.527626,79.0911225,210.801873845,158.306650852,32.0568,20.4384229929
 12/29  12:00:00,170.788764225,7.88086265818,0.0,0.0,80.527626,79.0911225,194.261828373,138.782962801,32.0568,23.4220655727
 12/29  13:00:00,170.500908352,8.4445616693,0.0,0.0,80.527626,79.0911225,172.588527886,114.121089177,32.0568,26.4106387087
 12/29  14:00:00,166.675580735,8.71472569867,0.0,0.0,80.527626,75.0917375,141.697967893,96.2941504624,16.0284,29.3754174306
 12/29  15:00:00,166.733096239,8.81492454994,0.0,0.0,80.527626,75.0917375,112.956230984,76.5016305525,16.0284,20.4262004317
 12/29  16:00:00,164.235493497,8.34013310875,0.0,0.0,80.527626,73.092045,106.765772061,83.1107252748,3.20568,20.4493667865
 12/29  17:00:00,168.925669283,7.4362094405,0.0,0.0,80.527626,73.092045,95.8040691662,89.7090258048,3.20568,2.88936336136
 12/29  18:00:00,128.545258493,7.42588202516,0.0,0.0,80.527626,29.818365,133.957505299,124.993353782,3.20568,5.75847151697
 12/29  19:00:00,128.630530051,7.42588202516,0.0,0.0,80.527626,29.818365,168.20794597,159.227757964,3.20568,5.77450800652
 12/29  20:00:00,128.667655134,7.42588202516,0.0,0.0,80.527626,29.818365,177.194038108,165.319526098,3.20568,8.66883201011
 12/29  21:00:00,128.731067713,7.42588202516,0.0,0.0,80.527626,29.818365,192.344387925,180.479601532,3.20568,8.6591063934
 12/29  22:00:00,55.3667004638,0.0,0.0,0.0,15.863942322,29.242365,8.98560297083,0.0,3.20568,5.77992297083
 12/29  23:00:00,55.402550336,0.0,0.0,0.0,15.863942322,29.242365,8.96773541692,0.0,3.20568,5.76205541692
 12/29  24:00:00,56.1749126094,0.0,0.0,0.0,15.863942322,29.242365,6.09397162894,0.0,3.20568,2.88829162894
 12/30  01:00:00,55.4176536807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4082494674,0.0,0.0,0.0,15.863942322,29.242365,6.08882184534,0.0,3.20568,2.88314184534
 12/30  03:00:00,55.3963366902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.3860588265,0.0,0.0,0.0,15.863942322,29.242365,6.08869500002,0.0,3.20568,2.88301500002
 12/30  05:00:00,55.594331896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.5749210589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.8563087485,0.270744672499,0.0,0.0,15.863942322,29.242365,6.35673730466,0.268000414885,3.20568,2.88305688978
 12/30  08:00:00,51.9044538377,0.671874774618,0.0,0.0,15.863942322,29.242365,3.66344722407,0.437767224066,3.20568,0.02
 12/30  09:00:00,46.951641032,0.0,0.0,0.0,15.863942322,29.242365,6.08877882408,0.0,3.20568,2.88309882408
 12/30  10:00:00,46.9812741336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,46.9854923965,0.0,0.0,0.0,15.863942322,29.242365,6.09056784689,0.0,3.20568,2.88488784689
 12/30  12:00:00,47.7022691949,0.0,0.0,0.0,15.863942322,29.242365,6.09056856301,0.0,3.20568,2.88488856301
 12/30  13:00:00,46.9876583333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,47.0267344708,0.0,0.0,0.0,15.863942322,29.242365,6.08885164667,0.0,3.20568,2.88317164667
 12/30  15:00:00,47.0414990107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.0194836269,0.0,0.0,0.0,15.863942322,29.242365,6.08872521984,0.0,3.20568,2.88304521984
 12/30  17:00:00,51.1809478921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.4515217432,0.0,0.0,0.0,15.863942322,29.242365,6.08876732555,0.0,3.20568,2.88308732555
 12/30  19:00:00,55.4471987623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.6593265313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.6421574006,0.0,0.0,0.0,15.863942322,29.242365,6.08880939004,0.0,3.20568,2.88312939004
 12/30  22:00:00,55.5303886847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.3766094697,0.0,0.0,0.0,15.863942322,29.242365,6.08885139906,0.0,3.20568,2.88317139906
 12/30  24:00:00,56.1044330406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,56.3031420199,0.942619447117,0.0,0.0,15.863942322,29.242365,6.65438792171,0.56557594827,3.20568,2.88313197344
 12/31  02:00:00,56.7027376841,1.34374954924,0.0,0.0,15.863942322,29.242365,4.32466452307,1.09898452307,3.20568,0.02
 12/31  03:00:00,57.0376053839,1.67968693655,0.0,0.0,15.863942322,29.242365,4.96355070762,1.73787070762,3.20568,0.02
 12/31  04:00:00,56.6990946503,1.34374954924,0.0,0.0,15.863942322,29.242365,8.14551739533,2.05668804629,3.20568,2.88314934904
 12/31  05:00:00,57.2503347669,1.67968693655,0.0,0.0,15.863942322,29.242365,6.61831478096,3.39263478096,3.20568,0.02
 12/31  06:00:00,58.4504176486,2.89272575374,0.0,0.0,15.863942322,29.242365,35.5090099555,29.420191927,3.20568,2.88313802852
 12/31  07:00:00,58.7003529919,3.12539806075,0.0,0.0,15.863942322,29.242365,34.3851204704,31.1594404704,3.20568,0.02
 12/31  08:00:00,52.5550836279,1.34374954924,0.0,0.0,15.863942322,29.242365,9.99429003838,3.90559518027,3.20568,2.88301485811
 12/31  09:00:00,48.6155132827,1.67968693655,0.0,0.0,15.863942322,29.242365,6.83654945417,3.61086945417,3.20568,0.02
 12/31  10:00:00,47.7931815223,0.839843468273,0.0,0.0,15.863942322,29.242365,7.25593853966,1.16531689784,3.20568,2.88494164182
 12/31  11:00:00,47.9599137049,1.00781216193,0.0,0.0,15.863942322,29.242365,7.08177981343,0.991153381934,3.20568,2.8849464315
 12/31  12:00:00,47.6722069061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.9472615558,0.0,0.0,0.0,15.863942322,29.242365,6.09050078867,0.0,3.20568,2.88482078867
 12/31  14:00:00,46.9936976653,0.0,0.0,0.0,15.863942322,29.242365,6.09050558157,0.0,3.20568,2.88482558157
 12/31  15:00:00,47.0135550469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.0037566573,0.0,0.0,0.0,15.863942322,29.242365,6.08875945493,0.0,3.20568,2.88307945493
 12/31  17:00:00,51.1830370811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4614138511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4535515258,0.0,0.0,0.0,15.863942322,29.242365,6.08880527777,0.0,3.20568,2.88312527777
 12/31  20:00:00,55.6604042557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.6492183405,0.0,0.0,0.0,15.863942322,29.242365,6.08885104587,0.0,3.20568,2.88317104587
 12/31  22:00:00,55.5370077697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.3794530177,0.0,0.0,0.0,15.863942322,29.242365,6.08872809735,0.0,3.20568,2.88304809735
 12/31  24:00:00,56.1076850153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
